Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,3.5,12.0,10.5,8.63,0.0
2016,1,22,8,0,0.0,21.0,3.5,12.0,21.0,17.32,8.48
2016,1,22,8,15,0.0,33.5,3.4,12.0,33.5,27.69,17.8
2016,1,22,8,30,0.0,46.0,3.3,12.0,46.0,38.87,27.7
2016,1,22,8,45,0.0,59.0,3.25,12.0,59.0,50.94,38.3
2016,1,22,9,0,0.0,72.0,3.2,12.0,72.0,62.79,48.61
2016,1,22,9,15,0.0,84.0,3.15,12.0,84.0,73.4,57.75
2016,1,22,9,30,0.0,96.0,3.1,12.0,96.0,83.92,66.69
2016,1,22,9,45,0.0,113.0,3.1,12.5,113.0,99.39,79.6
2016,1,22,10,0,0.0,130.0,3.1,13.0,130.0,114.6,92.12
2016,1,22,10,15,13.0,153.0,3.05,13.0,159.0,144.1,116.99
2016,1,22,10,30,26.0,176.0,3.0,13.0,188.0,172.61,140.68
2016,1,22,10,45,13.0,156.0,3.0,13.0,162.0,142.8,115.34
2016,1,22,11,0,0.0,136.0,3.0,13.0,136.0,115.43,92.13
2016,1,22,11,15,75.0,186.5,3.0,13.0,225.5,208.99,170.45
2016,1,22,11,30,150.0,237.0,3.0,13.0,315.0,297.81,242.16
2016,1,22,11,45,79.0,210.5,3.05,13.0,252.0,221.99,179.61
2016,1,22,12,0,8.0,184.0,3.1,13.0,189.0,157.26,126.38
2016,1,22,12,15,15.5,195.0,3.2,13.0,204.0,167.92,135.15
2016,1,22,12,30,23.0,206.0,3.3,13.0,219.0,177.47,142.77
2016,1,22,12,45,11.5,162.5,3.4,13.0,169.0,136.85,109.35
2016,1,22,13,0,0.0,119.0,3.5,13.0,119.0,98.05,77.38
2016,1,22,13,15,0.0,74.5,3.35,13.0,74.5,61.84,46.99
2016,1,22,13,30,0.0,30.0,3.2,13.0,30.0,24.8,15.57
2016,1,22,13,45,0.0,69.5,3.05,13.0,69.5,57.65,43.6
2016,1,22,14,0,0.0,109.0,2.9,13.0,109.0,88.77,69.99
2016,1,22,14,15,0.0,99.0,2.85,13.0,99.0,80.82,66.36
2016,1,22,14,30,0.0,89.0,2.8,13.0,89.0,73.07,59.62
2016,1,22,14,45,0.0,98.0,2.75,13.0,98.0,79.37,65.33
2016,1,22,15,0,0.0,107.0,2.7,13.0,107.0,85.21,70.61
2016,1,22,15,15,0.0,95.0,2.6,12.5,95.0,76.03,62.66
2016,1,22,15,30,0.0,83.0,2.5,12.0,83.0,66.75,54.52
2016,1,22,15,45,0.0,70.0,2.45,12.0,70.0,56.65,45.43
2016,1,22,16,0,0.0,57.0,2.4,12.0,57.0,46.46,36.13
2016,1,22,16,15,0.0,44.0,2.4,11.5,44.0,36.17,26.71
2016,1,22,16,30,0.0,31.0,2.4,11.0,31.0,25.62,16.94
2016,1,22,16,45,0.0,19.5,2.4,11.0,19.5,16.08,7.68
2016,1,22,17,0,0.0,8.0,2.4,11.0,8.0,6.57,0.0
2016,1,22,17,15,0.0,4.0,2.45,11.0,4.0,3.41,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,7,45,64.0,24.5,3.3,9.5,31.5,93.44,45.5
2016,1,23,8,0,128.0,49.0,3.6,10.0,63.0,183.13,146.62
2016,1,23,8,15,212.5,64.5,3.8,10.0,100.5,255.87,214.04
2016,1,23,8,30,297.0,80.0,4.0,10.0,138.0,342.92,290.44
2016,1,23,8,45,338.5,95.0,4.2,10.5,175.5,387.31,328.96
2016,1,23,9,0,380.0,110.0,4.4,11.0,213.0,430.4,365.15
2016,1,23,9,15,190.0,91.5,4.5,11.0,143.0,250.25,212.95
2016,1,23,9,30,0.0,73.0,4.6,11.0,73.0,61.12,47.25
2016,1,23,9,45,3.0,107.5,4.7,11.0,109.0,95.82,77.16
2016,1,23,10,0,6.0,142.0,4.8,11.0,145.0,130.75,106.8
2016,1,23,10,15,82.5,172.0,4.7,11.0,209.5,220.62,184.01
2016,1,23,10,30,159.0,202.0,4.6,11.0,274.0,307.91,256.87
2016,1,23,10,45,79.5,112.0,4.6,11.0,148.0,157.76,130.28
2016,1,23,11,0,0.0,22.0,4.6,11.0,22.0,18.17,10.0
2016,1,23,11,15,0.0,37.0,4.6,11.0,37.0,30.61,20.7
2016,1,23,11,30,0.0,52.0,4.6,11.0,52.0,43.08,31.36
2016,1,23,11,45,5.5,121.0,4.7,11.0,124.0,103.71,82.89
2016,1,23,12,0,11.0,190.0,4.8,11.0,196.0,163.72,133.13
2016,1,23,12,15,31.5,210.0,4.8,11.0,227.0,189.87,154.55
2016,1,23,12,30,52.0,230.0,4.8,11.0,258.0,209.16,169.91
2016,1,23,12,45,125.0,236.0,4.85,11.5,302.0,232.84,186.98
2016,1,23,13,0,198.0,242.0,4.9,12.0,346.0,245.95,194.11
2016,1,23,13,15,102.0,207.5,4.9,12.0,261.0,184.83,146.17
2016,1,23,13,30,6.0,173.0,4.9,12.0,176.0,139.01,111.97
2016,1,23,13,45,42.0,189.0,4.9,12.0,209.0,148.36,118.39
2016,1,23,14,0,78.0,205.0,4.9,12.0,242.0,154.17,122.73
2016,1,23,14,15,159.5,192.0,4.75,11.5,261.5,133.69,113.45
2016,1,23,14,30,241.0,179.0,4.6,11.0,281.0,122.36,103.86
2016,1,23,14,45,474.5,131.5,4.45,11.0,312.5,92.15,77.21
2016,1,23,15,0,708.0,84.0,4.3,11.0,344.0,63.5,51.72
2016,1,23,15,15,674.0,80.0,4.05,10.5,305.5,61.18,49.82
2016,1,23,15,30,640.0,76.0,3.8,10.0,267.0,58.91,47.9
2016,1,23,15,45,595.0,69.0,3.55,10.0,226.5,54.19,43.58
2016,1,23,16,0,550.0,62.0,3.3,10.0,186.0,49.41,39.11
2016,1,23,16,15,472.0,54.5,3.1,9.5,144.0,44.0,33.98
2016,1,23,16,30,394.0,47.0,2.9,9.0,102.0,38.62,28.67
2016,1,23,16,45,277.0,34.5,2.75,9.0,66.0,28.57,18.44
2016,1,23,17,0,160.0,22.0,2.6,9.0,30.0,17.16,0.0
2016,1,23,17,15,80.0,11.0,2.5,8.5,15.0,9.39,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,6.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,6.0,8.0,6.83,0.0
2016,1,24,7,45,54.5,24.0,1.5,6.5,30.0,86.12,45.44
2016,1,24,8,0,109.0,40.0,1.7,7.0,52.0,150.23,121.34
2016,1,24,8,15,141.0,58.0,1.65,7.0,81.0,194.01,162.77
2016,1,24,8,30,173.0,76.0,1.6,7.0,110.0,236.66,201.2
2016,1,24,8,45,194.0,93.0,1.55,7.5,139.5,268.92,229.17
2016,1,24,9,0,215.0,110.0,1.5,8.0,169.0,300.07,255.17
2016,1,24,9,15,234.5,123.5,1.45,8.0,197.0,324.18,275.01
2016,1,24,9,30,254.0,137.0,1.4,8.0,225.0,347.09,293.3
2016,1,24,9,45,326.0,142.0,1.35,8.5,267.0,394.9,331.64
2016,1,24,10,0,398.0,147.0,1.3,9.0,309.0,454.69,377.74
2016,1,24,10,15,391.5,164.0,1.25,9.0,333.0,456.43,376.79
2016,1,24,10,30,385.0,181.0,1.2,9.0,357.0,444.15,365.47
2016,1,24,10,45,439.5,175.5,1.2,9.5,386.5,469.93,384.04
2016,1,24,11,0,494.0,170.0,1.2,10.0,416.0,479.6,389.46
2016,1,24,11,15,508.5,172.5,1.25,10.5,433.0,469.68,379.41
2016,1,24,11,30,523.0,175.0,1.3,11.0,450.0,457.12,367.2
2016,1,24,11,45,482.0,189.5,1.4,11.5,446.5,424.99,339.69
2016,1,24,12,0,441.0,204.0,1.5,12.0,443.0,393.7,312.86
2016,1,24,12,15,659.0,143.5,1.55,12.0,501.0,412.05,322.78
2016,1,24,12,30,877.0,83.0,1.6,12.0,559.0,408.68,312.37
2016,1,24,12,45,884.0,79.5,1.7,12.0,554.5,364.88,271.91
2016,1,24,13,0,891.0,76.0,1.8,12.0,550.0,318.8,229.02
2016,1,24,13,15,885.0,75.5,1.95,12.0,536.0,270.04,184.32
2016,1,24,13,30,879.0,75.0,2.1,12.0,522.0,220.45,140.28
2016,1,24,13,45,864.0,75.0,2.25,12.0,500.0,163.97,94.81
2016,1,24,14,0,849.0,75.0,2.4,12.0,478.0,112.88,62.15
2016,1,24,14,15,834.0,73.5,2.3,12.0,450.0,61.52,49.43
2016,1,24,14,30,819.0,72.0,2.2,12.0,422.0,59.55,47.82
2016,1,24,14,45,795.0,70.0,2.15,12.0,388.0,58.27,46.76
2016,1,24,15,0,771.0,68.0,2.1,12.0,354.0,57.03,45.74
2016,1,24,15,15,741.0,64.5,1.85,11.5,315.5,54.57,43.7
2016,1,24,15,30,711.0,61.0,1.6,11.0,277.0,52.13,41.62
2016,1,24,15,45,672.0,56.0,1.35,10.5,236.0,48.35,38.27
2016,1,24,16,0,633.0,51.0,1.1,10.0,195.0,44.55,34.79
2016,1,24,16,15,563.5,44.5,1.1,9.5,152.5,36.01,26.89
2016,1,24,16,30,494.0,38.0,1.1,9.0,110.0,31.09,22.09
2016,1,24,16,45,378.5,29.0,1.15,8.5,72.0,23.85,14.73
2016,1,24,17,0,263.0,20.0,1.2,8.0,34.0,16.59,0.13
2016,1,24,17,15,131.5,10.0,1.2,7.5,17.0,8.54,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,56.0,5.5,0.8,8.0,6.5,0.0,0.0
2016,1,25,7,30,112.0,11.0,0.9,8.0,13.0,83.06,0.0
2016,1,25,7,45,256.0,22.5,1.0,8.5,46.0,237.58,141.36
2016,1,25,8,0,400.0,34.0,1.1,9.0,79.0,360.84,291.59
2016,1,25,8,15,484.0,41.5,1.2,9.0,120.5,431.24,357.04
2016,1,25,8,30,568.0,49.0,1.3,9.0,162.0,501.73,417.43
2016,1,25,8,45,622.5,54.0,1.45,9.5,204.5,546.8,454.84
2016,1,25,9,0,677.0,59.0,1.6,10.0,247.0,584.92,485.3
2016,1,25,9,15,401.5,102.5,1.65,10.0,218.5,433.64,363.12
2016,1,25,9,30,126.0,146.0,1.7,10.0,190.0,254.1,212.49
2016,1,25,9,45,144.5,161.5,1.8,10.5,217.0,278.31,232.73
2016,1,25,10,0,163.0,177.0,1.9,11.0,244.0,301.19,250.64
2016,1,25,10,15,466.5,135.5,1.95,11.0,346.5,478.02,396.31
2016,1,25,10,30,770.0,94.0,2.0,11.0,449.0,623.93,509.74
2016,1,25,10,45,567.5,147.0,2.05,11.5,416.0,523.09,426.29
2016,1,25,11,0,365.0,200.0,2.1,12.0,383.0,422.49,344.08
2016,1,25,11,15,207.0,211.5,2.15,12.0,316.0,317.71,258.97
2016,1,25,11,30,49.0,223.0,2.2,12.0,249.0,224.28,181.83
2016,1,25,11,45,38.5,219.0,2.25,12.5,239.5,210.13,169.88
2016,1,25,12,0,28.0,215.0,2.3,13.0,230.0,192.77,155.2
2016,1,25,12,15,27.5,215.5,2.3,13.0,230.5,190.11,152.84
2016,1,25,12,30,27.0,216.0,2.3,13.0,231.0,187.4,150.45
2016,1,25,12,45,431.0,154.5,2.35,13.0,386.0,274.56,211.8
2016,1,25,13,0,835.0,93.0,2.4,13.0,541.0,317.43,230.21
2016,1,25,13,15,828.5,92.0,2.4,13.0,527.5,269.59,186.06
2016,1,25,13,30,822.0,91.0,2.4,13.0,514.0,221.15,143.03
2016,1,25,13,45,544.0,148.0,2.4,13.5,423.0,174.98,117.11
2016,1,25,14,0,266.0,205.0,2.4,14.0,332.0,160.5,120.01
2016,1,25,14,15,258.0,195.0,2.35,13.5,313.0,133.14,111.76
2016,1,25,14,30,250.0,185.0,2.3,13.0,294.0,125.91,105.92
2016,1,25,14,45,247.5,170.5,2.25,13.0,271.0,117.54,98.8
2016,1,25,15,0,245.0,156.0,2.2,13.0,248.0,108.95,91.44
2016,1,25,15,15,464.0,111.0,1.9,12.5,262.0,79.8,65.94
2016,1,25,15,30,683.0,66.0,1.6,12.0,276.0,51.36,40.74
2016,1,25,15,45,641.0,60.5,1.3,12.0,235.0,47.6,37.37
2016,1,25,16,0,599.0,55.0,1.0,12.0,194.0,43.81,33.86
2016,1,25,16,15,530.0,48.5,1.0,11.5,152.0,39.04,29.4
2016,1,25,16,30,461.0,42.0,1.0,11.0,110.0,34.28,24.76
2016,1,25,16,45,349.0,31.5,1.05,10.5,72.5,25.87,16.46
2016,1,25,17,0,237.0,21.0,1.1,10.0,35.0,17.37,2.37
2016,1,25,17,15,118.5,10.5,1.1,9.5,17.5,8.96,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,0.25,7.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,0.3,7.0,14.0,11.95,0.0
2016,1,26,7,45,207.5,24.5,0.35,7.5,48.0,208.59,130.62
2016,1,26,8,0,415.0,35.0,0.4,8.0,82.0,373.56,301.07
2016,1,26,8,15,499.0,42.5,0.5,8.0,124.5,444.55,365.11
2016,1,26,8,30,583.0,50.0,0.6,8.0,167.0,515.5,424.85
2016,1,26,8,45,638.0,55.0,0.7,8.5,210.5,561.23,461.89
2016,1,26,9,0,693.0,60.0,0.8,9.0,254.0,599.83,491.98
2016,1,26,9,15,375.5,101.0,0.9,9.0,208.5,414.38,345.24
2016,1,26,9,30,58.0,142.0,1.0,9.0,163.0,187.17,155.23
2016,1,26,9,45,207.0,149.0,1.1,9.5,233.0,321.41,269.42
2016,1,26,10,0,356.0,156.0,1.2,10.0,303.0,424.12,352.01
2016,1,26,10,15,246.5,181.0,1.2,10.5,286.5,366.85,302.17
2016,1,26,10,30,137.0,206.0,1.2,11.0,270.0,299.12,245.12
2016,1,26,10,45,315.0,189.5,1.3,11.5,346.0,396.91,324.74
2016,1,26,11,0,493.0,173.0,1.4,12.0,422.0,485.51,392.78
2016,1,26,11,15,684.0,129.5,1.45,12.0,486.5,538.26,431.98
2016,1,26,11,30,875.0,86.0,1.5,12.0,551.0,570.33,454.01
2016,1,26,11,45,880.0,86.5,1.55,12.5,561.0,538.08,425.12
2016,1,26,12,0,885.0,87.0,1.6,13.0,571.0,503.0,393.91
2016,1,26,12,15,885.5,87.0,1.65,13.0,572.5,462.81,358.69
2016,1,26,12,30,886.0,87.0,1.7,13.0,574.0,420.44,320.79
2016,1,26,12,45,878.5,88.5,1.75,13.0,567.0,374.72,279.46
2016,1,26,13,0,871.0,90.0,1.8,13.0,560.0,327.85,236.57
2016,1,26,13,15,711.5,126.0,1.8,13.0,504.0,268.45,189.2
2016,1,26,13,30,552.0,162.0,1.8,13.0,448.0,222.64,155.6
2016,1,26,13,45,538.5,159.0,1.85,13.0,428.5,183.73,124.43
2016,1,26,14,0,525.0,156.0,1.9,13.0,409.0,145.72,98.82
2016,1,26,14,15,489.0,153.0,1.85,13.0,378.5,108.3,90.26
2016,1,26,14,30,453.0,150.0,1.8,13.0,348.0,102.63,85.52
2016,1,26,14,45,382.0,148.0,1.75,13.0,306.0,101.53,84.72
2016,1,26,15,0,311.0,146.0,1.7,13.0,264.0,103.62,86.71
2016,1,26,15,15,293.5,134.0,1.5,12.5,236.0,96.02,80.28
2016,1,26,15,30,276.0,122.0,1.3,12.0,208.0,88.22,73.6
2016,1,26,15,45,450.5,89.5,1.1,11.5,206.0,66.19,54.07
2016,1,26,16,0,625.0,57.0,0.9,11.0,204.0,45.51,35.53
2016,1,26,16,15,556.0,50.0,0.95,10.5,160.5,40.34,30.72
2016,1,26,16,30,487.0,43.0,1.0,10.0,117.0,35.15,25.7
2016,1,26,16,45,369.5,33.0,1.05,9.5,78.0,27.16,17.79
2016,1,26,17,0,252.0,23.0,1.1,9.0,39.0,19.12,4.95
2016,1,26,17,15,126.0,11.5,1.1,8.5,19.5,9.82,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,7.0,15.0,12.8,0.0
2016,1,27,7,45,181.5,26.5,1.8,7.5,48.0,194.35,127.57
2016,1,27,8,0,363.0,38.0,2.0,8.0,81.0,341.55,280.84
2016,1,27,8,15,447.0,47.0,2.05,8.0,123.0,414.45,348.06
2016,1,27,8,30,531.0,56.0,2.1,8.0,165.0,487.29,411.34
2016,1,27,8,45,587.0,62.0,2.15,8.5,207.5,535.27,451.06
2016,1,27,9,0,643.0,68.0,2.2,9.0,250.0,581.07,487.35
2016,1,27,9,15,680.0,72.5,2.15,9.0,290.5,608.58,508.38
2016,1,27,9,30,717.0,77.0,2.1,9.0,331.0,633.03,526.39
2016,1,27,9,45,758.5,76.5,2.1,9.5,369.5,647.72,535.73
2016,1,27,10,0,800.0,76.0,2.1,10.0,408.0,663.01,545.21
2016,1,27,10,15,817.5,78.0,2.05,10.5,439.0,660.56,540.11
2016,1,27,10,30,835.0,80.0,2.0,11.0,470.0,654.45,532.19
2016,1,27,10,45,849.5,80.5,1.95,11.5,495.0,641.04,518.64
2016,1,27,11,0,864.0,81.0,1.9,12.0,520.0,624.02,502.21
2016,1,27,11,15,871.5,82.0,1.8,12.0,537.0,599.85,480.73
2016,1,27,11,30,879.0,83.0,1.7,12.0,554.0,572.46,456.45
2016,1,27,11,45,885.0,83.0,1.6,12.5,564.0,538.63,426.06
2016,1,27,12,0,891.0,83.0,1.5,13.0,574.0,504.3,394.71
2016,1,27,12,15,892.0,83.0,1.45,13.0,575.5,465.05,359.88
2016,1,27,12,30,893.0,83.0,1.4,13.0,577.0,423.56,322.47
2016,1,27,12,45,895.5,81.0,1.4,13.5,572.0,378.78,281.23
2016,1,27,13,0,898.0,79.0,1.4,14.0,567.0,332.03,237.83
2016,1,27,13,15,892.5,78.0,1.35,14.0,553.0,282.38,192.65
2016,1,27,13,30,887.0,77.0,1.3,14.0,539.0,231.86,147.91
2016,1,27,13,45,880.0,75.5,1.3,14.0,518.5,180.1,105.69
2016,1,27,14,0,873.0,74.0,1.3,14.0,498.0,128.05,70.87
2016,1,27,14,15,859.5,72.0,1.25,14.0,470.0,68.48,45.3
2016,1,27,14,30,846.0,70.0,1.2,14.0,442.0,58.19,46.18
2016,1,27,14,45,828.5,67.5,1.2,14.0,408.5,56.55,44.84
2016,1,27,15,0,811.0,65.0,1.2,14.0,375.0,54.92,43.48
2016,1,27,15,15,783.5,62.0,1.05,13.5,336.0,52.79,41.75
2016,1,27,15,30,756.0,59.0,0.9,13.0,297.0,50.67,39.99
2016,1,27,15,45,717.0,54.5,0.8,13.0,254.5,47.22,36.9
2016,1,27,16,0,678.0,50.0,0.7,13.0,212.0,43.76,33.72
2016,1,27,16,15,614.0,44.5,0.75,12.5,168.5,39.27,29.55
2016,1,27,16,30,550.0,39.0,0.8,12.0,125.0,34.81,25.24
2016,1,27,16,45,443.0,30.5,0.9,11.5,84.5,25.14,16.02
2016,1,27,17,0,336.0,22.0,1.0,11.0,44.0,18.3,5.7
2016,1,27,17,15,168.0,11.0,1.0,10.5,22.0,9.39,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.7,8.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,0.7,8.0,3.0,2.56,0.0
2016,1,28,7,45,0.0,9.0,0.75,8.0,9.0,7.39,0.0
2016,1,28,8,0,0.0,15.0,0.8,8.0,15.0,12.34,4.79
2016,1,28,8,15,0.0,22.5,0.95,8.5,22.5,18.53,10.4
2016,1,28,8,30,0.0,30.0,1.1,9.0,30.0,24.74,15.95
2016,1,28,8,45,0.0,38.0,1.25,9.5,38.0,31.38,21.81
2016,1,28,9,0,0.0,46.0,1.4,10.0,46.0,38.03,27.59
2016,1,28,9,15,0.0,53.0,1.3,10.0,53.0,43.85,32.65
2016,1,28,9,30,0.0,60.0,1.2,10.0,60.0,49.69,37.67
2016,1,28,9,45,79.0,121.0,1.2,10.5,154.0,184.48,154.16
2016,1,28,10,0,158.0,182.0,1.2,11.0,248.0,304.6,252.61
2016,1,28,10,15,291.5,177.0,1.2,11.0,310.0,394.62,325.23
2016,1,28,10,30,425.0,172.0,1.2,11.0,372.0,479.27,391.03
2016,1,28,10,45,425.0,182.0,1.3,11.5,391.0,473.6,384.14
2016,1,28,11,0,425.0,192.0,1.4,12.0,410.0,465.96,376.38
2016,1,28,11,15,221.5,196.5,1.55,12.5,310.5,323.14,261.78
2016,1,28,11,30,18.0,201.0,1.7,13.0,211.0,180.84,145.16
2016,1,28,11,45,18.5,204.5,1.9,13.5,215.0,181.94,146.1
2016,1,28,12,0,19.0,208.0,2.1,14.0,219.0,182.93,146.52
2016,1,28,12,15,16.5,204.5,2.05,14.0,214.0,176.68,141.26
2016,1,28,12,30,14.0,201.0,2.0,14.0,209.0,170.74,136.34
2016,1,28,12,45,30.0,216.0,2.0,14.5,232.5,186.31,148.33
2016,1,28,13,0,46.0,231.0,2.0,15.0,256.0,197.5,156.4
2016,1,28,13,15,154.5,231.0,1.85,15.0,313.0,216.56,167.44
2016,1,28,13,30,263.0,231.0,1.7,15.0,370.0,221.65,166.03
2016,1,28,13,45,133.0,197.0,1.6,15.0,267.5,164.61,125.37
2016,1,28,14,0,3.0,163.0,1.5,15.0,165.0,128.62,101.96
2016,1,28,14,15,2.5,156.5,1.4,14.5,158.0,122.21,97.17
2016,1,28,14,30,2.0,150.0,1.3,14.0,151.0,116.8,97.37
2016,1,28,14,45,30.0,154.5,1.25,14.0,166.0,114.4,95.48
2016,1,28,15,0,58.0,159.0,1.2,14.0,181.0,116.1,97.14
2016,1,28,15,15,54.5,143.0,1.05,13.5,162.0,105.39,88.09
2016,1,28,15,30,51.0,127.0,0.9,13.0,143.0,94.43,78.71
2016,1,28,15,45,45.5,110.0,0.75,13.0,122.5,82.62,68.29
2016,1,28,16,0,40.0,93.0,0.6,13.0,102.0,70.56,57.5
2016,1,28,16,15,31.0,75.0,0.65,12.5,81.0,57.63,45.86
2016,1,28,16,30,22.0,57.0,0.7,12.0,60.0,44.46,33.78
2016,1,28,16,45,11.0,39.5,0.8,12.0,41.0,31.37,21.45
2016,1,28,17,0,0.0,22.0,0.9,12.0,22.0,17.99,6.44
2016,1,28,17,15,0.0,11.0,0.9,11.5,11.0,9.39,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.0,2.85,12.0,4.0,0.0,0.0
2016,1,29,7,30,0.0,8.0,3.0,12.0,8.0,6.83,0.0
2016,1,29,7,45,0.0,24.0,3.2,12.5,24.0,22.09,10.03
2016,1,29,8,0,0.0,40.0,3.4,13.0,40.0,39.33,26.96
2016,1,29,8,15,9.0,58.0,3.5,13.0,60.0,64.1,48.93
2016,1,29,8,30,18.0,76.0,3.6,13.0,80.0,97.59,78.21
2016,1,29,8,45,26.0,93.5,3.7,13.0,100.5,120.53,98.28
2016,1,29,9,0,34.0,111.0,3.8,13.0,121.0,142.91,117.57
2016,1,29,9,15,38.5,127.5,3.8,13.0,140.0,160.85,132.71
2016,1,29,9,30,43.0,144.0,3.8,13.0,159.0,178.34,147.23
2016,1,29,9,45,21.5,115.5,3.85,13.5,123.0,124.89,101.3
2016,1,29,10,0,0.0,87.0,3.9,14.0,87.0,72.9,56.5
2016,1,29,10,15,0.0,56.5,3.9,14.0,56.5,46.79,34.3
2016,1,29,10,30,0.0,26.0,3.9,14.0,26.0,21.48,12.7
2016,1,29,10,45,0.0,62.0,3.9,14.0,62.0,51.4,38.09
2016,1,29,11,0,0.0,98.0,3.9,14.0,98.0,81.79,63.63
2016,1,29,11,15,0.0,86.0,3.9,14.0,86.0,71.46,54.85
2016,1,29,11,30,0.0,74.0,3.9,14.0,74.0,61.44,46.37
2016,1,29,11,45,0.0,75.0,3.95,14.0,75.0,62.28,47.05
2016,1,29,12,0,0.0,76.0,4.0,14.0,76.0,63.12,47.73
2016,1,29,12,15,0.0,92.0,4.05,14.0,92.0,76.49,58.94
2016,1,29,12,30,0.0,108.0,4.1,14.0,108.0,89.65,69.94
2016,1,29,12,45,0.0,65.5,4.2,14.0,65.5,54.35,40.34
2016,1,29,13,0,0.0,23.0,4.3,14.0,23.0,19.02,10.5
2016,1,29,13,15,22.5,122.0,4.3,14.0,134.0,105.23,82.29
2016,1,29,13,30,45.0,221.0,4.3,14.0,245.0,178.21,141.63
2016,1,29,13,45,22.5,114.5,4.3,14.0,126.5,95.2,73.77
2016,1,29,14,0,0.0,8.0,4.3,14.0,8.0,6.6,0.0
2016,1,29,14,15,23.5,96.0,4.2,14.0,107.0,77.36,59.83
2016,1,29,14,30,47.0,184.0,4.1,14.0,206.0,132.84,111.67
2016,1,29,14,45,23.5,158.5,4.1,14.0,169.5,121.82,102.2
2016,1,29,15,0,0.0,133.0,4.1,14.0,133.0,103.74,86.55
2016,1,29,15,15,0.0,119.0,4.05,13.5,119.0,93.32,77.67
2016,1,29,15,30,0.0,105.0,4.0,13.0,105.0,82.77,68.55
2016,1,29,15,45,0.0,90.0,3.95,13.0,90.0,71.41,58.46
2016,1,29,16,0,0.0,75.0,3.9,13.0,75.0,59.93,48.11
2016,1,29,16,15,0.0,60.0,3.9,12.5,60.0,48.33,37.61
2016,1,29,16,30,0.0,45.0,3.9,12.0,45.0,36.61,26.85
2016,1,29,16,45,0.0,30.5,3.95,12.0,30.5,25.13,16.11
2016,1,29,17,0,0.0,16.0,4.0,12.0,16.0,13.19,3.75
2016,1,29,17,15,0.0,8.0,4.0,12.0,8.0,6.83,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,1.8,7.5,10.0,8.54,0.0
2016,1,30,7,30,0.0,20.0,2.1,8.0,20.0,17.07,0.0
2016,1,30,7,45,234.0,26.5,2.45,8.5,56.0,237.56,172.16
2016,1,30,8,0,468.0,33.0,2.8,9.0,92.0,413.65,341.64
2016,1,30,8,15,545.5,39.5,2.8,9.0,135.0,473.32,396.95
2016,1,30,8,30,623.0,46.0,2.8,9.0,178.0,540.86,455.14
2016,1,30,8,45,678.0,49.5,2.85,9.5,222.5,586.76,492.79
2016,1,30,9,0,733.0,53.0,2.9,10.0,267.0,630.16,526.73
2016,1,30,9,15,422.5,103.0,2.85,10.0,230.5,456.21,385.05
2016,1,30,9,30,112.0,153.0,2.8,10.0,194.0,253.44,212.55
2016,1,30,9,45,480.5,107.5,2.8,10.5,309.0,487.6,410.62
2016,1,30,10,0,849.0,62.0,2.8,11.0,424.0,683.2,563.42
2016,1,30,10,15,864.5,64.0,2.8,11.0,455.0,679.52,558.05
2016,1,30,10,30,880.0,66.0,2.8,11.0,486.0,672.23,550.75
2016,1,30,10,45,891.5,67.0,2.8,11.5,511.0,657.49,536.25
2016,1,30,11,0,903.0,68.0,2.8,12.0,536.0,639.22,518.88
2016,1,30,11,15,910.0,69.0,2.8,12.0,553.5,614.76,497.42
2016,1,30,11,30,917.0,70.0,2.8,12.0,571.0,587.03,473.02
2016,1,30,11,45,919.5,71.0,2.8,12.0,580.5,553.76,443.79
2016,1,30,12,0,922.0,72.0,2.8,12.0,590.0,517.72,411.71
2016,1,30,12,15,922.5,72.0,2.8,12.0,592.0,477.21,375.33
2016,1,30,12,30,923.0,72.0,2.8,12.0,594.0,434.42,336.22
2016,1,30,12,45,913.5,74.5,2.85,12.5,587.0,388.25,293.21
2016,1,30,13,0,904.0,77.0,2.9,13.0,580.0,340.94,248.79
2016,1,30,13,15,625.5,149.0,2.85,12.5,493.5,274.75,199.44
2016,1,30,13,30,347.0,221.0,2.8,12.0,407.0,233.29,174.32
2016,1,30,13,45,278.0,222.0,2.8,12.0,367.0,199.2,149.06
2016,1,30,14,0,209.0,223.0,2.8,12.0,327.0,175.87,134.58
2016,1,30,14,15,179.0,211.5,2.75,12.0,297.0,150.41,119.04
2016,1,30,14,30,149.0,200.0,2.7,12.0,267.0,137.93,116.68
2016,1,30,14,45,129.0,184.5,2.7,12.0,239.5,128.49,108.68
2016,1,30,15,0,109.0,169.0,2.7,12.0,212.0,118.81,100.4
2016,1,30,15,15,103.5,153.0,2.45,11.5,190.5,108.76,91.88
2016,1,30,15,30,98.0,137.0,2.2,11.0,169.0,98.43,82.98
2016,1,30,15,45,91.5,118.5,2.0,10.5,145.5,86.34,72.38
2016,1,30,16,0,85.0,100.0,1.8,10.0,122.0,73.92,61.27
2016,1,30,16,15,73.5,81.5,1.7,9.5,97.5,61.14,49.62
2016,1,30,16,30,62.0,63.0,1.6,9.0,73.0,48.03,37.48
2016,1,30,16,45,38.5,45.0,1.55,8.5,50.5,35.36,25.47
2016,1,30,17,0,15.0,27.0,1.5,8.0,28.0,21.75,10.83
2016,1,30,17,15,7.5,13.5,1.55,7.5,14.0,11.52,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,5.0,9.5,8.11,0.0
2016,1,31,7,30,0.0,19.0,1.6,5.0,19.0,16.22,0.0
2016,1,31,7,45,157.0,30.5,1.9,5.5,50.5,191.14,142.12
2016,1,31,8,0,314.0,42.0,2.2,6.0,82.0,315.79,264.55
2016,1,31,8,15,367.0,54.0,2.35,6.0,119.5,367.35,313.31
2016,1,31,8,30,420.0,66.0,2.5,6.0,157.0,420.49,360.95
2016,1,31,8,45,455.5,76.5,2.65,6.5,194.5,457.85,392.92
2016,1,31,9,0,491.0,87.0,2.8,7.0,232.0,499.28,426.67
2016,1,31,9,15,519.0,94.5,2.95,7.0,267.5,524.76,447.29
2016,1,31,9,30,547.0,102.0,3.1,7.0,303.0,547.52,465.17
2016,1,31,9,45,634.0,93.5,3.3,7.5,348.5,592.27,500.5
2016,1,31,10,0,721.0,85.0,3.5,8.0,394.0,631.63,530.6
2016,1,31,10,15,745.0,86.5,3.6,8.5,426.0,631.46,528.01
2016,1,31,10,30,769.0,88.0,3.7,9.0,458.0,630.77,524.97
2016,1,31,10,45,847.0,79.5,3.85,9.5,505.5,650.31,538.14
2016,1,31,11,0,925.0,71.0,4.0,10.0,553.0,659.33,542.51
2016,1,31,11,15,932.0,72.0,4.1,10.0,571.5,634.12,520.23
2016,1,31,11,30,939.0,73.0,4.2,10.0,590.0,605.57,495.09
2016,1,31,11,45,946.0,72.5,4.3,10.0,600.5,572.25,465.56
2016,1,31,12,0,953.0,72.0,4.4,10.0,611.0,535.82,432.73
2016,1,31,12,15,953.5,72.0,4.45,10.0,613.0,493.99,394.56
2016,1,31,12,30,954.0,72.0,4.5,10.0,615.0,449.8,353.51
2016,1,31,12,45,947.0,74.0,4.55,10.0,608.5,402.55,309.14
2016,1,31,13,0,940.0,76.0,4.6,10.0,602.0,353.9,262.92
2016,1,31,13,15,934.5,75.0,4.6,10.0,588.0,301.97,213.8
2016,1,31,13,30,929.0,74.0,4.6,10.0,574.0,249.1,164.87
2016,1,31,13,45,917.0,74.0,4.65,10.0,551.5,195.32,118.68
2016,1,31,14,0,905.0,74.0,4.7,10.0,529.0,141.65,79.8
2016,1,31,14,15,891.5,72.5,4.65,10.0,500.5,87.22,54.49
2016,1,31,14,30,878.0,71.0,4.6,10.0,472.0,66.05,53.89
2016,1,31,14,45,855.0,70.0,4.55,10.0,436.0,58.5,47.24
2016,1,31,15,0,832.0,69.0,4.5,10.0,400.0,57.98,46.87
2016,1,31,15,15,804.5,66.0,4.3,9.5,360.0,55.91,45.19
2016,1,31,15,30,777.0,63.0,4.1,9.0,320.0,53.85,43.48
2016,1,31,15,45,734.5,59.0,3.9,8.5,276.0,50.86,40.86
2016,1,31,16,0,692.0,55.0,3.7,8.0,232.0,47.89,38.18
2016,1,31,16,15,629.0,49.5,3.75,7.5,186.5,43.51,34.07
2016,1,31,16,30,566.0,44.0,3.8,7.0,141.0,35.93,26.9
2016,1,31,16,45,459.5,35.5,3.9,7.0,98.5,29.2,20.25
2016,1,31,17,0,353.0,27.0,4.0,7.0,56.0,22.47,12.0
2016,1,31,17,15,176.5,13.5,4.35,7.0,28.0,11.52,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,158.0,7.5,3.15,3.5,13.5,110.47,0.0
2016,2,1,7,30,316.0,15.0,3.4,4.0,27.0,226.72,0.0
2016,2,1,7,45,452.5,23.0,3.7,5.0,67.5,380.8,292.1
2016,2,1,8,0,589.0,31.0,4.0,6.0,108.0,492.77,412.06
2016,2,1,8,15,661.0,36.5,4.2,6.0,154.5,557.4,473.13
2016,2,1,8,30,733.0,42.0,4.4,6.0,201.0,621.0,529.67
2016,2,1,8,45,777.0,45.5,4.65,6.5,247.5,659.43,562.64
2016,2,1,9,0,821.0,49.0,4.9,7.0,294.0,688.3,586.32
2016,2,1,9,15,849.5,52.0,5.0,7.5,337.0,708.74,601.57
2016,2,1,9,30,878.0,55.0,5.1,8.0,380.0,725.94,613.63
2016,2,1,9,45,887.0,60.5,5.2,8.5,416.5,728.57,613.83
2016,2,1,10,0,896.0,66.0,5.3,9.0,453.0,727.49,611.07
2016,2,1,10,15,910.0,67.5,5.2,9.0,485.0,721.39,604.68
2016,2,1,10,30,924.0,69.0,5.1,9.0,517.0,711.59,595.1
2016,2,1,10,45,930.5,71.5,5.0,9.5,541.5,694.23,577.48
2016,2,1,11,0,937.0,74.0,4.9,10.0,566.0,673.34,556.99
2016,2,1,11,15,943.0,74.5,4.8,10.0,583.5,646.56,532.73
2016,2,1,11,30,949.0,75.0,4.7,10.0,601.0,616.51,505.5
2016,2,1,11,45,951.0,76.0,4.65,10.0,610.5,581.64,474.11
2016,2,1,12,0,953.0,77.0,4.6,10.0,620.0,543.93,439.79
2016,2,1,12,15,953.0,77.0,4.5,10.0,621.5,501.69,400.99
2016,2,1,12,30,953.0,77.0,4.4,10.0,623.0,457.14,359.46
2016,2,1,12,45,948.5,77.5,4.35,10.5,616.5,409.29,313.97
2016,2,1,13,0,944.0,78.0,4.3,11.0,610.0,359.87,266.69
2016,2,1,13,15,938.0,77.0,4.1,11.0,595.5,307.5,217.32
2016,2,1,13,30,932.0,76.0,3.9,11.0,581.0,254.22,168.21
2016,2,1,13,45,924.0,74.5,3.75,11.0,559.0,199.57,121.17
2016,2,1,14,0,916.0,73.0,3.6,11.0,537.0,144.7,80.91
2016,2,1,14,15,902.5,71.5,3.4,10.5,508.0,89.6,54.61
2016,2,1,14,30,889.0,70.0,3.2,10.0,479.0,65.54,53.41
2016,2,1,14,45,794.0,76.0,3.0,10.0,421.0,62.17,50.53
2016,2,1,15,0,699.0,82.0,2.8,10.0,363.0,60.87,49.47
2016,2,1,15,15,749.0,70.5,2.35,9.5,345.0,58.8,47.8
