Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,30,799.0,59.0,1.9,9.0,327.0,50.78,40.7
2016,2,1,15,45,761.5,55.0,1.5,9.0,283.0,47.71,37.96
2016,2,1,16,0,724.0,51.0,1.1,9.0,239.0,44.64,35.13
2016,2,1,16,15,665.0,46.0,1.1,8.5,193.0,40.57,31.34
2016,2,1,16,30,606.0,41.0,1.1,8.0,147.0,36.53,27.42
2016,2,1,16,45,509.0,33.0,1.1,7.5,103.5,29.59,20.68
2016,2,1,17,0,412.0,25.0,1.1,7.0,60.0,22.64,12.64
2016,2,1,17,15,206.0,12.5,1.15,6.5,30.0,10.67,0.0
2016,2,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,7,15,50.0,9.0,1.6,6.0,11.0,40.75,0.0
2016,2,2,7,30,100.0,18.0,1.7,6.0,22.0,115.16,0.0
2016,2,2,7,45,226.5,32.0,1.85,6.5,57.5,243.24,187.53
2016,2,2,8,0,353.0,46.0,2.0,7.0,93.0,349.62,292.22
2016,2,2,8,15,435.0,55.0,2.05,7.0,136.0,423.72,358.87
2016,2,2,8,30,517.0,64.0,2.1,7.0,179.0,497.14,421.95
2016,2,2,8,45,291.5,93.5,2.15,7.0,161.0,344.71,295.27
2016,2,2,9,0,66.0,123.0,2.2,7.0,143.0,181.85,153.78
2016,2,2,9,15,74.5,139.5,2.2,7.0,165.0,202.16,171.54
2016,2,2,9,30,83.0,156.0,2.2,7.0,187.0,221.96,188.04
2016,2,2,9,45,41.5,111.5,2.25,7.5,127.0,134.87,112.49
2016,2,2,10,0,0.0,67.0,2.3,8.0,67.0,55.54,42.76
2016,2,2,10,15,3.0,117.5,2.2,8.0,119.0,102.37,83.12
2016,2,2,10,30,6.0,168.0,2.1,8.0,171.0,150.89,124.09
2016,2,2,10,45,3.0,133.0,2.05,8.5,134.5,115.0,93.19
2016,2,2,11,0,0.0,98.0,2.0,9.0,98.0,81.76,64.67
2016,2,2,11,15,41.0,174.5,1.9,9.0,197.5,179.74,147.72
2016,2,2,11,30,82.0,251.0,1.8,9.0,297.0,269.96,221.36
2016,2,2,11,45,135.0,259.5,1.7,9.0,336.5,305.42,249.18
2016,2,2,12,0,188.0,268.0,1.6,9.0,376.0,327.76,265.86
2016,2,2,12,15,185.5,270.5,1.4,9.0,377.5,315.03,254.03
2016,2,2,12,30,183.0,273.0,1.2,9.0,379.0,301.88,241.96
2016,2,2,12,45,187.5,269.0,1.0,9.5,377.0,285.86,227.03
2016,2,2,13,0,192.0,265.0,0.8,10.0,375.0,269.14,211.45
2016,2,2,13,15,192.0,258.5,0.9,10.0,366.0,248.78,194.11
2016,2,2,13,30,192.0,252.0,1.0,10.0,357.0,228.24,176.72
2016,2,2,13,45,531.5,166.5,1.15,10.0,441.5,200.23,138.7
2016,2,2,14,0,871.0,81.0,1.3,10.0,526.0,142.75,80.43
2016,2,2,14,15,857.0,79.5,1.45,10.0,497.5,89.15,53.62
2016,2,2,14,30,843.0,78.0,1.6,10.0,469.0,63.6,51.66
2016,2,2,14,45,823.5,75.5,1.75,10.0,434.5,62.08,50.43
2016,2,2,15,0,804.0,73.0,1.9,10.0,400.0,60.57,49.19
2016,2,2,15,15,776.5,69.5,1.85,9.5,360.0,58.21,47.26
2016,2,2,15,30,749.0,66.0,1.8,9.0,320.0,55.86,45.31
2016,2,2,15,45,697.5,64.0,1.75,9.0,275.5,54.56,44.16
2016,2,2,16,0,646.0,62.0,1.7,9.0,231.0,49.0,39.07
2016,2,2,16,15,584.0,55.5,1.65,8.5,186.5,44.36,34.78
2016,2,2,16,30,522.0,49.0,1.6,8.0,142.0,39.72,30.32
2016,2,2,16,45,418.5,39.5,1.55,7.5,100.0,32.32,23.15
2016,2,2,17,0,315.0,30.0,1.5,7.0,58.0,24.87,14.85
2016,2,2,17,15,157.5,15.0,1.5,6.5,29.0,12.23,0.0
2016,2,2,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,0.5,3.0,13.0,11.1,0.0
2016,2,3,7,30,0.0,26.0,0.5,3.0,26.0,35.33,0.0
2016,2,3,7,45,219.5,33.0,0.55,3.5,63.5,240.16,188.95
2016,2,3,8,0,439.0,40.0,0.6,4.0,101.0,407.57,339.49
2016,2,3,8,15,514.5,48.0,0.75,4.5,144.5,475.88,398.77
2016,2,3,8,30,590.0,56.0,0.9,5.0,188.0,543.85,455.52
2016,2,3,8,45,635.5,61.5,1.05,5.5,231.5,584.93,488.96
2016,2,3,9,0,681.0,67.0,1.2,6.0,275.0,623.76,519.38
2016,2,3,9,15,714.5,71.5,1.3,6.5,316.5,649.59,538.34
2016,2,3,9,30,748.0,76.0,1.4,7.0,358.0,668.29,551.4
2016,2,3,9,45,765.0,80.5,1.5,7.5,394.0,676.0,555.89
2016,2,3,10,0,782.0,85.0,1.6,8.0,430.0,680.23,557.73
2016,2,3,10,15,640.5,125.0,1.65,8.5,420.5,611.33,501.09
2016,2,3,10,30,499.0,165.0,1.7,9.0,411.0,532.19,436.56
2016,2,3,10,45,401.5,197.0,1.75,9.5,401.0,482.57,394.97
2016,2,3,11,0,304.0,229.0,1.8,10.0,391.0,424.52,346.63
2016,2,3,11,15,370.5,222.0,1.75,10.0,426.0,442.25,360.16
2016,2,3,11,30,437.0,215.0,1.7,10.0,461.0,464.14,375.63
2016,2,3,11,45,316.0,242.0,1.7,10.5,421.5,393.78,317.55
2016,2,3,12,0,195.0,269.0,1.7,11.0,382.0,332.77,267.61
2016,2,3,12,15,168.0,270.5,1.65,11.0,368.5,307.86,247.02
2016,2,3,12,30,141.0,272.0,1.6,11.0,355.0,284.76,227.83
2016,2,3,12,45,109.5,264.5,1.6,11.0,328.5,253.57,202.53
2016,2,3,13,0,78.0,257.0,1.6,11.0,302.0,228.43,182.42
2016,2,3,13,15,52.0,236.0,1.5,11.0,265.5,198.42,158.47
2016,2,3,13,30,26.0,215.0,1.4,11.0,229.0,175.36,140.53
2016,2,3,13,45,31.5,212.0,1.35,11.0,229.0,165.66,132.42
2016,2,3,14,0,37.0,209.0,1.3,11.0,229.0,158.52,126.64
2016,2,3,14,15,138.5,205.5,1.2,11.0,272.0,148.84,117.34
2016,2,3,14,30,240.0,202.0,1.1,11.0,315.0,135.2,114.23
2016,2,3,14,45,270.5,182.5,1.0,11.0,301.0,124.65,105.28
2016,2,3,15,0,301.0,163.0,0.9,11.0,287.0,113.7,95.9
2016,2,3,15,15,281.0,151.0,0.85,10.5,258.0,106.33,89.79
2016,2,3,15,30,261.0,139.0,0.8,10.0,229.0,98.76,83.41
2016,2,3,15,45,245.5,122.0,0.75,10.0,197.5,87.91,73.84
2016,2,3,16,0,230.0,105.0,0.7,10.0,166.0,76.74,63.82
2016,2,3,16,15,205.5,87.0,0.75,9.5,134.0,64.52,52.79
2016,2,3,16,30,181.0,69.0,0.8,9.0,102.0,51.96,41.21
2016,2,3,16,45,140.5,51.0,0.85,9.0,72.5,38.98,28.98
2016,2,3,17,0,100.0,33.0,0.9,9.0,43.0,25.69,15.72
2016,2,3,17,15,50.0,16.5,0.9,8.5,21.5,13.14,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,4,7,15,111.5,9.0,2.3,4.0,14.5,82.05,0.0
2016,2,4,7,30,223.0,18.0,2.5,4.0,29.0,204.37,0.0
2016,2,4,7,45,348.5,28.5,2.75,4.5,67.5,327.18,261.85
2016,2,4,8,0,474.0,39.0,3.0,5.0,106.0,433.26,366.1
2016,2,4,8,15,548.0,46.0,2.95,5.5,150.5,499.74,425.63
2016,2,4,8,30,622.0,53.0,2.9,6.0,195.0,565.82,481.45
2016,2,4,8,45,666.5,58.5,2.9,6.5,239.0,606.44,514.36
2016,2,4,9,0,711.0,64.0,2.9,7.0,283.0,639.94,540.09
2016,2,4,9,15,743.0,67.5,2.85,7.0,325.0,664.34,558.38
2016,2,4,9,30,775.0,71.0,2.8,7.0,367.0,685.39,573.5
2016,2,4,9,45,706.0,90.0,2.8,7.5,379.5,650.44,544.0
2016,2,4,10,0,637.0,109.0,2.8,8.0,392.0,609.06,508.46
2016,2,4,10,15,739.0,96.5,2.7,8.0,447.0,652.2,541.45
2016,2,4,10,30,841.0,84.0,2.6,8.0,502.0,686.94,566.47
2016,2,4,10,45,852.5,85.5,2.55,8.5,527.0,672.78,551.88
2016,2,4,11,0,864.0,87.0,2.5,9.0,552.0,655.06,534.8
2016,2,4,11,15,603.5,163.0,2.45,9.5,493.0,543.89,443.11
2016,2,4,11,30,343.0,239.0,2.4,10.0,434.0,425.48,346.09
2016,2,4,11,45,340.5,245.5,2.35,10.5,441.5,411.19,333.05
2016,2,4,12,0,338.0,252.0,2.3,11.0,449.0,395.79,318.45
2016,2,4,12,15,615.0,170.5,2.2,11.0,530.5,440.84,350.41
2016,2,4,12,30,892.0,89.0,2.1,11.0,612.0,452.43,352.08
2016,2,4,12,45,890.0,88.5,2.05,11.5,606.0,406.95,309.66
2016,2,4,13,0,888.0,88.0,2.0,12.0,600.0,359.82,265.61
2016,2,4,13,15,882.5,87.5,2.0,12.0,586.5,306.69,217.1
2016,2,4,13,30,877.0,87.0,2.0,12.0,573.0,255.43,170.51
2016,2,4,13,45,704.5,127.5,2.05,12.0,509.0,203.59,133.14
2016,2,4,14,0,532.0,168.0,2.1,12.0,445.0,169.64,115.18
2016,2,4,14,15,477.0,170.5,2.05,12.0,409.0,132.98,95.97
2016,2,4,14,30,422.0,173.0,2.0,12.0,373.0,115.36,96.74
2016,2,4,14,45,481.0,147.5,2.0,12.0,359.5,101.03,84.39
2016,2,4,15,0,540.0,122.0,2.0,12.0,346.0,86.17,71.47
2016,2,4,15,15,513.5,116.0,1.7,11.5,312.5,82.73,68.71
2016,2,4,15,30,487.0,110.0,1.4,11.0,279.0,79.24,65.84
2016,2,4,15,45,467.0,97.5,1.15,11.0,242.5,71.27,58.78
2016,2,4,16,0,447.0,85.0,0.9,11.0,206.0,63.06,51.4
2016,2,4,16,15,500.5,66.5,0.9,10.5,178.5,52.65,42.0
2016,2,4,16,30,554.0,48.0,0.9,10.0,151.0,38.86,29.38
2016,2,4,16,45,463.0,39.0,0.95,9.5,108.5,31.87,22.7
2016,2,4,17,0,372.0,30.0,1.0,9.0,66.0,24.82,15.27
2016,2,4,17,15,186.0,15.0,1.0,8.5,33.0,12.15,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,7,15,99.5,10.0,0.95,4.5,15.0,75.19,0.0
2016,2,5,7,30,199.0,20.0,1.1,5.0,30.0,191.95,16.29
2016,2,5,7,45,322.5,31.5,1.25,5.5,68.5,313.07,250.3
2016,2,5,8,0,446.0,43.0,1.4,6.0,107.0,419.16,350.35
2016,2,5,8,15,522.0,51.0,1.5,6.5,152.5,488.75,410.98
2016,2,5,8,30,598.0,59.0,1.6,7.0,198.0,557.8,468.21
2016,2,5,8,45,647.5,64.5,1.7,7.5,243.0,602.37,503.75
2016,2,5,9,0,697.0,70.0,1.8,8.0,288.0,644.61,536.07
2016,2,5,9,15,730.5,74.0,1.9,8.5,330.0,670.02,554.39
2016,2,5,9,30,764.0,78.0,2.0,9.0,372.0,688.09,566.68
2016,2,5,9,45,791.0,80.5,2.1,10.0,410.5,700.9,573.72
2016,2,5,10,0,818.0,83.0,2.2,11.0,449.0,709.93,577.79
2016,2,5,10,15,834.5,85.0,2.2,11.0,481.0,706.96,574.34
2016,2,5,10,30,851.0,87.0,2.2,11.0,513.0,700.24,567.54
2016,2,5,10,45,861.5,89.0,2.2,11.5,538.5,685.69,553.47
2016,2,5,11,0,872.0,91.0,2.2,12.0,564.0,667.56,536.62
2016,2,5,11,15,879.5,92.5,2.15,12.0,581.5,643.51,515.79
2016,2,5,11,30,887.0,94.0,2.1,12.0,599.0,616.13,492.12
2016,2,5,11,45,886.5,96.0,2.1,12.5,608.5,581.67,461.99
2016,2,5,12,0,886.0,98.0,2.1,13.0,618.0,544.63,429.37
2016,2,5,12,15,657.5,165.0,1.95,13.0,551.5,457.73,359.19
2016,2,5,12,30,429.0,232.0,1.8,13.0,485.0,379.54,297.14
2016,2,5,12,45,655.0,164.5,1.7,13.5,547.0,384.21,293.62
2016,2,5,13,0,881.0,97.0,1.6,14.0,609.0,365.45,267.86
2016,2,5,13,15,875.0,96.0,1.55,14.0,594.5,314.55,221.58
2016,2,5,13,30,869.0,95.0,1.5,14.0,580.0,262.89,175.25
2016,2,5,13,45,654.5,145.0,1.45,14.0,502.5,210.92,139.9
2016,2,5,14,0,440.0,195.0,1.4,14.0,425.0,179.68,125.69
2016,2,5,14,15,638.5,139.5,1.5,14.0,454.0,123.03,82.3
2016,2,5,14,30,837.0,84.0,1.6,14.0,483.0,67.64,54.3
2016,2,5,14,45,824.5,79.5,1.75,14.0,449.5,64.81,51.99
2016,2,5,15,0,812.0,75.0,1.9,14.0,416.0,61.94,49.57
2016,2,5,15,15,787.0,72.0,1.7,13.5,376.5,60.04,48.09
2016,2,5,15,30,762.0,69.0,1.5,13.0,337.0,58.15,46.61
2016,2,5,15,45,722.5,65.0,1.35,12.5,293.0,55.34,44.24
2016,2,5,16,0,683.0,61.0,1.2,12.0,249.0,48.24,37.95
2016,2,5,16,15,625.5,55.0,1.2,11.0,203.0,43.96,34.13
2016,2,5,16,30,568.0,49.0,1.2,10.0,157.0,39.68,30.15
2016,2,5,16,45,464.0,41.0,1.2,9.5,113.0,33.49,24.19
2016,2,5,17,0,360.0,33.0,1.2,9.0,69.0,27.36,17.63
2016,2,5,17,15,180.0,16.5,1.2,8.5,34.5,13.39,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,122.5,10.0,1.6,4.5,16.5,90.96,0.0
2016,2,6,7,30,245.0,20.0,1.8,5.0,33.0,226.44,55.34
2016,2,6,7,45,365.0,30.0,2.05,6.0,72.5,342.97,277.11
2016,2,6,8,0,485.0,40.0,2.3,7.0,112.0,445.83,373.43
2016,2,6,8,15,556.5,47.0,2.2,7.5,156.5,511.17,430.28
2016,2,6,8,30,628.0,54.0,2.1,8.0,201.0,576.03,483.39
2016,2,6,8,45,678.5,58.0,2.05,8.5,246.5,614.32,513.16
2016,2,6,9,0,729.0,62.0,2.0,9.0,292.0,656.54,544.48
2016,2,6,9,15,759.5,65.5,1.95,9.5,333.5,679.93,560.09
2016,2,6,9,30,790.0,69.0,1.9,10.0,375.0,699.99,572.71
2016,2,6,9,45,809.0,72.0,1.9,11.0,412.0,707.29,574.76
2016,2,6,10,0,828.0,75.0,1.9,12.0,449.0,711.01,574.17
2016,2,6,10,15,843.0,77.0,1.85,12.0,480.5,706.96,569.61
2016,2,6,10,30,858.0,79.0,1.8,12.0,512.0,699.23,562.25
2016,2,6,10,45,869.5,80.0,1.8,12.5,536.5,684.27,548.09
2016,2,6,11,0,881.0,81.0,1.8,13.0,561.0,661.53,528.17
2016,2,6,11,15,887.5,82.0,1.95,13.0,578.5,637.08,508.5
2016,2,6,11,30,894.0,83.0,2.1,13.0,596.0,609.43,485.8
2016,2,6,11,45,718.0,139.5,2.3,13.5,556.0,535.14,425.51
2016,2,6,12,0,542.0,196.0,2.5,14.0,516.0,458.7,363.81
2016,2,6,12,15,433.0,227.5,2.55,14.0,484.0,405.66,320.65
2016,2,6,12,30,324.0,259.0,2.6,14.0,452.0,355.59,280.15
2016,2,6,12,45,608.5,171.5,2.65,14.5,529.0,374.96,288.18
2016,2,6,13,0,893.0,84.0,2.7,15.0,606.0,363.86,267.56
2016,2,6,13,15,888.0,83.5,2.7,15.0,592.5,314.22,221.81
2016,2,6,13,30,883.0,83.0,2.7,15.0,579.0,263.62,175.82
2016,2,6,13,45,875.0,81.5,2.7,15.0,558.0,211.02,130.45
2016,2,6,14,0,867.0,80.0,2.7,15.0,537.0,151.91,85.03
2016,2,6,14,15,647.5,128.0,2.55,15.0,459.5,116.94,76.01
2016,2,6,14,30,428.0,176.0,2.4,15.0,382.0,116.92,97.0
2016,2,6,14,45,414.0,164.5,2.3,15.0,352.5,110.73,91.81
2016,2,6,15,0,400.0,153.0,2.2,15.0,323.0,104.42,86.52
2016,2,6,15,15,580.0,108.5,1.9,14.5,329.0,79.58,65.09
2016,2,6,15,30,760.0,64.0,1.6,14.0,335.0,54.04,42.73
2016,2,6,15,45,727.0,60.0,1.35,13.5,292.0,51.17,40.34
2016,2,6,16,0,694.0,56.0,1.1,13.0,249.0,48.29,37.85
2016,2,6,16,15,638.5,50.5,1.1,12.5,204.0,43.95,33.94
2016,2,6,16,30,583.0,45.0,1.1,12.0,159.0,39.62,29.88
2016,2,6,16,45,494.5,37.5,1.1,11.5,115.5,30.57,21.45
2016,2,6,17,0,406.0,30.0,1.1,11.0,72.0,24.75,15.44
2016,2,6,17,15,203.0,15.0,1.1,10.5,36.0,12.08,0.0
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,7,15,165.5,9.0,2.45,7.5,18.5,119.53,0.0
2016,2,7,7,30,331.0,18.0,2.8,8.0,37.0,279.68,102.7
2016,2,7,7,45,451.0,26.5,3.15,8.5,79.0,392.78,317.22
2016,2,7,8,0,571.0,35.0,3.5,9.0,121.0,496.65,414.23
2016,2,7,8,15,637.5,40.0,3.55,9.5,167.0,558.15,468.47
2016,2,7,8,30,704.0,45.0,3.6,10.0,213.0,618.43,518.6
2016,2,7,8,45,747.5,48.5,3.7,10.5,259.0,657.41,549.64
2016,2,7,9,0,791.0,52.0,3.8,11.0,305.0,693.78,577.21
2016,2,7,9,15,819.0,55.0,3.7,11.5,347.5,707.41,585.44
2016,2,7,9,30,847.0,58.0,3.6,12.0,390.0,725.07,596.38
2016,2,7,9,45,860.0,62.0,3.55,12.5,427.0,729.23,596.91
2016,2,7,10,0,873.0,66.0,3.5,13.0,464.0,729.81,594.77
2016,2,7,10,15,887.5,68.0,3.45,13.5,496.0,725.39,588.93
2016,2,7,10,30,902.0,70.0,3.4,14.0,528.0,717.25,580.46
2016,2,7,10,45,912.5,71.0,3.35,14.5,553.5,701.49,565.71
2016,2,7,11,0,923.0,72.0,3.3,15.0,579.0,682.11,547.57
2016,2,7,11,15,929.0,72.5,3.3,15.0,597.0,655.83,525.19
2016,2,7,11,30,935.0,73.0,3.3,15.0,615.0,626.27,499.94
2016,2,7,11,45,938.5,73.5,3.35,15.5,625.0,592.14,469.95
2016,2,7,12,0,942.0,74.0,3.4,16.0,635.0,555.1,437.11
2016,2,7,12,15,942.5,74.0,3.4,16.0,637.0,513.4,400.63
2016,2,7,12,30,943.0,74.0,3.4,16.0,639.0,469.34,361.36
2016,2,7,12,45,942.5,73.0,3.4,16.5,633.0,421.83,317.82
2016,2,7,13,0,942.0,72.0,3.4,17.0,627.0,372.45,272.05
2016,2,7,13,15,936.5,71.5,3.3,17.0,613.0,320.45,224.31
2016,2,7,13,30,931.0,71.0,3.2,17.0,599.0,267.47,176.19
2016,2,7,13,45,923.0,70.0,3.15,17.0,577.5,212.91,129.06
2016,2,7,14,0,915.0,69.0,3.1,17.0,556.0,158.1,87.13
2016,2,7,14,15,903.0,67.5,2.9,17.0,527.0,102.68,56.09
2016,2,7,14,30,891.0,66.0,2.7,17.0,498.0,62.96,49.57
2016,2,7,14,45,874.5,64.0,2.55,17.0,463.5,61.16,48.14
2016,2,7,15,0,858.0,62.0,2.4,17.0,429.0,59.29,46.62
2016,2,7,15,15,834.0,59.5,2.05,16.5,389.0,56.9,44.73
2016,2,7,15,30,810.0,57.0,1.7,16.0,349.0,49.01,37.95
2016,2,7,15,45,776.0,54.0,1.35,15.5,305.0,46.72,36.06
2016,2,7,16,0,742.0,51.0,1.0,15.0,261.0,44.45,34.13
2016,2,7,16,15,690.5,46.5,1.05,14.5,214.5,40.82,30.88
2016,2,7,16,30,639.0,42.0,1.1,14.0,168.0,37.2,27.51
2016,2,7,16,45,552.0,35.5,1.15,13.5,123.5,31.65,22.25
2016,2,7,17,0,465.0,29.0,1.2,13.0,79.0,26.14,16.61
2016,2,7,17,15,232.5,14.5,1.2,12.5,39.5,12.69,0.59
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.5,10.5,1.35,8.5,19.0,101.63,0.0
2016,2,8,7,30,273.0,21.0,1.4,9.0,38.0,252.49,116.19
2016,2,8,7,45,392.5,31.0,1.5,10.0,79.0,366.4,294.26
2016,2,8,8,0,512.0,41.0,1.6,11.0,120.0,470.41,386.38
2016,2,8,8,15,583.0,47.5,1.7,11.5,166.5,535.61,441.72
2016,2,8,8,30,654.0,54.0,1.8,12.0,213.0,593.97,488.95
2016,2,8,8,45,697.0,59.0,1.95,12.5,258.5,634.75,520.8
2016,2,8,9,0,740.0,64.0,2.1,13.0,304.0,672.82,549.29
2016,2,8,9,15,771.0,67.5,2.1,13.5,346.5,696.8,565.28
2016,2,8,9,30,802.0,71.0,2.1,14.0,389.0,717.39,578.3
2016,2,8,9,45,830.0,72.0,2.1,14.5,428.0,729.04,584.43
2016,2,8,10,0,858.0,73.0,2.1,15.0,467.0,736.86,587.74
2016,2,8,10,15,872.5,74.5,2.1,15.5,499.0,725.45,577.06
2016,2,8,10,30,887.0,76.0,2.1,16.0,531.0,716.87,568.76
2016,2,8,10,45,896.5,78.0,2.15,16.5,556.0,701.71,555.3
2016,2,8,11,0,906.0,80.0,2.2,17.0,581.0,682.99,538.61
2016,2,8,11,15,912.5,80.5,2.2,17.0,599.0,657.29,517.29
2016,2,8,11,30,919.0,81.0,2.2,17.0,617.0,628.33,493.19
2016,2,8,11,45,922.0,82.0,2.2,17.5,627.0,594.74,464.25
2016,2,8,12,0,925.0,83.0,2.2,18.0,637.0,558.28,432.59
2016,2,8,12,15,925.5,83.0,2.15,18.0,639.0,517.0,397.23
2016,2,8,12,30,926.0,83.0,2.1,18.0,641.0,473.39,359.21
2016,2,8,12,45,931.0,80.0,2.05,18.5,636.5,426.71,317.21
2016,2,8,13,0,936.0,77.0,2.0,19.0,632.0,377.76,272.62
2016,2,8,13,15,931.0,76.0,1.9,19.0,618.0,325.58,225.66
2016,2,8,13,30,926.0,75.0,1.8,19.0,604.0,272.39,178.19
2016,2,8,13,45,917.0,74.5,1.75,19.0,582.5,218.12,131.96
2016,2,8,14,0,908.0,74.0,1.7,19.0,561.0,163.68,90.61
2016,2,8,14,15,896.5,72.5,1.55,18.5,532.5,108.44,59.45
2016,2,8,14,30,885.0,71.0,1.4,18.0,504.0,66.33,52.25
2016,2,8,14,45,867.0,69.0,1.3,18.0,469.0,64.56,50.88
2016,2,8,15,0,849.0,67.0,1.2,18.0,434.0,56.13,43.66
2016,2,8,15,15,825.0,64.5,1.1,17.5,394.0,54.44,42.39
2016,2,8,15,30,801.0,62.0,1.0,17.0,354.0,52.76,41.09
2016,2,8,15,45,766.0,58.5,0.9,17.0,309.5,50.18,38.89
2016,2,8,16,0,731.0,55.0,0.8,17.0,265.0,47.61,36.64
2016,2,8,16,15,678.0,50.5,0.85,16.0,218.5,44.09,33.59
2016,2,8,16,30,625.0,46.0,0.9,15.0,172.0,40.6,30.42
2016,2,8,16,45,537.5,38.5,1.0,14.5,126.5,34.26,24.48
2016,2,8,17,0,450.0,31.0,1.1,14.0,81.0,25.6,16.2
2016,2,8,17,15,225.0,15.5,1.1,13.5,40.5,12.46,1.5
2016,2,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,11.0,1.55,8.5,20.5,112.72,0.0
2016,2,9,7,30,303.0,22.0,1.7,9.0,41.0,277.59,149.7
2016,2,9,7,45,421.0,31.5,1.9,9.5,83.5,388.96,314.82
2016,2,9,8,0,539.0,41.0,2.1,10.0,126.0,492.22,407.11
2016,2,9,8,15,608.0,47.0,2.2,10.5,173.0,548.83,456.01
2016,2,9,8,30,677.0,53.0,2.3,11.0,220.0,612.92,508.02
2016,2,9,8,45,721.0,57.5,2.4,11.5,266.5,654.07,539.89
2016,2,9,9,0,765.0,62.0,2.5,12.0,313.0,692.46,568.34
2016,2,9,9,15,795.0,65.5,2.5,12.5,356.0,715.71,583.79
2016,2,9,9,30,825.0,69.0,2.5,13.0,399.0,735.52,596.25
2016,2,9,9,45,848.0,71.0,2.5,13.5,438.0,744.49,600.38
2016,2,9,10,0,871.0,73.0,2.5,14.0,477.0,749.67,601.75
2016,2,9,10,15,736.0,109.0,2.45,14.5,466.5,677.93,545.19
2016,2,9,10,30,601.0,145.0,2.4,15.0,456.0,601.11,483.09
2016,2,9,10,45,761.0,112.0,2.35,15.5,524.5,656.68,524.34
2016,2,9,11,0,921.0,79.0,2.3,16.0,593.0,694.96,550.48
2016,2,9,11,15,927.0,79.5,2.15,16.5,610.5,668.51,526.23
2016,2,9,11,30,933.0,80.0,2.0,17.0,628.0,638.78,499.84
2016,2,9,11,45,934.5,81.0,1.9,17.5,638.0,603.85,469.55
2016,2,9,12,0,936.0,82.0,1.8,18.0,648.0,566.13,436.73
2016,2,9,12,15,936.5,82.5,1.65,18.0,650.0,524.82,401.17
2016,2,9,12,30,937.0,83.0,1.5,18.0,652.0,481.13,363.01
2016,2,9,12,45,935.5,82.0,1.4,18.5,645.5,433.17,320.37
2016,2,9,13,0,934.0,81.0,1.3,19.0,639.0,383.46,275.65
2016,2,9,13,15,928.5,80.5,1.2,19.0,625.0,331.46,229.3
2016,2,9,13,30,923.0,80.0,1.1,19.0,611.0,278.49,182.38
2016,2,9,13,45,911.0,80.0,1.0,19.0,588.5,224.0,136.31
2016,2,9,14,0,899.0,80.0,0.9,19.0,566.0,169.66,95.1
2016,2,9,14,15,567.5,148.0,0.9,19.0,449.5,132.01,86.61
2016,2,9,14,30,236.0,216.0,0.9,19.0,333.0,148.85,121.99
2016,2,9,14,45,275.5,195.0,0.9,19.0,322.0,131.7,107.76
2016,2,9,15,0,315.0,174.0,0.9,19.0,311.0,120.27,98.37
2016,2,9,15,15,299.5,159.0,0.9,18.0,279.5,111.31,91.35
2016,2,9,15,30,284.0,144.0,0.9,17.0,248.0,102.1,83.97
2016,2,9,15,45,265.5,129.0,0.9,16.5,217.0,92.59,76.03
2016,2,9,16,0,247.0,114.0,0.9,16.0,186.0,82.8,67.67
2016,2,9,16,15,226.5,96.0,0.95,15.5,153.5,70.77,57.16
2016,2,9,16,30,206.0,78.0,1.0,15.0,121.0,58.39,46.09
2016,2,9,16,45,175.0,59.5,1.05,14.5,89.5,45.25,34.13
2016,2,9,17,0,144.0,41.0,1.1,14.0,58.0,31.76,21.56
2016,2,9,17,15,72.0,25.0,1.1,14.0,33.5,19.61,6.85
2016,2,9,17,30,0.0,9.0,1.1,14.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.1,14.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,8.0,1.0,9.5,8.0,6.83,0.0
2016,2,10,7,30,0.0,16.0,1.0,10.0,16.0,13.19,2.46
2016,2,10,7,45,0.0,32.0,1.0,10.5,32.0,28.43,18.03
2016,2,10,8,0,0.0,48.0,1.0,11.0,48.0,44.5,32.37
2016,2,10,8,15,0.0,66.0,1.05,11.0,66.0,62.3,48.06
2016,2,10,8,30,0.0,84.0,1.1,11.0,84.0,79.38,62.97
2016,2,10,8,45,2.0,100.5,1.2,11.5,101.5,95.71,76.94
2016,2,10,9,0,4.0,117.0,1.3,12.0,119.0,111.84,90.47
2016,2,10,9,15,7.5,132.0,1.3,12.0,135.0,127.26,103.39
2016,2,10,9,30,11.0,147.0,1.3,12.0,151.0,142.55,116.03
2016,2,10,9,45,221.0,158.0,1.35,12.5,261.0,351.48,291.38
2016,2,10,10,0,431.0,169.0,1.4,13.0,371.0,528.07,429.36
2016,2,10,10,15,497.0,164.0,1.4,13.5,411.5,558.29,449.54
2016,2,10,10,30,563.0,159.0,1.4,14.0,452.0,584.31,467.27
2016,2,10,10,45,720.5,124.0,1.4,14.5,517.5,644.56,510.93
2016,2,10,11,0,878.0,89.0,1.4,15.0,583.0,685.15,538.56
2016,2,10,11,15,752.0,128.0,1.4,15.0,560.5,616.71,484.47
2016,2,10,11,30,626.0,167.0,1.4,15.0,538.0,548.41,431.16
2016,2,10,11,45,763.0,129.5,1.4,15.5,588.5,560.87,438.46
2016,2,10,12,0,900.0,92.0,1.4,16.0,639.0,560.1,433.88
2016,2,10,12,15,900.5,92.0,1.4,16.0,641.5,519.53,399.43
2016,2,10,12,30,901.0,92.0,1.4,16.0,644.0,476.69,362.61
2016,2,10,12,45,901.0,91.0,1.45,16.5,638.0,430.7,321.96
2016,2,10,13,0,901.0,90.0,1.5,17.0,632.0,382.88,278.94
2016,2,10,13,15,896.0,89.0,1.55,17.0,618.5,331.99,233.47
2016,2,10,13,30,891.0,88.0,1.6,17.0,605.0,280.15,187.23
2016,2,10,13,45,743.0,123.0,1.7,17.0,544.0,219.64,141.69
2016,2,10,14,0,595.0,158.0,1.8,17.0,483.0,181.48,118.33
2016,2,10,14,15,604.5,146.0,1.8,17.0,461.5,134.43,87.75
2016,2,10,14,30,614.0,134.0,1.8,17.0,440.0,92.38,74.93
2016,2,10,14,45,610.5,124.5,1.8,17.0,411.5,87.27,70.74
2016,2,10,15,0,607.0,115.0,1.8,17.0,383.0,82.05,66.38
2016,2,10,15,15,522.0,119.0,1.6,16.5,334.5,84.18,68.53
2016,2,10,15,30,437.0,123.0,1.4,16.0,286.0,86.82,71.1
2016,2,10,15,45,407.0,113.0,1.2,15.5,250.0,80.78,66.05
2016,2,10,16,0,377.0,103.0,1.0,15.0,214.0,74.59,60.76
2016,2,10,16,15,346.0,88.5,1.0,14.5,177.0,65.04,52.37
2016,2,10,16,30,315.0,74.0,1.0,14.0,140.0,55.19,43.5
2016,2,10,16,45,269.0,57.5,1.05,13.5,104.0,43.49,32.78
2016,2,10,17,0,223.0,41.0,1.1,13.0,68.0,31.44,21.51
2016,2,10,17,15,111.5,26.0,1.1,12.5,39.5,20.05,8.2
2016,2,10,17,30,0.0,11.0,1.1,12.0,11.0,9.39,0.0
2016,2,10,17,45,0.0,5.5,1.1,12.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,85.5,12.5,0.75,9.5,18.5,69.54,0.0
2016,2,11,7,30,171.0,25.0,0.8,10.0,37.0,191.21,122.33
2016,2,11,7,45,233.5,40.5,0.85,10.5,71.0,264.02,214.26
2016,2,11,8,0,296.0,56.0,0.9,11.0,105.0,330.47,273.87
2016,2,11,8,15,335.5,70.5,0.9,11.5,143.0,378.67,315.05
2016,2,11,8,30,375.0,85.0,0.9,12.0,181.0,426.33,353.77
2016,2,11,8,45,405.5,96.0,0.95,12.5,217.5,461.32,381.12
2016,2,11,9,0,436.0,107.0,1.0,13.0,254.0,494.84,406.29
2016,2,11,9,15,412.0,127.5,1.0,13.0,280.5,495.43,404.8
2016,2,11,9,30,388.0,148.0,1.0,13.0,307.0,493.36,401.36
2016,2,11,9,45,492.5,139.0,1.0,13.5,359.5,554.22,447.34
2016,2,11,10,0,597.0,130.0,1.0,14.0,412.0,618.69,493.62
2016,2,11,10,15,612.0,135.5,1.0,14.0,441.0,621.1,493.12
2016,2,11,10,30,627.0,141.0,1.0,14.0,470.0,620.29,490.87
2016,2,11,10,45,556.5,173.0,1.0,14.5,475.5,577.55,455.8
2016,2,11,11,0,486.0,205.0,1.0,15.0,481.0,541.46,425.93
2016,2,11,11,15,394.0,235.0,1.05,15.0,463.0,480.07,378.33
2016,2,11,11,30,302.0,265.0,1.1,15.0,445.0,433.73,341.68
2016,2,11,11,45,297.0,272.0,1.15,15.5,452.0,419.13,329.16
2016,2,11,12,0,292.0,279.0,1.2,16.0,459.0,403.68,315.63
2016,2,11,12,15,262.0,283.5,1.2,16.0,445.0,373.4,291.2
2016,2,11,12,30,232.0,288.0,1.2,16.0,431.0,341.38,265.55
2016,2,11,12,45,402.0,240.0,1.3,16.5,485.0,354.45,271.61
2016,2,11,13,0,572.0,192.0,1.4,17.0,539.0,349.98,261.27
2016,2,11,13,15,429.5,226.5,1.4,17.0,484.0,299.17,221.91
2016,2,11,13,30,287.0,261.0,1.4,17.0,429.0,261.44,194.98
2016,2,11,13,45,522.5,193.5,1.45,17.0,485.5,232.43,161.13
2016,2,11,14,0,758.0,126.0,1.5,17.0,542.0,179.63,109.56
2016,2,11,14,15,743.0,123.0,1.4,17.0,514.0,128.76,78.13
2016,2,11,14,30,728.0,120.0,1.3,17.0,486.0,83.94,67.6
2016,2,11,14,45,575.0,139.5,1.25,17.0,416.5,96.14,78.35
2016,2,11,15,0,422.0,159.0,1.2,17.0,347.0,107.69,88.46
2016,2,11,15,15,446.5,139.0,1.1,16.5,321.5,96.28,78.92
2016,2,11,15,30,471.0,119.0,1.0,16.0,296.0,84.41,68.93
2016,2,11,15,45,422.0,114.5,0.9,16.0,258.5,81.84,66.82
2016,2,11,16,0,373.0,110.0,0.8,16.0,221.0,79.31,64.65
2016,2,11,16,15,334.5,95.0,0.85,15.5,182.0,69.47,56.05
2016,2,11,16,30,296.0,80.0,0.9,15.0,143.0,59.33,47.0
2016,2,11,16,45,239.5,63.0,0.95,14.5,106.0,47.33,36.06
2016,2,11,17,0,183.0,46.0,1.0,14.0,69.0,35.01,24.58
2016,2,11,17,15,91.5,28.5,1.0,13.5,40.0,22.25,10.51
2016,2,11,17,30,0.0,11.0,1.0,13.0,11.0,9.39,0.0
2016,2,11,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
