Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,30,958.0,84.0,4.0,15.0,704.0,699.73,557.77
2016,2,22,11,45,960.5,84.5,4.05,15.5,714.5,663.24,526.57
2016,2,22,12,0,963.0,85.0,4.1,16.0,725.0,623.79,492.56
2016,2,22,12,15,963.5,85.0,4.1,16.0,727.0,580.05,455.33
2016,2,22,12,30,964.0,85.0,4.1,16.0,729.0,533.86,415.25
2016,2,22,12,45,960.0,86.0,4.15,16.0,722.5,484.38,371.63
2016,2,22,13,0,956.0,87.0,4.2,16.0,716.0,433.21,325.62
2016,2,22,13,15,952.5,86.5,4.15,16.0,702.0,379.53,276.53
2016,2,22,13,30,949.0,86.0,4.1,16.0,688.0,324.64,226.06
2016,2,22,13,45,942.0,85.0,4.1,16.0,666.0,267.64,174.81
2016,2,22,14,0,935.0,84.0,4.1,16.0,644.0,210.28,126.29
2016,2,22,14,15,925.5,82.5,3.95,16.0,614.5,152.18,84.54
2016,2,22,14,30,916.0,81.0,3.8,16.0,585.0,94.47,58.06
2016,2,22,14,45,790.0,98.5,3.65,16.0,513.5,76.13,61.11
2016,2,22,15,0,664.0,116.0,3.5,16.0,442.0,80.8,65.35
2016,2,22,15,15,755.0,94.0,3.15,15.5,435.5,68.26,54.66
2016,2,22,15,30,846.0,72.0,2.8,15.0,429.0,60.0,47.65
2016,2,22,15,45,815.5,68.5,2.45,14.5,382.0,57.66,45.8
2016,2,22,16,0,785.0,65.0,2.1,14.0,335.0,55.31,43.91
2016,2,22,16,15,741.5,60.5,1.95,13.0,285.5,52.03,41.19
2016,2,22,16,30,698.0,56.0,1.8,12.0,236.0,48.75,38.36
2016,2,22,16,45,627.5,49.5,1.7,11.5,185.5,43.54,33.56
2016,2,22,17,0,557.0,43.0,1.6,11.0,135.0,35.18,25.75
2016,2,22,17,15,436.0,33.5,1.6,10.5,90.0,27.61,18.35
2016,2,22,17,30,315.0,24.0,1.6,10.0,45.0,20.03,7.13
2016,2,22,17,45,157.5,12.0,1.6,10.0,22.5,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,74.0,5.5,1.4,6.5,7.5,0.0,0.0
2016,2,23,7,0,148.0,11.0,1.5,7.0,15.0,114.03,0.0
2016,2,23,7,15,309.0,23.0,1.6,7.5,54.0,298.19,197.8
2016,2,23,7,30,470.0,35.0,1.7,8.0,93.0,446.03,364.61
2016,2,23,7,45,558.0,43.0,1.8,8.5,142.0,531.39,440.45
2016,2,23,8,0,646.0,51.0,1.9,9.0,191.0,610.46,506.13
2016,2,23,8,15,614.0,64.5,1.75,9.0,224.0,615.66,510.91
2016,2,23,8,30,582.0,78.0,1.6,9.0,257.0,609.36,505.54
2016,2,23,8,45,626.5,80.0,1.45,9.5,300.0,648.68,533.2
2016,2,23,9,0,671.0,82.0,1.3,10.0,343.0,685.45,557.07
2016,2,23,9,15,774.5,78.5,1.3,10.5,412.5,756.85,606.8
2016,2,23,9,30,878.0,75.0,1.3,11.0,482.0,829.42,655.31
2016,2,23,9,45,897.0,77.0,1.35,11.5,522.0,827.71,651.04
2016,2,23,10,0,916.0,79.0,1.4,12.0,562.0,830.11,650.72
2016,2,23,10,15,928.0,80.5,1.4,12.5,595.5,822.5,642.8
2016,2,23,10,30,940.0,82.0,1.4,13.0,629.0,811.05,632.48
2016,2,23,10,45,948.5,83.5,1.45,13.5,655.0,793.13,618.41
2016,2,23,11,0,957.0,85.0,1.5,14.0,681.0,771.47,601.88
2016,2,23,11,15,962.0,86.0,1.45,14.5,699.5,743.21,578.32
2016,2,23,11,30,967.0,87.0,1.4,15.0,718.0,711.54,551.85
2016,2,23,11,45,967.5,88.0,1.35,15.5,727.5,673.85,520.72
2016,2,23,12,0,968.0,89.0,1.3,16.0,737.0,633.31,487.05
2016,2,23,12,15,968.0,89.5,1.25,16.0,739.0,589.38,451.1
2016,2,23,12,30,968.0,90.0,1.2,16.0,741.0,543.0,412.4
2016,2,23,12,45,962.5,91.0,1.15,16.5,733.5,492.47,368.88
2016,2,23,13,0,957.0,92.0,1.1,17.0,726.0,440.39,323.24
2016,2,23,13,15,952.0,91.5,1.1,17.0,711.0,385.98,275.68
2016,2,23,13,30,947.0,91.0,1.1,17.0,696.0,330.5,226.61
2016,2,23,13,45,937.5,90.5,1.1,17.0,672.5,273.25,176.71
2016,2,23,14,0,928.0,90.0,1.1,17.0,649.0,215.88,129.31
2016,2,23,14,15,916.5,88.0,1.05,17.0,619.0,157.41,87.76
2016,2,23,14,30,905.0,86.0,1.0,17.0,589.0,99.6,60.74
2016,2,23,14,45,888.5,84.5,0.95,17.0,552.0,67.5,53.3
2016,2,23,15,0,872.0,83.0,0.9,17.0,515.0,66.93,53.0
2016,2,23,15,15,740.0,96.0,0.85,16.5,441.5,69.29,55.31
2016,2,23,15,30,608.0,109.0,0.8,16.0,368.0,78.39,63.51
2016,2,23,15,45,569.5,105.5,0.8,16.0,327.5,77.3,62.7
2016,2,23,16,0,531.0,102.0,0.8,16.0,287.0,76.35,62.0
2016,2,23,16,15,499.5,90.5,0.85,15.5,244.5,66.81,53.81
2016,2,23,16,30,468.0,79.0,0.9,15.0,202.0,59.13,47.08
2016,2,23,16,45,407.0,68.0,1.0,14.5,158.5,51.38,40.1
2016,2,23,17,0,346.0,57.0,1.1,14.0,115.0,43.47,32.74
2016,2,23,17,15,263.5,41.5,1.1,13.5,77.0,31.96,21.93
2016,2,23,17,30,181.0,26.0,1.1,13.0,39.0,20.21,8.12
2016,2,23,17,45,90.5,13.0,1.1,13.0,19.5,11.1,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.5,6.0,0.3,8.5,7.0,0.0,0.0
2016,2,24,7,0,101.0,12.0,0.3,9.0,14.0,82.01,0.0
2016,2,24,7,15,241.5,25.5,0.35,9.0,50.5,255.08,177.53
2016,2,24,7,30,382.0,39.0,0.4,9.0,87.0,385.34,312.41
2016,2,24,7,45,471.0,48.0,0.45,9.5,134.0,471.94,385.81
2016,2,24,8,0,560.0,57.0,0.5,10.0,181.0,559.96,455.86
2016,2,24,8,15,615.0,63.5,0.55,10.5,229.5,617.52,499.53
2016,2,24,8,30,670.0,70.0,0.6,11.0,278.0,673.72,540.27
2016,2,24,8,45,712.5,73.5,0.7,11.5,326.0,713.63,568.27
2016,2,24,9,0,755.0,77.0,0.8,12.0,374.0,746.23,590.35
2016,2,24,9,15,780.5,80.5,0.85,12.5,417.5,767.11,602.95
2016,2,24,9,30,806.0,84.0,0.9,13.0,461.0,784.49,613.03
2016,2,24,9,45,828.5,85.5,0.95,13.5,500.5,793.35,617.11
2016,2,24,10,0,851.0,87.0,1.0,14.0,540.0,798.39,618.67
2016,2,24,10,15,864.0,89.0,0.95,14.5,572.5,792.58,611.43
2016,2,24,10,30,877.0,91.0,0.9,15.0,605.0,782.98,601.88
2016,2,24,10,45,886.0,92.5,0.85,15.5,630.5,760.08,583.38
2016,2,24,11,0,895.0,94.0,0.8,16.0,656.0,740.21,567.25
2016,2,24,11,15,900.5,95.0,0.75,16.0,674.0,713.92,546.32
2016,2,24,11,30,906.0,96.0,0.7,16.0,692.0,684.38,522.89
2016,2,24,11,45,908.0,96.5,0.65,16.5,701.5,649.08,494.11
2016,2,24,12,0,910.0,97.0,0.6,17.0,711.0,611.02,462.96
2016,2,24,12,15,910.5,97.5,0.65,17.0,712.5,569.55,430.6
2016,2,24,12,30,911.0,98.0,0.7,17.0,714.0,525.75,395.42
2016,2,24,12,45,907.5,98.0,0.8,17.5,707.5,477.66,355.57
2016,2,24,13,0,904.0,98.0,0.9,18.0,701.0,428.0,313.22
2016,2,24,13,15,899.0,97.0,1.0,18.0,686.5,375.73,268.26
2016,2,24,13,30,894.0,96.0,1.1,18.0,672.0,322.51,221.68
2016,2,24,13,45,886.5,94.5,1.2,18.0,650.0,267.67,174.06
2016,2,24,14,0,879.0,93.0,1.3,18.0,628.0,212.61,128.49
2016,2,24,14,15,867.5,91.5,1.35,17.5,598.5,149.91,83.1
2016,2,24,14,30,856.0,90.0,1.4,17.0,569.0,94.41,56.23
2016,2,24,14,45,840.0,87.5,1.45,17.0,533.0,68.75,54.39
2016,2,24,15,0,824.0,85.0,1.5,17.0,497.0,67.57,53.54
2016,2,24,15,15,802.0,82.0,1.4,17.0,456.0,65.95,52.28
2016,2,24,15,30,780.0,79.0,1.3,17.0,415.0,64.33,51.01
2016,2,24,15,45,748.5,75.0,1.25,17.0,369.0,61.82,48.96
2016,2,24,16,0,717.0,71.0,1.2,17.0,323.0,59.31,46.86
2016,2,24,16,15,672.5,66.0,1.15,16.0,275.0,51.23,39.97
2016,2,24,16,30,628.0,61.0,1.1,15.0,227.0,48.02,37.26
2016,2,24,16,45,560.5,53.5,1.05,14.5,179.0,42.64,32.39
2016,2,24,17,0,493.0,46.0,1.0,14.0,131.0,37.21,27.3
2016,2,24,17,15,382.5,35.5,1.0,13.5,88.0,28.98,19.46
2016,2,24,17,30,272.0,25.0,1.0,13.0,45.0,20.65,9.23
2016,2,24,17,45,136.0,12.5,1.05,12.5,22.5,10.67,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,2,25,7,0,93.0,13.0,0.7,10.0,16.0,77.52,0.0
2016,2,25,7,15,224.5,27.5,0.8,10.5,52.0,248.35,180.27
2016,2,25,7,30,356.0,42.0,0.9,11.0,88.0,370.03,301.68
2016,2,25,7,45,434.0,53.0,1.0,11.5,134.0,450.48,370.76
2016,2,25,8,0,512.0,64.0,1.1,12.0,180.0,532.02,436.98
2016,2,25,8,15,567.5,71.5,1.1,12.0,228.0,591.2,483.11
2016,2,25,8,30,623.0,79.0,1.1,12.0,276.0,648.95,526.15
2016,2,25,8,45,657.5,85.0,1.1,12.5,322.0,685.44,550.86
2016,2,25,9,0,692.0,91.0,1.1,13.0,368.0,719.28,572.93
2016,2,25,9,15,719.5,95.5,1.15,13.5,410.5,742.45,587.32
2016,2,25,9,30,747.0,100.0,1.2,14.0,453.0,762.33,599.24
2016,2,25,9,45,770.0,102.0,1.3,15.0,491.5,771.96,603.32
2016,2,25,10,0,793.0,104.0,1.4,16.0,530.0,774.17,602.27
2016,2,25,10,15,807.0,106.5,1.35,16.0,562.0,770.44,597.81
2016,2,25,10,30,821.0,109.0,1.3,16.0,594.0,762.98,590.94
2016,2,25,10,45,836.0,108.5,1.3,16.5,620.5,749.34,579.41
2016,2,25,11,0,851.0,108.0,1.3,17.0,647.0,731.94,564.73
2016,2,25,11,15,703.0,164.5,1.25,17.0,617.5,658.41,507.98
2016,2,25,11,30,555.0,221.0,1.2,17.0,588.0,579.81,447.95
2016,2,25,11,45,556.5,224.5,1.2,17.5,597.0,555.95,428.61
2016,2,25,12,0,558.0,228.0,1.2,18.0,606.0,530.11,407.04
2016,2,25,12,15,717.5,168.5,1.15,18.0,656.5,534.8,408.34
2016,2,25,12,30,877.0,109.0,1.1,18.0,707.0,521.61,394.43
2016,2,25,12,45,883.5,105.0,1.05,18.5,703.0,475.7,354.75
2016,2,25,13,0,890.0,101.0,1.0,19.0,699.0,427.59,312.7
2016,2,25,13,15,650.5,184.0,0.95,19.0,616.0,358.6,260.13
2016,2,25,13,30,411.0,267.0,0.9,19.0,533.0,311.87,227.49
2016,2,25,13,45,637.5,182.5,0.85,19.5,580.5,270.97,184.76
2016,2,25,14,0,864.0,98.0,0.8,20.0,628.0,209.66,125.32
2016,2,25,14,15,853.5,96.5,0.75,19.5,599.0,154.17,85.75
2016,2,25,14,30,843.0,95.0,0.7,19.0,570.0,99.36,58.85
2016,2,25,14,45,823.0,94.0,0.65,19.0,534.0,72.95,57.48
2016,2,25,15,0,803.0,93.0,0.6,19.0,498.0,72.96,57.68
2016,2,25,15,15,781.0,89.5,0.55,18.5,457.0,71.15,56.4
2016,2,25,15,30,759.0,86.0,0.5,18.0,416.0,69.34,55.11
2016,2,25,15,45,726.0,82.0,0.5,18.0,370.5,61.37,48.33
2016,2,25,16,0,693.0,78.0,0.5,18.0,325.0,59.23,46.6
2016,2,25,16,15,648.5,72.5,0.55,17.5,277.0,55.86,43.8
2016,2,25,16,30,604.0,67.0,0.6,17.0,229.0,52.47,40.89
2016,2,25,16,45,543.0,58.0,0.7,16.5,181.5,46.1,35.19
2016,2,25,17,0,482.0,49.0,0.8,16.0,134.0,39.59,29.18
2016,2,25,17,15,374.5,38.0,0.85,15.5,90.5,31.03,21.12
2016,2,25,17,30,267.0,27.0,0.9,15.0,47.0,22.35,11.0
2016,2,25,17,45,133.5,13.5,0.95,14.5,23.5,11.52,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.95,10.5,7.5,6.4,0.0
2016,2,26,7,0,0.0,15.0,0.9,11.0,15.0,12.8,0.0
2016,2,26,7,15,100.5,32.0,1.1,11.0,45.5,146.42,108.34
2016,2,26,7,30,201.0,49.0,1.3,11.0,76.0,261.18,215.03
2016,2,26,7,45,245.0,67.0,1.5,11.5,113.5,319.13,266.58
2016,2,26,8,0,289.0,85.0,1.7,12.0,151.0,377.48,316.44
2016,2,26,8,15,318.5,102.0,1.75,12.0,190.5,422.4,353.64
2016,2,26,8,30,348.0,119.0,1.8,12.0,230.0,466.29,388.69
2016,2,26,8,45,364.5,136.0,1.85,12.5,268.5,497.84,411.99
2016,2,26,9,0,381.0,153.0,1.9,13.0,307.0,527.42,433.12
2016,2,26,9,15,405.5,162.5,2.0,13.5,342.5,553.05,451.29
2016,2,26,9,30,430.0,172.0,2.1,14.0,378.0,576.51,467.48
2016,2,26,9,45,389.0,197.5,2.25,14.5,395.0,544.45,440.43
2016,2,26,10,0,348.0,223.0,2.4,15.0,412.0,528.73,425.82
2016,2,26,10,15,260.0,251.0,2.4,15.0,397.0,477.34,383.23
2016,2,26,10,30,172.0,279.0,2.4,15.0,382.0,412.43,330.42
2016,2,26,10,45,351.5,248.5,2.45,15.5,469.5,517.07,413.26
2016,2,26,11,0,531.0,218.0,2.5,16.0,557.0,611.95,484.56
2016,2,26,11,15,526.0,226.5,2.5,16.0,570.0,593.09,468.09
2016,2,26,11,30,521.0,235.0,2.5,16.0,583.0,572.33,450.88
2016,2,26,11,45,471.5,259.0,2.55,16.5,577.5,536.17,420.82
2016,2,26,12,0,422.0,283.0,2.6,17.0,572.0,494.91,387.13
2016,2,26,12,15,649.5,198.0,2.65,17.0,643.5,526.33,409.92
2016,2,26,12,30,877.0,113.0,2.7,17.0,715.0,527.65,407.13
2016,2,26,12,45,646.0,197.0,2.8,17.0,638.5,448.81,344.25
2016,2,26,13,0,415.0,281.0,2.9,17.0,562.0,382.5,292.89
2016,2,26,13,15,642.0,193.5,2.95,17.0,618.0,364.78,271.29
2016,2,26,13,30,869.0,106.0,3.0,17.0,674.0,323.61,227.3
2016,2,26,13,45,861.5,104.0,3.15,17.0,651.5,268.4,178.23
2016,2,26,14,0,854.0,102.0,3.3,17.0,629.0,213.12,131.31
2016,2,26,14,15,841.0,100.0,3.35,16.5,599.0,157.41,90.21
2016,2,26,14,30,828.0,98.0,3.4,16.0,569.0,102.73,61.87
2016,2,26,14,45,815.5,94.0,3.5,16.0,533.5,72.69,58.03
2016,2,26,15,0,803.0,90.0,3.6,16.0,498.0,70.63,56.41
2016,2,26,15,15,780.5,86.5,3.55,15.5,457.0,68.77,55.04
2016,2,26,15,30,758.0,83.0,3.5,15.0,416.0,66.89,53.65
2016,2,26,15,45,732.0,78.0,3.5,14.5,371.5,63.78,51.16
2016,2,26,16,0,706.0,73.0,3.5,14.0,327.0,55.59,44.11
2016,2,26,16,15,662.0,68.0,3.25,13.5,279.0,52.46,41.47
2016,2,26,16,30,618.0,63.0,3.0,13.0,231.0,49.32,38.73
2016,2,26,16,45,554.0,55.5,2.8,12.5,183.5,44.03,33.92
2016,2,26,17,0,490.0,48.0,2.6,12.0,136.0,38.69,28.88
2016,2,26,17,15,381.5,37.5,2.4,11.5,93.0,30.52,21.1
2016,2,26,17,30,273.0,27.0,2.2,11.0,50.0,22.26,11.69
2016,2,26,17,45,136.5,13.5,2.0,11.0,25.0,11.52,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,10.24,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,32.41,0.0
2016,2,27,7,15,230.5,31.5,1.3,9.5,64.0,259.61,200.77
2016,2,27,7,30,461.0,39.0,1.4,10.0,104.0,451.12,370.19
2016,2,27,7,45,541.5,46.5,1.55,10.5,152.0,531.29,438.35
2016,2,27,8,0,622.0,54.0,1.7,11.0,200.0,612.49,504.12
2016,2,27,8,15,671.5,59.0,1.65,11.0,249.5,658.69,539.73
2016,2,27,8,30,721.0,64.0,1.6,11.0,299.0,710.28,577.64
2016,2,27,8,45,754.5,68.0,1.55,11.5,346.5,744.82,600.22
2016,2,27,9,0,788.0,72.0,1.5,12.0,394.0,776.4,619.86
2016,2,27,9,15,811.5,75.0,1.5,12.5,438.0,795.05,630.2
2016,2,27,9,30,835.0,78.0,1.5,13.0,482.0,810.17,637.98
2016,2,27,9,45,851.5,81.0,1.5,13.5,520.5,815.79,639.03
2016,2,27,10,0,868.0,84.0,1.5,14.0,559.0,817.6,637.6
2016,2,27,10,15,880.5,85.5,1.5,14.0,591.5,803.43,626.29
2016,2,27,10,30,893.0,87.0,1.5,14.0,624.0,793.17,618.07
2016,2,27,10,45,901.5,88.5,1.5,14.5,649.5,776.16,604.08
2016,2,27,11,0,910.0,90.0,1.5,15.0,675.0,755.54,587.77
2016,2,27,11,15,677.5,179.5,1.5,15.0,621.5,659.68,513.96
2016,2,27,11,30,445.0,269.0,1.5,15.0,568.0,554.92,433.24
2016,2,27,11,45,685.5,181.0,1.5,15.5,649.0,603.84,470.26
2016,2,27,12,0,926.0,93.0,1.5,16.0,730.0,624.63,483.29
2016,2,27,12,15,926.5,93.0,1.55,16.0,732.0,581.95,448.41
2016,2,27,12,30,927.0,93.0,1.6,16.0,734.0,536.93,411.25
2016,2,27,12,45,715.5,170.5,1.7,16.0,663.0,459.22,350.13
2016,2,27,13,0,504.0,248.0,1.8,16.0,592.0,393.58,299.26
2016,2,27,13,15,478.0,253.5,1.75,16.0,574.0,354.75,266.55
2016,2,27,13,30,452.0,259.0,1.7,16.0,556.0,317.65,235.1
2016,2,27,13,45,666.0,178.5,1.7,16.0,600.0,277.33,192.57
2016,2,27,14,0,880.0,98.0,1.7,16.0,644.0,216.5,132.75
2016,2,27,14,15,671.0,155.0,1.7,16.0,560.0,173.32,109.52
2016,2,27,14,30,462.0,212.0,1.7,16.0,476.0,154.51,111.42
2016,2,27,14,45,481.5,192.5,1.75,16.0,453.0,124.58,102.54
2016,2,27,15,0,501.0,173.0,1.8,16.0,430.0,114.54,94.25
2016,2,27,15,15,471.5,163.0,1.65,15.5,389.0,109.41,90.26
2016,2,27,15,30,442.0,153.0,1.5,15.0,348.0,104.16,86.11
2016,2,27,15,45,596.5,111.0,1.35,15.0,345.0,80.93,66.06
2016,2,27,16,0,751.0,69.0,1.2,15.0,342.0,57.77,45.84
2016,2,27,16,15,709.0,64.0,1.15,14.0,293.0,54.22,42.98
2016,2,27,16,30,667.0,59.0,1.1,13.0,244.0,46.52,36.26
2016,2,27,16,45,609.0,52.0,1.05,12.5,195.0,41.51,31.72
2016,2,27,17,0,551.0,45.0,1.0,12.0,146.0,36.43,26.95
2016,2,27,17,15,443.0,36.0,1.05,11.5,101.0,29.39,20.2
2016,2,27,17,30,335.0,27.0,1.1,11.0,56.0,22.32,12.19
2016,2,27,17,45,167.5,13.5,1.15,11.0,28.0,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,8.5,5.5,4.69,0.0
2016,2,28,7,0,0.0,11.0,1.7,9.0,11.0,9.06,0.0
2016,2,28,7,15,0.0,30.0,1.9,9.5,30.0,29.06,17.71
2016,2,28,7,30,0.0,49.0,2.1,10.0,49.0,49.51,36.45
2016,2,28,7,45,9.5,69.0,2.3,10.5,71.0,77.16,61.07
2016,2,28,8,0,19.0,89.0,2.5,11.0,93.0,104.06,84.78
2016,2,28,8,15,25.0,109.0,2.45,11.0,116.0,140.89,116.52
2016,2,28,8,30,31.0,129.0,2.4,11.0,139.0,165.36,137.27
2016,2,28,8,45,36.5,147.0,2.4,11.5,161.0,186.22,154.35
2016,2,28,9,0,42.0,165.0,2.4,12.0,183.0,206.76,170.83
2016,2,28,9,15,38.5,179.5,2.4,12.0,197.5,215.02,176.92
2016,2,28,9,30,35.0,194.0,2.4,12.0,212.0,223.18,182.91
2016,2,28,9,45,97.0,223.5,2.4,12.5,276.5,302.44,248.24
2016,2,28,10,0,159.0,253.0,2.4,13.0,341.0,394.6,321.3
2016,2,28,10,15,192.5,266.5,2.4,13.5,379.0,426.36,344.88
2016,2,28,10,30,226.0,280.0,2.4,14.0,417.0,455.79,366.51
2016,2,28,10,45,214.0,294.0,2.4,14.5,428.0,448.9,359.01
2016,2,28,11,0,202.0,308.0,2.4,15.0,439.0,441.35,351.3
2016,2,28,11,15,355.0,276.0,2.45,15.0,513.5,514.05,408.62
2016,2,28,11,30,508.0,244.0,2.5,15.0,588.0,575.21,454.91
2016,2,28,11,45,513.0,246.0,2.55,15.0,598.0,553.26,436.45
2016,2,28,12,0,518.0,248.0,2.6,15.0,608.0,529.23,416.63
2016,2,28,12,15,408.0,285.0,2.6,15.0,569.0,465.99,366.09
2016,2,28,12,30,298.0,322.0,2.6,15.0,530.0,416.11,326.1
2016,2,28,12,45,246.5,327.0,2.6,15.0,498.0,373.19,291.84
2016,2,28,13,0,195.0,332.0,2.6,15.0,466.0,337.31,263.23
2016,2,28,13,15,363.0,280.5,2.55,15.0,523.0,337.96,258.67
2016,2,28,13,30,531.0,229.0,2.5,15.0,580.0,319.8,236.45
2016,2,28,13,45,408.5,255.5,2.45,15.0,521.0,277.09,203.81
2016,2,28,14,0,286.0,282.0,2.4,15.0,462.0,242.99,180.55
2016,2,28,14,15,398.0,240.0,2.35,15.0,477.0,205.85,147.34
2016,2,28,14,30,510.0,198.0,2.3,15.0,492.0,149.44,106.1
2016,2,28,14,45,337.0,215.5,2.25,15.0,405.0,142.87,118.67
2016,2,28,15,0,164.0,233.0,2.2,15.0,318.0,157.24,131.25
2016,2,28,15,15,360.0,181.0,2.0,14.5,348.0,124.54,103.64
2016,2,28,15,30,556.0,129.0,1.8,14.0,378.0,90.04,74.09
2016,2,28,15,45,428.5,134.5,1.6,14.0,314.5,93.22,77.13
2016,2,28,16,0,301.0,140.0,1.4,14.0,251.0,99.83,83.09
2016,2,28,16,15,271.5,125.5,1.3,13.5,215.0,90.44,75.1
2016,2,28,16,30,242.0,111.0,1.2,13.0,179.0,80.77,66.7
2016,2,28,16,45,216.0,91.5,1.15,13.0,143.0,67.62,54.87
2016,2,28,17,0,190.0,72.0,1.1,13.0,107.0,54.07,42.45
2016,2,28,17,15,143.0,52.0,1.1,12.5,74.0,39.68,29.14
2016,2,28,17,30,96.0,32.0,1.1,12.0,41.0,24.93,14.56
2016,2,28,17,45,48.0,16.0,1.15,11.5,20.5,13.66,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,100.5,9.5,1.65,7.5,14.5,79.08,0.0
2016,2,29,7,0,201.0,19.0,1.8,8.0,29.0,205.91,58.86
2016,2,29,7,15,332.5,30.5,1.85,8.5,70.5,339.68,274.48
2016,2,29,7,30,464.0,42.0,1.9,9.0,112.0,462.48,384.26
2016,2,29,7,45,551.5,48.5,2.0,9.5,162.0,548.0,456.48
2016,2,29,8,0,639.0,55.0,2.1,10.0,212.0,634.64,525.89
2016,2,29,8,15,687.0,60.0,2.05,10.5,262.0,680.71,560.13
2016,2,29,8,30,735.0,65.0,2.0,11.0,312.0,731.58,596.31
2016,2,29,8,45,769.0,68.5,2.0,12.0,360.5,766.21,618.16
2016,2,29,9,0,803.0,72.0,2.0,13.0,409.0,797.84,637.09
2016,2,29,9,15,825.5,75.5,2.0,13.5,452.5,816.35,647.26
2016,2,29,9,30,848.0,79.0,2.0,14.0,496.0,831.27,654.84
2016,2,29,9,45,858.0,83.5,2.05,14.5,533.5,833.17,653.66
2016,2,29,10,0,868.0,88.0,2.1,15.0,571.0,831.3,650.07
2016,2,29,10,15,879.5,90.0,2.05,15.0,603.5,816.5,637.83
2016,2,29,10,30,891.0,92.0,2.0,15.0,636.0,805.86,628.84
2016,2,29,10,45,898.5,93.5,1.95,15.5,661.0,787.91,613.65
2016,2,29,11,0,906.0,95.0,1.9,16.0,686.0,766.4,596.21
2016,2,29,11,15,911.0,95.5,1.95,16.0,703.5,738.64,575.64
2016,2,29,11,30,916.0,96.0,2.0,16.0,721.0,707.64,551.59
2016,2,29,11,45,925.5,93.5,2.1,16.5,732.5,673.46,524.11
2016,2,29,12,0,935.0,91.0,2.2,17.0,744.0,636.02,493.54
2016,2,29,12,15,936.0,91.0,2.25,17.0,746.0,593.08,458.69
2016,2,29,12,30,937.0,91.0,2.3,17.0,748.0,547.74,421.01
2016,2,29,12,45,938.5,89.5,2.35,17.5,742.0,499.1,378.96
2016,2,29,13,0,940.0,88.0,2.4,18.0,736.0,448.43,334.22
2016,2,29,13,15,936.0,87.0,2.3,18.0,721.5,394.45,286.28
2016,2,29,13,30,932.0,86.0,2.2,18.0,707.0,339.37,236.8
2016,2,29,13,45,710.0,158.0,2.15,18.0,622.5,276.96,189.92
2016,2,29,14,0,488.0,230.0,2.1,18.0,538.0,241.39,168.38
2016,2,29,14,15,690.0,157.0,1.95,18.0,570.0,181.34,113.58
2016,2,29,14,30,892.0,84.0,1.8,18.0,602.0,112.51,63.91
2016,2,29,14,45,870.5,84.0,1.65,18.5,564.5,74.81,59.13
2016,2,29,15,0,849.0,84.0,1.5,19.0,527.0,66.58,52.14
2016,2,29,15,15,828.5,81.0,1.35,18.5,485.0,64.97,51.0
2016,2,29,15,30,808.0,78.0,1.2,18.0,443.0,63.34,49.85
2016,2,29,15,45,775.5,75.5,1.05,18.0,396.0,61.94,48.78
2016,2,29,16,0,743.0,73.0,0.9,18.0,349.0,60.6,47.74
2016,2,29,16,15,701.5,68.0,0.85,17.5,300.0,57.18,44.93
2016,2,29,16,30,660.0,63.0,0.8,17.0,251.0,49.3,38.12
2016,2,29,16,45,588.5,57.5,0.8,16.5,200.5,45.51,34.76
2016,2,29,17,0,517.0,52.0,0.8,16.0,150.0,41.79,31.28
2016,2,29,17,15,413.5,41.5,0.75,16.0,105.0,33.71,23.7
2016,2,29,17,30,310.0,31.0,0.7,16.0,60.0,25.54,15.33
2016,2,29,17,45,155.0,15.5,0.7,16.0,30.0,12.6,0.0
2016,2,29,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,120.5,10.0,1.4,9.5,16.5,94.04,0.0
2016,3,1,7,0,241.0,20.0,1.4,10.0,33.0,239.98,105.71
2016,3,1,7,15,370.5,31.0,1.7,10.5,76.0,370.45,298.45
2016,3,1,7,30,500.0,42.0,2.0,11.0,119.0,492.59,406.03
2016,3,1,7,45,579.0,48.5,2.3,12.0,169.5,572.21,472.62
2016,3,1,8,0,658.0,55.0,2.6,13.0,220.0,646.08,531.37
2016,3,1,8,15,632.5,67.5,2.65,13.5,253.0,653.54,536.56
2016,3,1,8,30,607.0,80.0,2.7,14.0,286.0,650.79,533.2
2016,3,1,8,45,615.0,91.5,2.8,14.5,326.5,672.0,547.77
2016,3,1,9,0,623.0,103.0,2.9,15.0,367.0,690.27,559.47
2016,3,1,9,15,577.5,129.5,3.0,15.0,394.0,676.5,547.92
2016,3,1,9,30,532.0,156.0,3.1,15.0,421.0,652.15,527.67
2016,3,1,9,45,717.5,117.0,3.25,15.5,503.5,762.08,609.17
2016,3,1,10,0,903.0,78.0,3.4,16.0,586.0,843.44,665.83
2016,3,1,10,15,914.0,79.5,3.45,16.0,618.5,835.24,658.19
2016,3,1,10,30,925.0,81.0,3.5,16.0,651.0,823.24,648.66
2016,3,1,10,45,934.0,81.5,3.6,16.5,677.0,804.8,633.7
2016,3,1,11,0,943.0,82.0,3.7,17.0,703.0,782.66,616.22
2016,3,1,11,15,948.0,83.0,3.7,17.0,721.0,754.56,595.13
2016,3,1,11,30,953.0,84.0,3.7,17.0,739.0,723.08,569.7
2016,3,1,11,45,957.5,83.5,3.75,17.0,749.0,686.54,540.29
2016,3,1,12,0,962.0,83.0,3.8,17.0,759.0,646.95,507.92
2016,3,1,12,15,962.5,83.0,3.8,17.0,761.0,602.73,471.11
2016,3,1,12,30,963.0,83.0,3.8,17.0,763.0,556.07,431.48
2016,3,1,12,45,961.0,83.0,3.8,17.0,756.0,506.04,388.18
2016,3,1,13,0,959.0,83.0,3.8,17.0,749.0,454.21,342.29
2016,3,1,13,15,954.5,82.5,3.8,17.0,734.0,399.51,293.13
2016,3,1,13,30,950.0,82.0,3.8,17.0,719.0,343.73,242.35
2016,3,1,13,45,943.5,80.5,3.8,17.0,696.5,285.87,190.14
2016,3,1,14,0,937.0,79.0,3.8,17.0,674.0,227.65,139.61
2016,3,1,14,15,926.5,78.0,3.8,16.5,643.5,169.19,94.74
2016,3,1,14,30,916.0,77.0,3.8,16.0,613.0,111.25,62.0
2016,3,1,14,45,902.5,74.5,3.8,16.0,576.0,69.12,54.83
2016,3,1,15,0,889.0,72.0,3.8,16.0,539.0,67.2,53.33
2016,3,1,15,15,869.0,70.0,3.65,15.5,496.5,65.44,52.04
2016,3,1,15,30,849.0,68.0,3.5,15.0,454.0,63.61,50.69
2016,3,1,15,45,822.0,65.0,3.4,15.0,407.0,54.48,42.78
2016,3,1,16,0,795.0,62.0,3.3,15.0,360.0,52.47,41.12
2016,3,1,16,15,755.5,58.0,2.9,14.5,310.0,49.53,38.68
2016,3,1,16,30,716.0,54.0,2.5,14.0,260.0,46.58,36.16
2016,3,1,16,45,654.0,49.0,2.2,13.5,209.5,42.63,32.61
2016,3,1,17,0,592.0,44.0,1.9,13.0,159.0,38.71,28.94
2016,3,1,17,15,492.5,36.0,1.8,12.5,112.0,29.32,20.23
2016,3,1,17,30,393.0,28.0,1.7,12.0,65.0,23.05,13.73
2016,3,1,17,45,196.5,14.0,1.65,11.5,32.5,11.31,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.5,1.0,10.5,18.0,101.31,0.0
2016,3,2,7,0,259.0,21.0,1.1,11.0,36.0,258.16,141.17
2016,3,2,7,15,382.5,31.0,1.25,11.5,78.5,380.82,306.21
2016,3,2,7,30,506.0,41.0,1.4,12.0,121.0,497.75,406.88
2016,3,2,7,45,368.0,68.5,1.55,12.5,138.0,424.03,352.58
2016,3,2,8,0,230.0,96.0,1.7,13.0,155.0,330.11,276.38
2016,3,2,8,15,249.0,114.5,1.65,13.5,190.5,367.69,307.05
2016,3,2,8,30,268.0,133.0,1.6,14.0,226.0,404.19,334.97
2016,3,2,8,45,530.5,103.0,1.55,14.5,319.5,615.54,500.29
2016,3,2,9,0,793.0,73.0,1.5,15.0,413.0,796.3,627.75
2016,3,2,9,15,815.0,76.0,1.45,15.5,456.5,813.83,634.61
2016,3,2,9,30,837.0,79.0,1.4,16.0,500.0,827.83,640.72
2016,3,2,9,45,851.0,82.0,1.35,16.5,538.0,831.35,639.58
2016,3,2,10,0,865.0,85.0,1.3,17.0,576.0,823.23,630.67
2016,3,2,10,15,728.5,136.5,1.35,17.0,565.5,763.13,588.41
2016,3,2,10,30,592.0,188.0,1.4,17.0,555.0,687.16,532.27
2016,3,2,10,45,583.0,200.5,1.5,17.5,574.5,665.94,516.03
2016,3,2,11,0,574.0,213.0,1.6,18.0,594.0,648.69,501.8
2016,3,2,11,15,559.0,225.5,1.75,18.0,604.0,625.06,483.98
2016,3,2,11,30,544.0,238.0,1.9,18.0,614.0,599.82,464.73
2016,3,2,11,45,541.0,243.0,2.05,18.0,621.5,574.15,445.02
2016,3,2,12,0,538.0,248.0,2.2,18.0,629.0,546.81,423.61
2016,3,2,12,15,539.0,248.5,2.35,18.0,630.5,516.39,399.45
2016,3,2,12,30,540.0,249.0,2.5,18.0,632.0,484.45,373.5
2016,3,2,12,45,452.5,278.5,2.65,18.0,597.5,433.78,333.17
2016,3,2,13,0,365.0,308.0,2.8,18.0,563.0,389.16,297.75
2016,3,2,13,15,348.5,312.0,2.9,17.5,552.0,359.06,273.13
2016,3,2,13,30,332.0,316.0,3.0,17.0,541.0,329.78,248.98
2016,3,2,13,45,280.0,307.5,3.1,17.0,493.0,285.06,213.88
2016,3,2,14,0,228.0,299.0,3.2,17.0,445.0,252.07,189.12
2016,3,2,14,15,140.5,276.0,3.3,16.5,365.0,207.77,158.52
2016,3,2,14,30,53.0,253.0,3.4,16.0,285.0,182.46,143.32
2016,3,2,14,45,63.0,242.0,3.5,16.0,277.0,169.64,140.96
2016,3,2,15,0,73.0,231.0,3.6,16.0,269.0,162.61,135.37
2016,3,2,15,15,36.5,173.5,3.65,15.5,192.5,128.38,106.6
2016,3,2,15,30,0.0,116.0,3.7,15.0,116.0,93.53,76.84
2016,3,2,15,45,57.5,137.5,3.8,14.5,159.5,104.58,86.93
2016,3,2,16,0,115.0,159.0,3.9,14.0,203.0,112.94,94.67
2016,3,2,16,15,100.0,140.0,3.8,13.5,174.5,100.61,84.16
2016,3,2,16,30,85.0,121.0,3.7,13.0,146.0,90.07,75.04
2016,3,2,16,45,77.0,99.0,3.65,13.0,118.0,74.73,61.29
2016,3,2,17,0,69.0,77.0,3.6,13.0,90.0,58.03,46.1
2016,3,2,17,15,46.5,56.0,3.4,12.5,63.5,43.66,32.85
2016,3,2,17,30,24.0,35.0,3.2,12.0,37.0,27.99,18.03
2016,3,2,17,45,12.0,17.5,3.05,12.0,18.5,14.45,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,11.0,10.5,8.96,0.0
2016,3,3,7,0,0.0,21.0,0.9,11.0,21.0,18.36,6.13
2016,3,3,7,15,24.0,40.5,0.95,11.0,44.5,67.67,51.54
2016,3,3,7,30,48.0,60.0,1.0,11.0,68.0,109.23,88.92
2016,3,3,7,45,61.5,81.0,1.1,11.5,95.0,143.93,119.4
2016,3,3,8,0,75.0,102.0,1.2,12.0,122.0,177.67,148.35
2016,3,3,8,15,84.5,123.0,1.15,12.0,149.5,207.36,173.21
2016,3,3,8,30,94.0,144.0,1.1,12.0,177.0,253.11,210.44
2016,3,3,8,45,47.0,141.0,1.1,12.5,157.5,184.78,151.89
2016,3,3,9,0,0.0,138.0,1.1,13.0,138.0,123.72,99.06
2016,3,3,9,15,9.5,163.5,1.0,13.0,168.5,155.75,125.77
2016,3,3,9,30,19.0,189.0,0.9,13.0,199.0,187.26,151.3
2016,3,3,9,45,26.5,209.5,0.85,13.5,224.5,211.26,170.0
2016,3,3,10,0,34.0,230.0,0.8,14.0,250.0,250.16,200.15
2016,3,3,10,15,42.0,249.5,0.7,14.0,275.0,272.14,216.69
2016,3,3,10,30,50.0,269.0,0.6,14.0,300.0,293.05,232.2
2016,3,3,10,45,39.0,266.5,0.55,14.0,291.0,276.17,218.06
2016,3,3,11,0,28.0,264.0,0.5,14.0,282.0,260.36,205.1
2016,3,3,11,15,37.0,282.5,0.7,14.0,307.5,279.34,220.33
2016,3,3,11,30,46.0,301.0,0.9,14.0,333.0,296.84,234.06
2016,3,3,11,45,46.5,304.0,1.15,14.5,337.0,293.59,231.25
2016,3,3,12,0,47.0,307.0,1.4,15.0,341.0,290.12,228.29
2016,3,3,12,15,46.5,308.5,1.6,15.0,342.0,284.58,224.01
2016,3,3,12,30,46.0,310.0,1.8,15.0,343.0,278.89,219.56
2016,3,3,12,45,78.5,324.5,2.0,15.0,380.0,297.87,234.18
2016,3,3,13,0,111.0,339.0,2.2,15.0,417.0,312.37,244.68
2016,3,3,13,15,112.0,331.5,1.95,15.0,409.0,295.75,230.61
2016,3,3,13,30,113.0,324.0,1.7,15.0,401.0,278.98,216.5
2016,3,3,13,45,76.5,296.0,1.45,15.0,347.5,239.97,186.4
2016,3,3,14,0,40.0,268.0,1.2,15.0,294.0,206.04,160.88
2016,3,3,14,15,30.5,246.0,1.1,15.0,265.5,184.19,144.22
2016,3,3,14,30,21.0,224.0,1.0,15.0,237.0,173.06,136.3
2016,3,3,14,45,63.0,232.0,0.95,15.0,266.5,164.42,136.19
2016,3,3,15,0,105.0,240.0,0.9,15.0,296.0,168.02,139.56
2016,3,3,15,15,59.0,203.0,0.8,14.5,234.5,145.92,121.36
2016,3,3,15,30,13.0,166.0,0.7,14.0,173.0,128.28,106.84
2016,3,3,15,45,13.0,152.5,0.6,14.0,158.5,118.07,98.36
2016,3,3,16,0,13.0,139.0,0.5,14.0,144.0,107.75,89.66
2016,3,3,16,15,7.5,121.0,0.5,13.5,124.0,94.28,78.28
2016,3,3,16,30,2.0,103.0,0.5,13.0,104.0,80.68,66.57
2016,3,3,16,45,1.0,83.5,0.55,13.0,84.0,65.98,53.5
