Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,0,0.0,64.0,0.6,13.0,64.0,51.13,40.05
2016,3,3,17,15,0.0,45.5,0.65,13.0,45.5,36.82,26.89
2016,3,3,17,30,0.0,27.0,0.7,13.0,27.0,22.32,13.35
2016,3,3,17,45,0.0,13.5,0.75,13.0,13.5,11.13,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,0.95,11.5,8.0,6.83,0.0
2016,3,4,7,0,0.0,16.0,1.0,12.0,16.0,13.19,3.49
2016,3,4,7,15,0.0,33.5,1.1,12.0,33.5,29.34,18.89
2016,3,4,7,30,0.0,51.0,1.2,12.0,51.0,47.14,34.63
2016,3,4,7,45,0.0,70.5,1.3,12.5,70.5,66.59,51.56
2016,3,4,8,0,0.0,90.0,1.4,13.0,90.0,85.25,67.54
2016,3,4,8,15,4.0,108.5,1.5,13.5,110.0,105.57,84.77
2016,3,4,8,30,8.0,127.0,1.6,14.0,130.0,125.69,101.48
2016,3,4,8,45,4.5,136.0,1.75,14.5,138.0,128.44,103.16
2016,3,4,9,0,1.0,145.0,1.9,15.0,146.0,131.69,105.22
2016,3,4,9,15,0.5,140.5,2.05,15.0,141.0,124.13,98.66
2016,3,4,9,30,0.0,136.0,2.2,15.0,136.0,117.73,93.1
2016,3,4,9,45,7.5,171.5,2.35,15.5,176.0,157.0,125.2
2016,3,4,10,0,15.0,207.0,2.5,16.0,216.0,195.82,156.29
2016,3,4,10,15,7.5,186.5,2.6,16.0,191.0,167.92,133.11
2016,3,4,10,30,0.0,166.0,2.7,16.0,166.0,141.85,111.53
2016,3,4,10,45,0.0,131.5,2.85,16.0,131.5,110.7,86.03
2016,3,4,11,0,0.0,97.0,3.0,16.0,97.0,80.85,61.49
2016,3,4,11,15,0.0,125.5,2.9,16.0,125.5,105.12,81.33
2016,3,4,11,30,0.0,154.0,2.8,16.0,154.0,129.22,100.85
2016,3,4,11,45,0.0,87.5,2.7,16.0,87.5,72.91,54.77
2016,3,4,12,0,0.0,21.0,2.6,16.0,21.0,17.43,8.88
2016,3,4,12,15,2.0,100.5,2.6,15.5,102.0,84.87,64.81
2016,3,4,12,30,4.0,180.0,2.6,15.0,183.0,151.13,118.92
2016,3,4,12,45,2.0,130.5,2.6,15.0,132.0,109.22,84.74
2016,3,4,13,0,0.0,81.0,2.6,15.0,81.0,67.46,50.52
2016,3,4,13,15,0.0,79.0,2.7,15.0,79.0,65.77,49.19
2016,3,4,13,30,0.0,77.0,2.8,15.0,77.0,64.08,47.85
2016,3,4,13,45,0.0,85.5,2.9,15.0,85.5,71.17,53.79
2016,3,4,14,0,0.0,94.0,3.0,15.0,94.0,78.26,59.74
2016,3,4,14,15,6.0,151.0,2.95,14.5,154.5,122.87,96.56
2016,3,4,14,30,12.0,208.0,2.9,14.0,215.0,162.06,128.93
2016,3,4,14,45,23.5,212.0,2.9,14.0,225.5,161.97,135.32
2016,3,4,15,0,35.0,216.0,2.9,14.0,236.0,154.19,128.99
2016,3,4,15,15,23.5,191.5,2.55,14.0,204.0,146.4,122.59
2016,3,4,15,30,12.0,167.0,2.2,14.0,172.0,129.05,107.89
2016,3,4,15,45,6.0,148.0,1.85,14.0,150.5,115.14,96.09
2016,3,4,16,0,0.0,129.0,1.5,14.0,129.0,101.06,84.04
2016,3,4,16,15,0.0,111.5,1.35,13.5,111.5,87.92,72.83
2016,3,4,16,30,0.0,94.0,1.2,13.0,94.0,74.64,61.29
2016,3,4,16,45,0.0,75.5,1.05,13.0,75.5,60.52,48.68
2016,3,4,17,0,0.0,57.0,0.9,13.0,57.0,46.23,35.73
2016,3,4,17,15,0.0,40.5,1.0,13.0,40.5,33.24,23.78
2016,3,4,17,30,0.0,24.0,1.1,13.0,24.0,19.81,11.3
2016,3,4,17,45,0.0,12.0,1.2,13.0,12.0,9.88,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,13.0,1.0,0.82,0.0
2016,3,5,7,30,0.0,2.0,3.4,13.0,2.0,1.64,0.0
2016,3,5,7,45,0.0,3.0,3.55,13.5,3.0,2.46,0.0
2016,3,5,8,0,0.0,4.0,3.7,14.0,4.0,3.28,0.0
2016,3,5,8,15,0.0,5.0,3.85,14.0,5.0,4.11,0.0
2016,3,5,8,30,0.0,6.0,4.0,14.0,6.0,4.94,0.0
2016,3,5,8,45,0.0,47.5,4.2,14.0,47.5,39.29,28.03
2016,3,5,9,0,0.0,89.0,4.4,14.0,89.0,74.69,57.97
2016,3,5,9,15,0.0,90.5,4.5,14.0,90.5,75.64,58.58
2016,3,5,9,30,0.0,92.0,4.6,14.0,92.0,76.75,59.33
2016,3,5,9,45,0.0,116.5,4.7,14.5,116.5,98.61,77.32
2016,3,5,10,0,0.0,141.0,4.8,15.0,141.0,120.48,95.08
2016,3,5,10,15,0.0,115.0,4.9,15.0,115.0,96.65,75.16
2016,3,5,10,30,0.0,89.0,5.0,15.0,89.0,74.07,56.31
2016,3,5,10,45,10.5,171.5,5.15,15.5,178.5,154.08,122.28
2016,3,5,11,0,21.0,254.0,5.3,16.0,268.0,234.66,187.15
2016,3,5,11,15,20.5,258.5,5.4,16.0,272.5,235.76,187.65
2016,3,5,11,30,20.0,263.0,5.5,16.0,277.0,236.83,188.29
2016,3,5,11,45,22.0,270.0,5.6,16.5,285.5,241.58,191.58
2016,3,5,12,0,24.0,277.0,5.7,17.0,294.0,245.95,194.56
2016,3,5,12,15,15.5,239.5,5.6,17.0,250.5,207.42,163.56
2016,3,5,12,30,7.0,202.0,5.5,17.0,207.0,170.63,133.93
2016,3,5,12,45,3.5,145.0,5.4,17.0,147.5,121.75,94.4
2016,3,5,13,0,0.0,88.0,5.3,17.0,88.0,73.33,54.93
2016,3,5,13,15,0.0,86.0,5.2,16.5,86.0,71.64,53.71
2016,3,5,13,30,0.0,84.0,5.1,16.0,84.0,69.94,52.48
2016,3,5,13,45,0.0,107.0,5.05,15.5,107.0,88.74,68.19
2016,3,5,14,0,0.0,130.0,5.0,15.0,130.0,106.67,83.23
2016,3,5,14,15,0.0,87.5,5.4,15.0,87.5,72.8,55.3
2016,3,5,14,30,0.0,45.0,5.8,15.0,45.0,37.31,25.74
2016,3,5,14,45,0.0,38.0,6.2,15.0,38.0,31.47,22.06
2016,3,5,15,0,0.0,31.0,6.6,15.0,31.0,25.65,16.99
2016,3,5,15,15,0.0,32.0,6.95,14.5,32.0,26.46,17.81
2016,3,5,15,30,0.0,33.0,7.3,14.0,33.0,27.28,18.63
2016,3,5,15,45,0.0,20.5,7.65,14.0,20.5,16.91,9.45
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,6.59,0.24
2016,3,5,16,15,0.0,7.0,8.05,14.0,7.0,5.76,0.0
2016,3,5,16,30,0.0,6.0,8.1,14.0,6.0,4.93,0.0
2016,3,5,16,45,0.0,4.5,8.15,14.0,4.5,3.69,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,17.0,1.65,9.5,23.0,67.98,0.0
2016,3,6,7,0,147.0,34.0,1.7,10.0,46.0,206.49,153.49
2016,3,6,7,15,263.0,49.0,1.95,10.0,89.0,314.53,260.77
2016,3,6,7,30,379.0,64.0,2.2,10.0,132.0,429.35,361.08
2016,3,6,7,45,458.5,73.5,2.5,10.5,181.5,510.09,428.88
2016,3,6,8,0,538.0,83.0,2.8,11.0,231.0,598.5,500.05
2016,3,6,8,15,589.5,90.0,2.9,11.0,281.5,656.33,544.99
2016,3,6,8,30,641.0,97.0,3.0,11.0,332.0,712.24,587.14
2016,3,6,8,45,677.0,102.5,3.2,11.5,380.0,750.55,614.27
2016,3,6,9,0,713.0,108.0,3.4,12.0,428.0,785.95,638.76
2016,3,6,9,15,433.0,172.0,3.5,12.0,372.0,601.61,494.1
2016,3,6,9,30,153.0,236.0,3.6,12.0,316.0,388.77,319.37
2016,3,6,9,45,76.5,188.0,3.7,12.5,228.0,244.99,201.11
2016,3,6,10,0,0.0,140.0,3.8,13.0,140.0,119.49,94.72
2016,3,6,10,15,200.5,202.0,3.85,13.0,330.5,382.43,314.41
2016,3,6,10,30,401.0,264.0,3.9,13.0,521.0,597.76,483.58
2016,3,6,10,45,337.0,291.0,4.0,13.0,513.0,558.44,449.69
2016,3,6,11,0,273.0,318.0,4.1,13.0,505.0,519.83,417.7
2016,3,6,11,15,562.5,227.0,4.1,13.0,623.5,635.39,510.67
2016,3,6,11,30,852.0,136.0,4.1,13.0,742.0,722.84,578.18
2016,3,6,11,45,856.5,136.5,4.15,13.0,752.0,688.52,549.55
2016,3,6,12,0,861.0,137.0,4.2,13.0,762.0,651.32,518.99
2016,3,6,12,15,617.5,229.5,4.3,13.0,678.5,552.04,438.97
2016,3,6,12,30,374.0,322.0,4.4,13.0,595.0,460.54,365.47
2016,3,6,12,45,249.0,335.5,4.5,13.0,516.5,386.91,306.86
2016,3,6,13,0,124.0,349.0,4.6,13.0,438.0,324.98,258.03
2016,3,6,13,15,122.0,343.0,4.6,13.0,429.0,305.89,242.18
2016,3,6,13,30,120.0,337.0,4.6,13.0,420.0,286.93,226.29
2016,3,6,13,45,88.0,312.5,4.7,13.0,372.5,254.49,200.81
2016,3,6,14,0,56.0,288.0,4.8,13.0,325.0,222.4,176.09
2016,3,6,14,15,73.5,282.5,4.8,13.0,329.0,212.43,167.54
2016,3,6,14,30,91.0,277.0,4.8,13.0,333.0,200.0,158.06
2016,3,6,14,45,73.0,254.5,4.8,13.0,297.5,177.04,148.99
2016,3,6,15,0,55.0,232.0,4.8,13.0,262.0,163.55,137.75
2016,3,6,15,15,28.0,192.0,4.7,12.5,207.5,139.61,117.59
2016,3,6,15,30,1.0,152.0,4.6,12.0,153.0,119.12,100.21
2016,3,6,15,45,0.5,132.5,4.5,12.0,133.0,104.77,87.85
2016,3,6,16,0,0.0,113.0,4.4,12.0,113.0,90.21,75.2
2016,3,6,16,15,0.0,97.5,4.2,11.5,97.5,78.32,64.91
2016,3,6,16,30,0.0,82.0,4.0,11.0,82.0,66.31,54.35
2016,3,6,16,45,0.0,66.0,3.85,11.0,66.0,53.82,43.07
2016,3,6,17,0,0.0,50.0,3.7,11.0,50.0,41.2,31.52
2016,3,6,17,15,0.0,35.5,3.7,10.5,35.5,29.34,20.59
2016,3,6,17,30,0.0,21.0,3.7,10.0,21.0,17.31,9.42
2016,3,6,17,45,0.0,10.5,3.75,10.0,10.5,8.63,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,74.0,14.5,2.2,7.5,21.0,95.74,0.0
2016,3,7,7,0,148.0,29.0,2.3,8.0,42.0,195.74,151.09
2016,3,7,7,15,201.0,47.5,2.4,8.0,77.5,263.2,220.79
2016,3,7,7,30,254.0,66.0,2.5,8.0,113.0,331.66,282.75
2016,3,7,7,45,285.0,83.5,2.7,8.0,151.5,381.21,326.56
2016,3,7,8,0,316.0,101.0,2.9,8.0,190.0,430.37,368.42
2016,3,7,8,15,340.0,117.0,3.05,8.0,229.0,470.76,401.56
2016,3,7,8,30,364.0,133.0,3.2,8.0,268.0,509.86,432.75
2016,3,7,8,45,203.0,158.0,3.35,8.5,235.0,377.05,319.17
2016,3,7,9,0,42.0,183.0,3.5,9.0,202.0,224.83,187.23
2016,3,7,9,15,38.5,197.0,3.55,9.0,216.0,232.28,193.05
2016,3,7,9,30,35.0,211.0,3.6,9.0,230.0,239.63,198.39
2016,3,7,9,45,24.5,210.0,3.65,9.5,224.0,209.21,171.99
2016,3,7,10,0,14.0,209.0,3.7,10.0,218.0,196.44,160.36
2016,3,7,10,15,16.0,222.5,3.75,10.0,233.0,208.68,170.18
2016,3,7,10,30,18.0,236.0,3.8,10.0,248.0,220.63,179.68
2016,3,7,10,45,15.0,233.5,3.85,10.0,244.0,213.61,173.5
2016,3,7,11,0,12.0,231.0,3.9,10.0,240.0,207.06,167.8
2016,3,7,11,15,20.0,257.5,3.95,10.0,272.0,234.45,190.16
2016,3,7,11,30,28.0,284.0,4.0,10.0,304.0,269.09,218.12
2016,3,7,11,45,95.5,322.5,4.05,10.5,392.5,341.47,276.59
2016,3,7,12,0,163.0,361.0,4.1,11.0,481.0,411.95,331.69
2016,3,7,12,15,105.0,341.0,4.1,11.0,418.5,344.3,276.89
2016,3,7,12,30,47.0,321.0,4.1,11.0,356.0,288.59,231.94
2016,3,7,12,45,78.5,335.0,4.2,11.0,392.5,306.79,246.33
2016,3,7,13,0,110.0,349.0,4.3,11.0,429.0,320.63,256.54
2016,3,7,13,15,148.5,344.0,4.3,11.0,449.5,316.4,251.61
2016,3,7,13,30,187.0,339.0,4.3,11.0,470.0,308.9,243.43
2016,3,7,13,45,314.0,301.0,4.3,11.0,512.0,292.61,224.43
2016,3,7,14,0,441.0,263.0,4.3,11.0,554.0,261.53,192.26
2016,3,7,14,15,400.5,260.5,4.2,11.0,515.5,227.36,166.3
2016,3,7,14,30,360.0,258.0,4.1,11.0,477.0,192.17,143.7
2016,3,7,14,45,373.5,238.0,4.0,11.0,454.0,154.98,130.82
2016,3,7,15,0,387.0,218.0,3.9,11.0,431.0,144.96,122.46
2016,3,7,15,15,549.5,166.5,3.65,11.0,443.5,110.96,93.02
2016,3,7,15,30,712.0,115.0,3.4,11.0,456.0,81.27,67.07
2016,3,7,15,45,695.5,105.5,3.15,11.0,411.0,76.15,62.74
2016,3,7,16,0,679.0,96.0,2.9,11.0,366.0,70.8,58.15
2016,3,7,16,15,636.0,90.0,2.4,10.5,317.0,67.56,55.5
2016,3,7,16,30,593.0,84.0,1.9,10.0,268.0,64.29,52.75
2016,3,7,16,45,542.0,74.0,1.45,10.0,219.0,57.68,46.76
2016,3,7,17,0,491.0,64.0,1.0,10.0,170.0,50.88,40.43
2016,3,7,17,15,394.0,52.5,1.0,9.5,123.0,42.34,32.39
2016,3,7,17,30,297.0,41.0,1.0,9.0,76.0,31.7,22.17
2016,3,7,17,45,148.5,20.5,1.05,8.5,38.0,15.94,5.16
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,163.5,15.0,1.2,6.0,30.0,168.79,0.0
2016,3,8,7,0,327.0,30.0,1.3,7.0,60.0,337.79,266.79
2016,3,8,7,15,434.5,40.0,1.2,7.5,106.5,441.65,365.68
2016,3,8,7,30,542.0,50.0,1.1,8.0,153.0,550.16,455.1
2016,3,8,7,45,594.0,59.0,1.05,8.5,203.0,613.72,504.95
2016,3,8,8,0,646.0,68.0,1.0,9.0,253.0,676.8,551.48
2016,3,8,8,15,628.0,79.0,0.95,9.0,286.0,680.71,552.76
2016,3,8,8,30,610.0,90.0,0.9,9.0,319.0,681.34,551.53
2016,3,8,8,45,684.5,93.5,0.9,9.5,382.0,750.85,599.82
2016,3,8,9,0,759.0,97.0,0.9,10.0,445.0,817.81,643.74
2016,3,8,9,15,561.5,155.0,1.05,10.0,426.5,697.47,556.9
2016,3,8,9,30,364.0,213.0,1.2,10.0,408.0,563.74,454.73
2016,3,8,9,45,499.5,187.5,1.35,10.5,475.0,660.84,530.05
2016,3,8,10,0,635.0,162.0,1.5,11.0,542.0,743.43,590.52
2016,3,8,10,15,606.0,183.5,1.65,11.0,561.5,724.37,574.67
2016,3,8,10,30,577.0,205.0,1.8,11.0,581.0,697.13,553.99
2016,3,8,10,45,449.0,259.0,1.95,11.0,558.0,629.28,500.81
2016,3,8,11,0,321.0,313.0,2.1,11.0,535.0,552.26,440.45
2016,3,8,11,15,176.5,303.0,2.1,11.0,425.5,409.56,328.63
2016,3,8,11,30,32.0,293.0,2.1,11.0,316.0,279.93,224.12
2016,3,8,11,45,28.5,290.0,2.15,11.0,311.0,269.74,216.26
2016,3,8,12,0,25.0,287.0,2.2,11.0,306.0,255.05,204.36
2016,3,8,12,15,39.5,308.5,2.15,11.0,338.0,281.03,224.99
2016,3,8,12,30,54.0,330.0,2.1,11.0,370.0,299.45,239.18
2016,3,8,12,45,30.0,263.0,2.05,11.0,285.0,228.72,182.67
2016,3,8,13,0,6.0,196.0,2.0,11.0,200.0,163.17,130.0
2016,3,8,13,15,68.5,268.0,2.1,11.0,316.0,236.38,188.29
2016,3,8,13,30,131.0,340.0,2.2,11.0,432.0,293.0,230.99
2016,3,8,13,45,79.5,301.5,2.35,11.0,357.0,246.0,194.46
2016,3,8,14,0,28.0,263.0,2.5,11.0,282.0,201.83,161.0
2016,3,8,14,15,68.0,274.0,2.5,10.5,317.0,207.48,164.48
2016,3,8,14,30,108.0,285.0,2.5,10.0,352.0,206.61,163.78
2016,3,8,14,45,70.0,252.5,2.5,10.0,295.0,176.27,149.35
2016,3,8,15,0,32.0,220.0,2.5,10.0,238.0,156.91,133.03
2016,3,8,15,15,19.5,192.0,2.2,9.5,203.0,147.25,125.19
2016,3,8,15,30,7.0,164.0,1.9,9.0,168.0,127.5,108.4
2016,3,8,15,45,14.5,157.5,1.65,9.0,163.5,122.04,103.9
2016,3,8,16,0,22.0,151.0,1.4,9.0,159.0,116.38,99.16
2016,3,8,16,15,17.0,132.0,1.25,9.0,138.0,102.3,86.86
2016,3,8,16,30,12.0,113.0,1.1,9.0,117.0,88.07,74.29
2016,3,8,16,45,6.0,93.5,0.95,9.0,95.5,73.38,61.08
2016,3,8,17,0,0.0,74.0,0.8,9.0,74.0,58.56,47.52
2016,3,8,17,15,0.0,54.0,0.8,8.5,54.0,43.29,33.42
2016,3,8,17,30,0.0,34.0,0.8,8.0,34.0,27.81,18.94
2016,3,8,17,45,0.0,19.5,0.85,7.5,19.5,16.1,5.97
2016,3,8,18,0,0.0,5.0,0.9,7.0,5.0,4.27,0.0
2016,3,8,18,15,0.0,2.5,0.9,7.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,138.0,16.0,1.75,8.5,29.5,154.19,0.0
2016,3,9,7,0,276.0,32.0,1.9,9.0,59.0,301.81,241.38
2016,3,9,7,15,379.5,43.0,1.95,9.0,103.5,403.11,336.51
2016,3,9,7,30,483.0,54.0,2.0,9.0,148.0,508.85,426.52
2016,3,9,7,45,241.5,74.5,2.15,9.5,121.5,333.05,283.19
2016,3,9,8,0,0.0,95.0,2.3,10.0,95.0,88.42,70.79
2016,3,9,8,15,2.0,113.0,2.35,10.0,114.0,106.53,86.65
2016,3,9,8,30,4.0,131.0,2.4,10.0,133.0,124.43,101.76
2016,3,9,8,45,2.0,140.0,2.45,10.5,141.0,128.77,104.83
2016,3,9,9,0,0.0,149.0,2.5,11.0,149.0,133.51,108.2
2016,3,9,9,15,57.0,195.5,2.5,11.0,226.5,245.99,203.32
2016,3,9,9,30,114.0,242.0,2.5,11.0,304.0,361.75,297.39
2016,3,9,9,45,92.5,255.0,2.5,11.5,307.5,332.6,271.61
2016,3,9,10,0,71.0,268.0,2.5,12.0,311.0,321.36,260.78
2016,3,9,10,15,41.0,244.0,2.55,12.5,269.5,264.44,213.54
2016,3,9,10,30,11.0,220.0,2.6,13.0,228.0,199.83,159.98
2016,3,9,10,45,18.5,246.5,2.65,13.5,259.5,228.15,182.58
2016,3,9,11,0,26.0,273.0,2.7,14.0,291.0,255.46,203.86
2016,3,9,11,15,16.5,238.5,2.7,14.0,250.0,215.07,171.08
2016,3,9,11,30,7.0,204.0,2.7,14.0,209.0,176.81,140.03
2016,3,9,11,45,12.0,234.0,2.75,14.5,243.0,204.45,162.02
2016,3,9,12,0,17.0,264.0,2.8,15.0,277.0,230.94,182.7
2016,3,9,12,15,8.5,161.0,2.8,15.0,167.5,138.78,108.61
2016,3,9,12,30,0.0,58.0,2.8,15.0,58.0,48.27,34.52
2016,3,9,12,45,3.5,133.0,2.8,15.5,136.0,112.03,86.89
2016,3,9,13,0,7.0,208.0,2.8,16.0,214.0,173.12,135.95
2016,3,9,13,15,8.0,212.5,2.8,16.0,219.0,175.62,137.84
2016,3,9,13,30,9.0,217.0,2.8,16.0,224.0,177.77,139.58
2016,3,9,13,45,13.5,229.5,2.8,16.0,239.5,186.27,146.31
2016,3,9,14,0,18.0,242.0,2.8,16.0,255.0,193.45,151.97
2016,3,9,14,15,18.5,235.5,2.75,16.0,248.0,185.62,145.87
2016,3,9,14,30,19.0,229.0,2.7,16.0,241.0,177.59,139.85
2016,3,9,14,45,11.0,201.5,2.65,16.0,209.0,155.57,128.6
2016,3,9,15,0,3.0,174.0,2.6,16.0,177.0,136.18,112.44
2016,3,9,15,15,16.5,181.5,2.4,15.5,190.5,140.49,116.65
2016,3,9,15,30,30.0,189.0,2.2,15.0,204.0,137.09,114.25
2016,3,9,15,45,15.0,146.0,2.0,15.0,153.5,114.49,95.03
2016,3,9,16,0,0.0,103.0,1.8,15.0,103.0,83.26,68.08
2016,3,9,16,15,0.0,89.5,1.6,14.5,89.5,72.73,59.15
2016,3,9,16,30,0.0,76.0,1.4,14.0,76.0,62.1,49.96
2016,3,9,16,45,0.0,62.5,1.25,13.5,62.5,51.39,40.51
2016,3,9,17,0,0.0,49.0,1.1,13.0,49.0,40.56,30.78
2016,3,9,17,15,0.0,36.0,1.1,12.5,36.0,29.75,20.9
2016,3,9,17,30,0.0,23.0,1.1,12.0,23.0,18.96,10.94
2016,3,9,17,45,0.0,13.0,1.1,12.0,13.0,10.7,2.28
2016,3,9,18,0,0.0,3.0,1.1,12.0,3.0,2.56,0.0
2016,3,9,18,15,0.0,1.5,1.1,11.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,6,45,18.5,17.5,2.2,11.5,19.0,31.87,3.22
2016,3,10,7,0,37.0,35.0,2.4,12.0,38.0,84.67,64.32
2016,3,10,7,15,61.5,56.0,2.55,12.0,66.0,131.54,107.28
2016,3,10,7,30,86.0,77.0,2.7,12.0,94.0,176.79,147.65
2016,3,10,7,45,100.0,99.0,2.85,12.5,124.5,214.22,179.95
2016,3,10,8,0,114.0,121.0,3.0,13.0,155.0,250.72,210.53
2016,3,10,8,15,125.5,141.5,3.25,13.0,185.5,282.03,236.45
2016,3,10,8,30,137.0,162.0,3.5,13.0,216.0,312.62,261.25
2016,3,10,8,45,259.0,169.0,3.8,13.5,285.5,441.54,367.52
2016,3,10,9,0,381.0,176.0,4.1,14.0,355.0,552.27,455.75
2016,3,10,9,15,209.5,198.0,4.25,14.0,298.5,401.27,330.87
2016,3,10,9,30,38.0,220.0,4.4,14.0,242.0,251.51,204.28
2016,3,10,9,45,153.5,246.5,4.55,14.5,339.5,392.96,320.85
2016,3,10,10,0,269.0,273.0,4.7,15.0,437.0,529.24,428.33
2016,3,10,10,15,136.5,231.0,4.75,15.0,314.5,345.92,280.54
2016,3,10,10,30,4.0,189.0,4.8,15.0,192.0,165.56,131.27
2016,3,10,10,45,7.0,205.5,4.85,15.5,211.0,181.68,144.2
2016,3,10,11,0,10.0,222.0,4.9,16.0,230.0,197.35,156.43
2016,3,10,11,15,8.5,214.5,4.8,16.0,221.0,188.18,148.76
2016,3,10,11,30,7.0,207.0,4.7,16.0,212.0,179.38,141.49
2016,3,10,11,45,7.5,209.0,4.65,16.0,214.5,180.28,142.1
2016,3,10,12,0,8.0,211.0,4.6,16.0,217.0,181.09,142.66
2016,3,10,12,15,4.0,147.5,4.5,16.0,150.5,125.08,97.28
2016,3,10,12,30,0.0,84.0,4.4,16.0,84.0,70.03,52.29
2016,3,10,12,45,0.0,100.0,4.35,16.0,100.0,83.33,63.27
2016,3,10,13,0,0.0,116.0,4.3,16.0,116.0,96.38,73.98
2016,3,10,13,15,1.0,141.0,4.1,15.5,142.0,116.76,90.81
2016,3,10,13,30,2.0,166.0,3.9,15.0,168.0,136.38,107.02
2016,3,10,13,45,1.0,124.0,3.7,15.0,125.0,102.59,79.49
2016,3,10,14,0,0.0,82.0,3.5,15.0,82.0,68.25,51.32
2016,3,10,14,15,0.0,56.0,3.25,15.0,56.0,46.51,33.34
2016,3,10,14,30,0.0,30.0,3.0,15.0,30.0,24.86,15.28
2016,3,10,14,45,0.0,25.5,2.75,15.0,25.5,21.11,12.95
2016,3,10,15,0,0.0,21.0,2.5,15.0,21.0,17.37,9.69
2016,3,10,15,15,0.0,25.0,2.25,15.0,25.0,20.67,12.66
2016,3,10,15,30,0.0,29.0,2.0,15.0,29.0,23.97,15.64
2016,3,10,15,45,0.0,33.0,1.75,15.0,33.0,27.27,18.64
2016,3,10,16,0,0.0,37.0,1.5,15.0,37.0,30.57,21.65
2016,3,10,16,15,0.0,32.0,1.3,14.5,32.0,26.41,18.05
2016,3,10,16,30,0.0,27.0,1.1,14.0,27.0,22.26,14.41
2016,3,10,16,45,0.0,22.0,0.95,14.0,22.0,18.12,10.69
2016,3,10,17,0,0.0,17.0,0.8,14.0,17.0,13.98,6.93
2016,3,10,17,15,0.0,12.5,0.9,13.5,12.5,10.27,3.52
2016,3,10,17,30,0.0,8.0,1.0,13.0,8.0,6.56,0.09
2016,3,10,17,45,0.0,4.5,1.1,13.0,4.5,3.69,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,1.25,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.9,11.0,2.0,1.64,0.0
2016,3,11,7,0,0.0,4.0,4.1,11.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,7.0,4.25,11.0,7.0,5.74,0.0
2016,3,11,7,30,0.0,10.0,4.4,11.0,10.0,8.21,1.45
2016,3,11,7,45,0.0,13.5,4.6,11.0,13.5,11.1,4.01
2016,3,11,8,0,0.0,17.0,4.8,11.0,17.0,13.99,6.54
2016,3,11,8,15,0.0,20.5,4.7,11.0,20.5,16.89,9.05
2016,3,11,8,30,0.0,24.0,4.6,11.0,24.0,19.8,11.53
2016,3,11,8,45,0.0,39.5,4.55,11.0,39.5,32.65,22.6
2016,3,11,9,0,0.0,55.0,4.5,11.0,55.0,45.56,33.6
2016,3,11,9,15,0.0,100.5,4.6,11.0,100.5,84.54,66.71
2016,3,11,9,30,0.0,146.0,4.7,11.0,146.0,126.45,101.83
2016,3,11,9,45,18.0,197.5,4.8,11.0,208.5,190.44,155.58
2016,3,11,10,0,36.0,249.0,4.9,11.0,271.0,270.34,221.34
2016,3,11,10,15,18.0,201.0,5.0,11.0,212.0,189.59,154.0
2016,3,11,10,30,0.0,153.0,5.1,11.0,153.0,129.86,103.7
2016,3,11,10,45,0.0,122.5,5.25,11.5,122.5,102.81,80.9
2016,3,11,11,0,0.0,92.0,5.4,12.0,92.0,76.67,58.87
2016,3,11,11,15,2.0,136.5,5.5,12.0,138.0,115.97,91.58
2016,3,11,11,30,4.0,181.0,5.6,12.0,184.0,154.99,123.75
2016,3,11,11,45,25.5,255.0,5.75,12.0,274.5,237.07,191.13
2016,3,11,12,0,47.0,329.0,5.9,12.0,365.0,309.21,249.3
2016,3,11,12,15,143.0,348.0,5.85,12.0,456.0,376.57,303.56
2016,3,11,12,30,239.0,367.0,5.8,12.0,547.0,427.48,343.07
2016,3,11,12,45,337.5,336.0,5.75,12.5,587.0,431.53,343.79
2016,3,11,13,0,436.0,305.0,5.7,13.0,627.0,423.67,333.67
2016,3,11,13,15,277.5,325.5,5.7,12.5,529.0,349.6,275.15
2016,3,11,13,30,119.0,346.0,5.7,12.0,431.0,294.32,233.52
2016,3,11,13,45,96.5,328.0,5.7,12.0,395.5,268.43,212.78
2016,3,11,14,0,74.0,310.0,5.7,12.0,360.0,241.13,191.27
2016,3,11,14,15,76.0,297.0,5.8,11.5,346.5,223.25,177.18
2016,3,11,14,30,78.0,284.0,5.9,11.0,333.0,205.26,163.73
2016,3,11,14,45,94.5,271.0,6.0,11.0,327.0,187.38,159.04
2016,3,11,15,0,111.0,258.0,6.1,11.0,321.0,178.92,152.13
2016,3,11,15,15,55.5,186.5,5.95,10.5,218.0,137.33,116.41
2016,3,11,15,30,0.0,115.0,5.8,10.0,115.0,93.28,77.97
2016,3,11,15,45,0.0,112.0,5.65,10.0,112.0,90.56,75.8
2016,3,11,16,0,0.0,109.0,5.5,10.0,109.0,87.72,73.49
2016,3,11,16,15,0.0,95.0,5.2,9.5,95.0,76.85,64.05
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,65.89,54.38
2016,3,11,16,45,262.5,72.5,4.6,9.0,133.0,52.65,42.39
2016,3,11,17,0,525.0,64.0,4.3,9.0,185.0,50.59,40.38
2016,3,11,17,15,432.5,54.0,4.1,8.5,137.0,43.33,33.52
2016,3,11,17,30,340.0,44.0,3.9,8.0,89.0,35.98,26.3
2016,3,11,17,45,187.5,29.0,3.75,8.0,52.0,22.47,12.22
2016,3,11,18,0,35.0,14.0,3.6,8.0,15.0,11.95,0.0
2016,3,11,18,15,17.5,7.0,3.55,8.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,23.5,20.5,2.6,8.5,23.5,49.99,23.15
2016,3,12,7,0,47.0,41.0,2.9,9.0,47.0,102.35,81.08
2016,3,12,7,15,82.0,63.5,3.05,9.0,79.0,159.88,133.55
2016,3,12,7,30,117.0,86.0,3.2,9.0,111.0,216.2,183.97
2016,3,12,7,45,142.5,108.0,3.4,9.0,146.5,263.28,225.26
2016,3,12,8,0,168.0,130.0,3.6,9.0,182.0,309.92,265.14
2016,3,12,8,15,199.5,146.0,3.7,9.0,217.5,352.65,301.07
2016,3,12,8,30,231.0,162.0,3.8,9.0,253.0,414.3,351.38
2016,3,12,8,45,132.0,175.0,3.95,9.5,228.5,317.53,267.46
2016,3,12,9,0,33.0,188.0,4.1,10.0,204.0,220.57,182.68
2016,3,12,9,15,103.0,220.0,4.2,10.0,276.0,315.0,262.77
2016,3,12,9,30,173.0,252.0,4.3,10.0,348.0,425.21,352.87
2016,3,12,9,45,120.5,263.0,4.4,10.5,332.0,382.96,315.4
2016,3,12,10,0,68.0,274.0,4.5,11.0,316.0,324.66,265.67
2016,3,12,10,15,42.0,255.5,4.45,11.0,282.0,276.72,225.62
2016,3,12,10,30,16.0,237.0,4.4,11.0,248.0,219.44,177.78
2016,3,12,10,45,33.5,274.5,4.35,11.0,298.0,278.68,226.14
2016,3,12,11,0,51.0,312.0,4.3,11.0,348.0,323.01,261.59
2016,3,12,11,15,25.5,190.5,4.35,11.0,208.5,186.25,150.16
2016,3,12,11,30,0.0,69.0,4.4,11.0,69.0,57.46,42.81
2016,3,12,11,45,29.0,205.0,4.5,11.5,227.0,195.77,157.77
2016,3,12,12,0,58.0,341.0,4.6,12.0,385.0,326.2,262.21
2016,3,12,12,15,169.0,351.0,4.7,12.0,479.0,394.08,316.38
2016,3,12,12,30,280.0,361.0,4.8,12.0,573.0,447.0,357.12
2016,3,12,12,45,144.0,287.0,4.9,12.0,396.0,302.86,242.29
2016,3,12,13,0,8.0,213.0,5.0,12.0,219.0,177.63,141.73
2016,3,12,13,15,6.5,201.5,4.95,12.0,206.5,166.67,132.96
2016,3,12,13,30,5.0,190.0,4.9,12.0,194.0,156.04,124.34
2016,3,12,13,45,18.0,232.0,4.85,12.0,245.0,189.6,151.49
2016,3,12,14,0,31.0,274.0,4.8,12.0,296.0,210.3,167.83
2016,3,12,14,15,22.0,245.5,4.65,12.0,260.5,193.52,154.69
2016,3,12,14,30,13.0,217.0,4.5,12.0,225.0,169.63,135.88
2016,3,12,14,45,6.5,149.5,4.4,12.0,153.5,119.95,99.9
2016,3,12,15,0,0.0,82.0,4.3,12.0,82.0,68.15,54.79
2016,3,12,15,15,0.0,72.5,4.2,12.0,72.5,60.18,47.94
2016,3,12,15,30,0.0,63.0,4.1,12.0,63.0,52.23,41.03
2016,3,12,15,45,19.0,113.5,4.0,12.0,121.5,88.93,73.76
2016,3,12,16,0,38.0,164.0,3.9,12.0,180.0,120.21,101.59
2016,3,12,16,15,30.5,144.0,3.8,11.5,156.0,106.7,90.06
2016,3,12,16,30,23.0,124.0,3.7,11.0,132.0,95.94,80.82
2016,3,12,16,45,15.0,103.5,3.65,11.0,108.0,80.61,67.15
2016,3,12,17,0,7.0,83.0,3.6,11.0,84.0,65.16,53.14
2016,3,12,17,15,3.5,61.5,3.6,11.0,62.0,48.91,38.19
2016,3,12,17,30,0.0,40.0,3.6,11.0,40.0,32.44,22.93
2016,3,12,17,45,0.0,23.0,3.6,11.0,23.0,19.0,9.61
2016,3,12,18,0,0.0,6.0,3.6,11.0,6.0,5.12,0.0
2016,3,12,18,15,0.0,3.0,3.6,11.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.0,1.5,1.23,0.0
2016,3,13,7,0,0.0,3.0,3.1,11.0,3.0,2.46,0.0
2016,3,13,7,15,0.0,5.0,3.1,11.0,5.0,4.1,0.0
2016,3,13,7,30,0.0,7.0,3.1,11.0,7.0,5.75,0.0
2016,3,13,7,45,0.0,9.5,3.15,11.5,9.5,7.81,1.14
2016,3,13,8,0,0.0,12.0,3.2,12.0,12.0,9.87,2.93
2016,3,13,8,15,0.0,14.5,3.25,12.0,14.5,11.94,4.71
2016,3,13,8,30,0.0,17.0,3.3,12.0,17.0,14.01,6.48
2016,3,13,8,45,0.0,68.0,3.4,12.0,68.0,56.38,42.83
2016,3,13,9,0,0.0,119.0,3.5,12.0,119.0,102.54,81.79
2016,3,13,9,15,0.0,96.5,3.6,12.0,96.5,80.81,63.18
2016,3,13,9,30,0.0,74.0,3.7,12.0,74.0,61.45,46.67
2016,3,13,9,45,1.0,125.5,3.85,12.0,126.5,107.31,85.14
2016,3,13,10,0,2.0,177.0,4.0,12.0,179.0,154.9,124.43
2016,3,13,10,15,7.5,203.5,4.05,12.0,209.0,182.94,147.38
2016,3,13,10,30,13.0,230.0,4.1,12.0,239.0,210.37,169.64
2016,3,13,10,45,8.5,205.5,4.15,12.0,211.5,182.72,146.65
2016,3,13,11,0,4.0,181.0,4.2,12.0,184.0,156.45,124.86
2016,3,13,11,15,3.0,172.0,4.3,12.0,174.0,147.19,117.15
2016,3,13,11,30,2.0,163.0,4.4,12.0,164.0,138.23,109.67
2016,3,13,11,45,3.0,171.5,4.55,12.5,173.5,145.6,115.48
2016,3,13,12,0,4.0,180.0,4.7,13.0,183.0,152.74,121.07
2016,3,13,12,15,5.5,194.5,4.85,13.0,199.0,164.87,130.97
2016,3,13,12,30,7.0,209.0,5.0,13.0,215.0,176.54,140.46
2016,3,13,12,45,5.0,192.0,5.15,13.0,196.5,160.71,127.56
2016,3,13,13,0,3.0,175.0,5.3,13.0,178.0,145.34,115.05
2016,3,13,13,15,3.0,176.0,5.15,13.0,179.0,145.39,115.15
2016,3,13,13,30,3.0,177.0,5.0,13.0,180.0,145.37,115.19
2016,3,13,13,45,7.0,201.5,4.9,13.0,207.0,164.13,130.52
2016,3,13,14,0,11.0,226.0,4.8,13.0,234.0,181.19,144.39
2016,3,13,14,15,74.5,262.5,4.7,13.0,310.5,203.12,159.59
2016,3,13,14,30,138.0,299.0,4.6,13.0,387.0,210.15,163.83
2016,3,13,14,45,71.0,238.5,4.5,13.0,283.5,170.44,142.94
2016,3,13,15,0,4.0,178.0,4.4,13.0,180.0,139.28,116.48
2016,3,13,15,15,2.0,136.0,4.25,13.0,137.0,109.19,90.65
2016,3,13,15,30,0.0,94.0,4.1,13.0,94.0,77.61,63.22
2016,3,13,15,45,0.0,109.5,3.95,13.0,109.5,88.83,73.34
2016,3,13,16,0,0.0,125.0,3.8,13.0,125.0,99.19,82.7
2016,3,13,16,15,0.0,108.5,3.65,12.5,108.5,86.65,71.96
2016,3,13,16,30,0.0,92.0,3.5,12.0,92.0,73.98,60.96
2016,3,13,16,45,0.0,76.0,3.4,12.0,76.0,61.55,49.87
2016,3,13,17,0,0.0,60.0,3.3,12.0,60.0,49.01,38.51
2016,3,13,17,15,0.0,44.5,3.25,12.0,44.5,36.71,27.21
2016,3,13,17,30,0.0,29.0,3.2,12.0,29.0,23.95,15.43
2016,3,13,17,45,0.0,17.0,3.2,12.0,17.0,14.01,5.75
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,4.27,0.0
2016,3,13,18,15,0.0,2.5,3.05,11.5,2.5,2.13,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
