Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,7.68,0.0
2016,3,14,6,45,89.5,28.5,2.35,8.5,39.0,132.49,89.25
2016,3,14,7,0,179.0,48.0,2.5,9.0,69.0,233.62,193.73
2016,3,14,7,15,249.5,65.5,2.55,9.0,111.5,330.99,280.25
2016,3,14,7,30,320.0,83.0,2.6,9.0,154.0,414.39,352.69
2016,3,14,7,45,369.5,97.5,2.7,9.5,200.0,477.42,405.16
2016,3,14,8,0,419.0,112.0,2.8,10.0,246.0,540.72,455.77
2016,3,14,8,15,483.5,112.5,2.85,10.0,291.0,598.88,501.41
2016,3,14,8,30,548.0,113.0,2.9,10.0,336.0,665.76,552.1
2016,3,14,8,45,511.5,139.0,2.95,10.5,367.0,654.45,540.54
2016,3,14,9,0,475.0,165.0,3.0,11.0,398.0,648.23,532.2
2016,3,14,9,15,396.0,201.5,2.95,11.0,407.5,612.03,500.28
2016,3,14,9,30,317.0,238.0,2.9,11.0,417.0,555.88,453.61
2016,3,14,9,45,367.0,244.0,2.9,11.5,464.0,596.37,483.89
2016,3,14,10,0,417.0,250.0,2.9,12.0,511.0,650.88,523.13
2016,3,14,10,15,362.0,279.0,2.85,12.0,513.5,604.13,484.76
2016,3,14,10,30,307.0,308.0,2.8,12.0,516.0,573.4,458.87
2016,3,14,10,45,317.5,317.5,2.8,12.0,540.0,575.43,459.62
2016,3,14,11,0,328.0,327.0,2.8,12.0,564.0,575.3,458.51
2016,3,14,11,15,233.5,347.5,2.75,12.0,518.0,494.87,394.53
2016,3,14,11,30,139.0,368.0,2.7,12.0,472.0,431.65,343.56
2016,3,14,11,45,340.0,321.0,2.7,12.5,579.5,517.87,411.84
2016,3,14,12,0,541.0,274.0,2.7,13.0,687.0,586.48,462.95
2016,3,14,12,15,434.0,314.0,2.65,13.0,645.5,524.57,412.75
2016,3,14,12,30,327.0,354.0,2.6,13.0,604.0,467.34,367.07
2016,3,14,12,45,356.0,342.0,2.6,13.5,612.0,446.9,349.26
2016,3,14,13,0,385.0,330.0,2.6,14.0,620.0,423.45,328.27
2016,3,14,13,15,280.0,343.0,2.65,14.0,551.5,364.39,282.01
2016,3,14,13,30,175.0,356.0,2.7,14.0,483.0,319.64,248.0
2016,3,14,13,45,123.0,334.5,2.75,14.0,422.5,274.64,213.43
2016,3,14,14,0,71.0,313.0,2.8,14.0,362.0,243.4,190.42
2016,3,14,14,15,446.5,219.0,2.85,13.5,506.0,207.07,145.35
2016,3,14,14,30,822.0,125.0,2.9,13.0,650.0,152.29,91.12
2016,3,14,14,45,804.5,122.5,2.95,13.0,612.0,97.48,69.72
2016,3,14,15,0,787.0,120.0,3.0,13.0,574.0,80.95,65.75
2016,3,14,15,15,765.5,116.0,2.95,12.5,531.0,79.69,64.98
2016,3,14,15,30,744.0,112.0,2.9,12.0,488.0,78.42,64.18
2016,3,14,15,45,711.5,108.0,2.9,12.0,440.0,76.99,63.11
2016,3,14,16,0,679.0,104.0,2.9,12.0,392.0,75.57,62.06
2016,3,14,16,15,638.0,98.0,2.7,11.5,342.0,72.59,59.7
2016,3,14,16,30,597.0,92.0,2.5,11.0,292.0,69.57,57.24
2016,3,14,16,45,537.0,83.5,2.35,11.0,241.0,64.35,52.59
2016,3,14,17,0,477.0,75.0,2.2,11.0,190.0,59.05,47.71
2016,3,14,17,15,388.0,63.0,2.25,10.5,142.0,47.85,37.4
2016,3,14,17,30,299.0,51.0,2.3,10.0,94.0,39.02,28.96
2016,3,14,17,45,179.0,34.0,2.35,9.5,56.5,26.19,16.13
2016,3,14,18,0,59.0,17.0,2.4,9.0,19.0,13.49,0.0
2016,3,14,18,15,29.5,8.5,2.45,8.5,9.5,7.26,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.4,6.0,13.0,50.99,0.0
2016,3,15,6,45,206.0,26.0,1.55,6.5,49.5,234.79,172.23
2016,3,15,7,0,355.0,41.0,1.7,7.0,86.0,380.51,316.99
2016,3,15,7,15,446.0,51.0,1.7,7.5,134.0,475.7,399.57
2016,3,15,7,30,537.0,61.0,1.7,8.0,182.0,573.62,479.61
2016,3,15,7,45,603.0,66.5,1.7,8.5,234.5,645.85,535.52
2016,3,15,8,0,669.0,72.0,1.7,9.0,287.0,717.72,588.41
2016,3,15,8,15,707.0,76.5,1.75,9.5,338.0,762.36,619.24
2016,3,15,8,30,745.0,81.0,1.8,10.0,389.0,799.45,643.74
2016,3,15,8,45,775.5,84.0,1.9,11.0,437.5,831.33,663.19
2016,3,15,9,0,806.0,87.0,2.0,12.0,486.0,860.02,679.98
2016,3,15,9,15,825.5,90.0,2.05,12.5,529.5,875.3,687.84
2016,3,15,9,30,845.0,93.0,2.1,13.0,573.0,886.93,693.29
2016,3,15,9,45,861.0,94.5,2.2,13.5,611.5,889.86,693.27
2016,3,15,10,0,877.0,96.0,2.3,14.0,650.0,880.12,684.59
2016,3,15,10,15,887.5,97.5,2.35,14.0,682.0,871.09,677.49
2016,3,15,10,30,898.0,99.0,2.4,14.0,714.0,858.32,667.9
2016,3,15,10,45,906.5,99.5,2.5,14.5,739.0,839.16,653.13
2016,3,15,11,0,915.0,100.0,2.6,15.0,764.0,816.39,635.93
2016,3,15,11,15,920.0,101.0,2.65,15.0,781.5,787.96,615.58
2016,3,15,11,30,925.0,102.0,2.7,15.0,799.0,756.24,592.13
2016,3,15,11,45,928.0,102.0,2.75,15.0,808.0,719.07,563.26
2016,3,15,12,0,931.0,102.0,2.8,15.0,817.0,679.05,531.66
2016,3,15,12,15,931.5,102.0,2.8,15.0,818.0,634.89,495.96
2016,3,15,12,30,932.0,102.0,2.8,15.0,819.0,588.41,457.59
2016,3,15,12,45,934.5,99.5,2.8,15.5,812.5,538.73,414.93
2016,3,15,13,0,937.0,97.0,2.8,16.0,806.0,487.02,369.59
2016,3,15,13,15,933.5,96.0,2.75,16.0,791.0,432.38,321.47
2016,3,15,13,30,930.0,95.0,2.7,16.0,776.0,376.67,271.47
2016,3,15,13,45,924.0,94.0,2.7,16.0,752.5,319.45,219.95
2016,3,15,14,0,918.0,93.0,2.7,16.0,729.0,261.89,168.97
2016,3,15,14,15,909.0,91.5,2.65,16.0,698.5,203.42,120.78
2016,3,15,14,30,900.0,90.0,2.6,16.0,668.0,145.41,81.17
2016,3,15,14,45,887.0,88.0,2.55,16.0,631.0,87.65,58.91
2016,3,15,15,0,874.0,86.0,2.5,16.0,594.0,76.05,60.72
2016,3,15,15,15,856.5,83.5,2.35,15.5,551.0,65.76,52.08
2016,3,15,15,30,839.0,81.0,2.2,15.0,508.0,64.63,51.37
2016,3,15,15,45,816.0,77.5,2.05,15.0,460.5,62.68,49.82
2016,3,15,16,0,793.0,74.0,1.9,15.0,413.0,60.68,48.23
2016,3,15,16,15,759.0,70.0,1.7,14.5,362.0,58.13,46.21
2016,3,15,16,30,725.0,66.0,1.5,14.0,311.0,55.56,44.13
2016,3,15,16,45,675.5,60.5,1.35,13.5,259.0,51.58,40.71
2016,3,15,17,0,626.0,55.0,1.2,13.0,207.0,43.68,33.65
2016,3,15,17,15,546.0,47.0,1.2,12.0,157.0,37.74,28.23
2016,3,15,17,30,466.0,39.0,1.2,11.0,107.0,31.76,22.52
2016,3,15,17,45,324.0,27.5,1.25,10.5,65.5,22.48,13.2
2016,3,15,18,0,182.0,16.0,1.3,10.0,24.0,13.09,0.0
2016,3,15,18,15,91.0,8.0,1.3,9.5,12.0,6.83,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.5,1.45,6.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,13.0,1.7,7.0,16.0,96.17,0.0
2016,3,16,6,45,267.0,25.5,1.95,8.0,54.5,288.0,218.74
2016,3,16,7,0,418.0,38.0,2.2,9.0,93.0,428.71,355.12
2016,3,16,7,15,506.0,46.5,2.3,9.5,143.0,520.85,434.82
2016,3,16,7,30,594.0,55.0,2.4,10.0,193.0,615.71,512.27
2016,3,16,7,45,649.0,61.0,2.5,10.5,245.5,680.01,562.3
2016,3,16,8,0,704.0,67.0,2.6,11.0,298.0,737.77,605.12
2016,3,16,8,15,740.5,71.5,2.7,11.5,349.0,782.4,636.46
2016,3,16,8,30,777.0,76.0,2.8,12.0,400.0,824.57,665.06
2016,3,16,8,45,803.5,79.5,2.9,12.5,449.0,853.57,683.4
2016,3,16,9,0,830.0,83.0,3.0,13.0,498.0,879.3,699.2
2016,3,16,9,15,848.5,85.5,2.95,13.5,542.0,893.02,705.18
2016,3,16,9,30,867.0,88.0,2.9,14.0,586.0,903.05,708.66
2016,3,16,9,45,881.0,90.0,2.9,14.5,624.5,895.53,700.25
2016,3,16,10,0,895.0,92.0,2.9,15.0,663.0,893.67,696.2
2016,3,16,10,15,904.5,93.5,2.85,15.0,694.5,883.53,687.39
2016,3,16,10,30,914.0,95.0,2.8,15.0,726.0,869.64,676.19
2016,3,16,10,45,921.5,96.0,2.8,15.5,751.0,849.85,660.15
2016,3,16,11,0,929.0,97.0,2.8,16.0,776.0,826.43,641.76
2016,3,16,11,15,933.0,98.0,2.8,16.0,792.5,796.84,620.31
2016,3,16,11,30,937.0,99.0,2.8,16.0,809.0,763.99,596.08
2016,3,16,11,45,939.5,99.0,2.8,16.5,817.5,726.05,565.45
2016,3,16,12,0,942.0,99.0,2.8,17.0,826.0,685.28,532.27
2016,3,16,12,15,941.5,99.0,2.8,17.0,826.5,640.07,496.12
2016,3,16,12,30,941.0,99.0,2.8,17.0,827.0,592.63,457.36
2016,3,16,12,45,943.5,96.0,2.85,17.5,820.0,542.13,414.58
2016,3,16,13,0,946.0,93.0,2.9,18.0,813.0,489.6,369.06
2016,3,16,13,15,941.5,92.5,2.9,18.0,797.0,434.55,321.02
2016,3,16,13,30,937.0,92.0,2.9,18.0,781.0,378.51,271.13
2016,3,16,13,45,931.0,90.5,2.9,18.0,757.5,320.57,219.29
2016,3,16,14,0,925.0,89.0,2.9,18.0,734.0,262.31,167.96
2016,3,16,14,15,915.5,87.5,2.85,18.0,703.0,203.42,119.57
2016,3,16,14,30,906.0,86.0,2.8,18.0,672.0,145.07,79.61
2016,3,16,14,45,893.5,84.0,2.75,18.0,634.5,87.04,56.65
2016,3,16,15,0,881.0,82.0,2.7,18.0,597.0,73.6,58.12
2016,3,16,15,15,864.0,80.0,2.5,17.5,554.0,72.12,57.13
2016,3,16,15,30,847.0,78.0,2.3,17.0,511.0,62.56,49.13
2016,3,16,15,45,823.5,74.5,2.15,17.0,463.5,60.53,47.53
2016,3,16,16,0,800.0,71.0,2.0,17.0,416.0,58.45,45.86
2016,3,16,16,15,767.0,67.5,1.75,16.5,365.5,56.21,44.14
2016,3,16,16,30,734.0,64.0,1.5,16.0,315.0,53.96,42.36
2016,3,16,16,45,685.5,58.5,1.25,15.5,263.0,49.93,38.91
2016,3,16,17,0,637.0,53.0,1.0,15.0,211.0,45.85,35.31
2016,3,16,17,15,560.0,46.0,1.05,14.5,160.5,36.95,27.24
2016,3,16,17,30,483.0,39.0,1.1,14.0,110.0,31.76,22.26
2016,3,16,17,45,347.0,28.0,1.15,13.5,68.0,22.91,13.53
2016,3,16,18,0,211.0,17.0,1.2,13.0,26.0,13.97,0.0
2016,3,16,18,15,105.5,8.5,1.2,12.5,13.0,7.26,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.5,7.0,1.2,9.5,10.0,5.97,0.0
2016,3,17,6,30,175.0,14.0,1.3,10.0,20.0,174.39,0.0
2016,3,17,6,45,324.0,25.5,1.45,10.5,60.5,332.28,255.3
2016,3,17,7,0,473.0,37.0,1.6,11.0,101.0,472.69,386.15
2016,3,17,7,15,556.0,44.5,1.75,11.5,152.0,560.86,460.84
2016,3,17,7,30,639.0,52.0,1.9,12.0,203.0,644.6,528.03
2016,3,17,7,45,690.5,57.5,2.05,12.5,256.5,707.25,575.91
2016,3,17,8,0,742.0,63.0,2.2,13.0,310.0,768.73,620.76
2016,3,17,8,15,776.5,67.0,2.2,13.5,362.0,811.33,648.94
2016,3,17,8,30,811.0,71.0,2.2,14.0,414.0,851.37,674.4
2016,3,17,8,45,835.0,74.0,2.25,14.5,462.5,877.62,689.88
2016,3,17,9,0,859.0,77.0,2.3,15.0,511.0,900.55,702.89
2016,3,17,9,15,877.0,79.5,2.25,15.5,555.5,904.29,701.5
2016,3,17,9,30,895.0,82.0,2.2,16.0,600.0,914.05,704.59
2016,3,17,9,45,907.5,84.5,2.15,16.5,638.5,915.07,701.69
2016,3,17,10,0,920.0,87.0,2.1,17.0,677.0,912.22,696.41
2016,3,17,10,15,929.0,88.5,2.05,17.0,709.0,901.3,687.15
2016,3,17,10,30,938.0,90.0,2.0,17.0,741.0,886.55,675.55
2016,3,17,10,45,944.5,91.0,2.0,17.5,766.0,865.44,659.05
2016,3,17,11,0,951.0,92.0,2.0,18.0,791.0,840.67,640.26
2016,3,17,11,15,955.0,92.5,1.95,18.5,808.0,809.96,617.08
2016,3,17,11,30,959.0,93.0,1.9,19.0,825.0,775.94,591.66
2016,3,17,11,45,960.5,93.5,1.9,19.5,833.5,737.06,561.31
2016,3,17,12,0,962.0,94.0,1.9,20.0,842.0,695.33,528.46
2016,3,17,12,15,962.0,94.0,1.85,20.0,842.5,649.61,492.72
2016,3,17,12,30,962.0,94.0,1.8,20.0,843.0,601.56,454.39
2016,3,17,12,45,960.0,94.0,1.8,20.0,835.0,550.39,412.95
2016,3,17,13,0,958.0,94.0,1.8,20.0,827.0,497.49,368.91
2016,3,17,13,15,954.0,93.0,1.75,20.0,811.0,441.54,321.15
2016,3,17,13,30,950.0,92.0,1.7,20.0,795.0,384.55,271.48
2016,3,17,13,45,943.5,91.0,1.7,20.5,771.0,326.08,219.81
2016,3,17,14,0,937.0,90.0,1.7,21.0,747.0,267.32,168.68
2016,3,17,14,15,927.5,88.5,1.65,20.5,715.5,207.69,120.71
2016,3,17,14,30,918.0,87.0,1.6,20.0,684.0,148.58,80.71
2016,3,17,14,45,905.5,85.0,1.55,20.0,646.0,89.8,56.99
2016,3,17,15,0,893.0,83.0,1.5,20.0,608.0,74.43,58.31
2016,3,17,15,15,876.0,80.5,1.4,20.0,564.5,72.63,56.96
2016,3,17,15,30,859.0,78.0,1.3,20.0,521.0,62.67,48.59
2016,3,17,15,45,835.5,75.0,1.25,20.0,473.0,60.99,47.32
2016,3,17,16,0,812.0,72.0,1.2,20.0,425.0,59.28,46.0
2016,3,17,16,15,779.5,68.0,1.1,19.5,373.5,56.68,43.98
2016,3,17,16,30,747.0,64.0,1.0,19.0,322.0,54.03,41.88
2016,3,17,16,45,699.0,59.0,0.95,18.5,269.5,50.4,38.84
2016,3,17,17,0,651.0,54.0,0.9,18.0,217.0,46.75,35.65
2016,3,17,17,15,574.0,46.5,0.9,17.0,165.5,37.38,27.34
2016,3,17,17,30,497.0,39.0,0.9,16.0,114.0,31.76,22.1
2016,3,17,17,45,362.5,28.0,0.95,15.5,71.5,22.89,13.52
2016,3,17,18,0,228.0,17.0,1.0,15.0,29.0,13.93,0.0
2016,3,17,18,15,114.0,8.5,0.95,14.5,14.5,7.26,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.0,2.0,8.5,11.5,67.79,0.0
2016,3,18,6,30,172.0,16.0,2.3,9.0,23.0,177.83,0.0
2016,3,18,6,45,314.0,28.0,2.6,10.0,64.0,328.68,259.42
2016,3,18,7,0,456.0,40.0,2.9,11.0,105.0,464.55,384.29
2016,3,18,7,15,539.0,48.0,2.85,11.0,156.0,553.54,460.82
2016,3,18,7,30,622.0,56.0,2.8,11.0,207.0,644.79,534.96
2016,3,18,7,45,360.0,96.5,2.75,11.5,188.5,471.47,396.52
2016,3,18,8,0,98.0,137.0,2.7,12.0,170.0,255.44,213.51
2016,3,18,8,15,118.0,160.0,2.7,12.0,206.0,297.76,249.04
2016,3,18,8,30,138.0,183.0,2.7,12.0,242.0,339.27,282.36
2016,3,18,8,45,242.0,193.0,2.7,12.5,311.0,459.43,379.37
2016,3,18,9,0,346.0,203.0,2.7,13.0,380.0,560.08,457.39
2016,3,18,9,15,610.0,147.0,2.7,13.0,491.0,758.48,609.3
2016,3,18,9,30,874.0,91.0,2.7,13.0,602.0,917.92,721.03
2016,3,18,9,45,886.0,94.0,2.75,13.5,640.0,909.38,710.84
2016,3,18,10,0,898.0,97.0,2.8,14.0,678.0,906.64,706.58
2016,3,18,10,15,908.0,98.5,2.8,14.0,710.5,896.65,698.26
2016,3,18,10,30,918.0,100.0,2.8,14.0,743.0,882.88,687.52
2016,3,18,10,45,923.5,102.0,2.8,14.5,767.5,862.16,670.81
2016,3,18,11,0,929.0,104.0,2.8,15.0,792.0,837.86,651.79
2016,3,18,11,15,933.5,105.0,2.8,15.0,809.0,808.34,630.39
2016,3,18,11,30,938.0,106.0,2.8,15.0,826.0,775.52,606.2
2016,3,18,11,45,937.0,108.0,2.85,15.5,834.0,736.72,575.16
2016,3,18,12,0,936.0,110.0,2.9,16.0,842.0,695.28,541.66
2016,3,18,12,15,936.5,110.5,2.9,16.0,842.5,650.96,506.15
2016,3,18,12,30,937.0,111.0,2.9,16.0,843.0,604.32,467.95
2016,3,18,12,45,928.5,113.5,2.9,16.0,833.5,552.73,424.99
2016,3,18,13,0,920.0,116.0,2.9,16.0,824.0,500.01,379.99
2016,3,18,13,15,916.0,115.0,2.9,16.0,808.0,445.55,332.42
2016,3,18,13,30,912.0,114.0,2.9,16.0,792.0,390.12,283.0
2016,3,18,13,45,905.0,112.5,2.95,16.0,768.0,332.79,231.68
2016,3,18,14,0,898.0,111.0,3.0,16.0,744.0,275.3,180.83
2016,3,18,14,15,888.0,109.0,3.05,15.5,712.5,209.63,126.81
2016,3,18,14,30,878.0,107.0,3.1,15.0,681.0,151.17,85.76
2016,3,18,14,45,868.5,103.0,3.15,15.0,644.0,92.38,59.59
2016,3,18,15,0,859.0,99.0,3.2,15.0,607.0,74.99,60.0
2016,3,18,15,15,841.0,96.0,3.2,14.5,563.5,73.84,59.3
2016,3,18,15,30,823.0,93.0,3.2,14.0,520.0,72.66,58.57
2016,3,18,15,45,690.0,108.0,3.2,14.0,443.5,76.06,61.74
2016,3,18,16,0,557.0,123.0,3.2,14.0,367.0,87.29,71.83
2016,3,18,16,15,518.0,117.0,3.0,13.5,322.5,83.07,68.45
2016,3,18,16,30,479.0,111.0,2.8,13.0,278.0,79.72,65.78
2016,3,18,16,45,445.0,96.5,2.6,12.5,232.5,70.47,57.74
2016,3,18,17,0,411.0,82.0,2.4,12.0,187.0,60.87,49.2
2016,3,18,17,15,355.0,67.0,2.3,11.5,143.0,50.42,39.66
2016,3,18,17,30,299.0,52.0,2.2,11.0,99.0,39.65,29.6
2016,3,18,17,45,149.5,38.5,2.15,10.5,62.0,29.9,19.95
2016,3,18,18,0,0.0,25.0,2.1,10.0,25.0,19.73,0.66
2016,3,18,18,15,0.0,12.5,2.1,9.5,12.5,10.67,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.5,9.5,9.5,8.11,0.0
2016,3,19,6,30,0.0,19.0,1.7,10.0,19.0,18.56,0.0
2016,3,19,6,45,95.5,35.5,1.95,10.5,49.5,148.88,117.2
2016,3,19,7,0,191.0,52.0,2.2,11.0,80.0,246.21,205.97
2016,3,19,7,15,229.5,71.0,2.25,11.0,118.0,304.87,258.18
2016,3,19,7,30,268.0,90.0,2.3,11.0,156.0,363.74,308.77
2016,3,19,7,45,299.0,106.5,2.35,11.5,196.0,412.34,348.52
2016,3,19,8,0,330.0,123.0,2.4,12.0,236.0,460.71,386.61
2016,3,19,8,15,287.0,150.5,2.4,12.0,260.0,456.32,380.33
2016,3,19,8,30,244.0,178.0,2.4,12.0,284.0,448.5,371.42
2016,3,19,8,45,217.5,203.0,2.45,12.5,305.5,430.24,354.51
2016,3,19,9,0,191.0,228.0,2.5,13.0,327.0,429.59,351.28
2016,3,19,9,15,219.5,246.0,2.5,13.5,368.5,469.19,380.95
2016,3,19,9,30,248.0,264.0,2.5,14.0,410.0,526.18,422.78
2016,3,19,9,45,554.5,180.5,2.5,14.5,534.5,717.53,571.13
2016,3,19,10,0,861.0,97.0,2.5,15.0,659.0,876.43,681.96
2016,3,19,10,15,870.5,99.0,2.5,15.0,690.0,867.22,672.7
2016,3,19,10,30,880.0,101.0,2.5,15.0,721.0,854.35,662.66
2016,3,19,10,45,884.0,104.0,2.5,15.5,744.0,834.35,646.58
2016,3,19,11,0,888.0,107.0,2.5,16.0,767.0,810.93,628.31
2016,3,19,11,15,601.0,234.0,2.5,16.0,685.5,692.81,538.62
2016,3,19,11,30,314.0,361.0,2.5,16.0,604.0,559.93,435.45
2016,3,19,11,45,281.0,372.5,2.55,16.0,591.5,526.2,409.84
2016,3,19,12,0,248.0,384.0,2.6,16.0,579.0,488.12,380.31
2016,3,19,12,15,377.5,340.5,2.65,16.0,637.5,513.27,399.67
2016,3,19,12,30,507.0,297.0,2.7,16.0,696.0,524.72,407.01
2016,3,19,12,45,364.5,339.0,2.75,16.0,624.0,451.96,349.89
2016,3,19,13,0,222.0,381.0,2.8,16.0,552.0,394.31,305.26
2016,3,19,13,15,560.0,242.5,2.8,16.0,663.5,400.5,303.88
2016,3,19,13,30,898.0,104.0,2.8,16.0,775.0,379.99,275.86
2016,3,19,13,45,615.5,211.0,2.8,16.0,664.5,316.13,228.06
2016,3,19,14,0,333.0,318.0,2.8,16.0,554.0,289.07,214.04
2016,3,19,14,15,317.5,306.5,2.8,15.5,524.0,252.07,185.26
2016,3,19,14,30,302.0,295.0,2.8,15.0,494.0,217.11,160.57
2016,3,19,14,45,250.0,284.5,2.8,15.0,443.0,183.39,141.77
2016,3,19,15,0,198.0,274.0,2.8,15.0,392.0,180.18,149.91
2016,3,19,15,15,197.0,254.0,2.85,15.0,364.5,169.53,141.3
2016,3,19,15,30,196.0,234.0,2.9,15.0,337.0,158.47,132.3
2016,3,19,15,45,301.5,195.0,2.95,15.0,336.5,131.81,109.81
2016,3,19,16,0,407.0,156.0,3.0,15.0,336.0,105.57,87.42
2016,3,19,16,15,390.5,140.0,2.85,14.5,296.0,96.66,80.07
2016,3,19,16,30,374.0,124.0,2.7,14.0,256.0,87.32,72.21
2016,3,19,16,45,360.5,105.0,2.6,13.5,215.5,75.51,61.98
2016,3,19,17,0,347.0,86.0,2.5,13.0,175.0,63.16,51.04
2016,3,19,17,15,307.5,69.0,2.4,12.5,135.0,51.53,40.51
2016,3,19,17,30,268.0,52.0,2.3,12.0,95.0,39.48,29.37
2016,3,19,17,45,196.0,35.5,2.2,11.5,60.5,27.28,17.75
2016,3,19,18,0,124.0,19.0,2.1,11.0,26.0,14.77,0.69
2016,3,19,18,15,62.0,9.5,2.1,10.5,13.0,8.11,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,10.5,7.0,5.97,0.0
2016,3,20,6,30,0.0,14.0,1.2,11.0,14.0,11.54,0.0
2016,3,20,6,45,6.0,33.0,1.35,11.5,34.0,36.62,24.55
2016,3,20,7,0,12.0,52.0,1.5,12.0,54.0,61.55,47.02
2016,3,20,7,15,23.5,73.5,1.65,12.0,79.0,104.35,84.54
2016,3,20,7,30,35.0,95.0,1.8,12.0,104.0,137.53,113.53
2016,3,20,7,45,42.5,116.0,2.0,12.5,129.0,165.84,137.49
2016,3,20,8,0,50.0,137.0,2.2,13.0,154.0,193.66,160.49
2016,3,20,8,15,117.5,161.5,2.25,13.0,210.5,298.48,248.39
2016,3,20,8,30,185.0,186.0,2.3,13.0,267.0,385.62,319.23
2016,3,20,8,45,212.5,206.0,2.4,13.5,309.0,429.47,352.54
2016,3,20,9,0,240.0,226.0,2.5,14.0,351.0,491.81,399.36
2016,3,20,9,15,237.5,247.0,2.65,14.0,379.5,486.96,394.36
2016,3,20,9,30,235.0,268.0,2.8,14.0,408.0,500.23,403.42
2016,3,20,9,45,142.0,275.0,2.95,14.5,361.0,415.09,333.5
2016,3,20,10,0,49.0,282.0,3.1,15.0,314.0,314.75,251.26
2016,3,20,10,15,40.5,284.0,3.3,15.0,311.5,303.45,242.01
2016,3,20,10,30,32.0,286.0,3.5,15.0,309.0,292.78,233.02
2016,3,20,10,45,18.5,237.5,3.7,15.5,251.0,219.3,173.78
2016,3,20,11,0,5.0,189.0,3.9,16.0,193.0,164.1,128.81
2016,3,20,11,15,20.5,256.5,4.1,16.0,272.5,233.67,184.82
2016,3,20,11,30,36.0,324.0,4.3,16.0,352.0,310.04,245.02
2016,3,20,11,45,29.5,312.0,4.55,16.5,335.0,289.27,227.94
2016,3,20,12,0,23.0,300.0,4.8,17.0,318.0,265.02,208.37
2016,3,20,12,15,14.0,240.5,4.9,16.5,251.5,207.89,163.38
2016,3,20,12,30,5.0,181.0,5.0,16.0,185.0,152.77,119.43
2016,3,20,12,45,6.0,193.0,5.15,16.0,198.0,162.17,127.09
2016,3,20,13,0,7.0,205.0,5.3,16.0,211.0,171.16,134.36
2016,3,20,13,15,76.5,287.0,5.3,15.5,345.0,255.52,201.21
2016,3,20,13,30,146.0,369.0,5.3,15.0,479.0,320.97,251.06
2016,3,20,13,45,73.0,234.5,5.35,15.0,289.5,201.76,157.42
2016,3,20,14,0,0.0,100.0,5.4,15.0,100.0,83.17,63.47
2016,3,20,14,15,0.0,57.5,5.3,15.0,57.5,47.8,34.29
2016,3,20,14,30,0.0,15.0,5.2,15.0,15.0,12.43,4.78
2016,3,20,14,45,0.0,78.0,5.15,15.0,78.0,64.86,48.72
2016,3,20,15,0,0.0,141.0,5.1,15.0,141.0,113.56,93.42
2016,3,20,15,15,0.0,115.0,4.85,14.5,115.0,93.99,76.82
2016,3,20,15,30,0.0,89.0,4.6,14.0,89.0,73.91,59.63
2016,3,20,15,45,22.0,133.5,4.45,14.0,143.5,102.75,85.12
2016,3,20,16,0,44.0,178.0,4.3,14.0,198.0,129.42,108.68
2016,3,20,16,15,40.0,158.0,4.0,13.5,174.5,116.1,97.48
2016,3,20,16,30,36.0,138.0,3.7,13.0,151.0,102.49,85.9
2016,3,20,16,45,29.0,117.0,3.45,13.0,126.5,87.95,73.15
2016,3,20,17,0,22.0,96.0,3.2,13.0,102.0,73.12,59.91
2016,3,20,17,15,12.0,75.0,2.95,12.5,78.5,59.02,47.19
2016,3,20,17,30,2.0,54.0,2.7,12.0,55.0,43.01,32.52
2016,3,20,17,45,1.0,34.5,2.5,12.0,35.0,27.94,18.37
2016,3,20,18,0,0.0,15.0,2.3,12.0,15.0,12.37,0.71
2016,3,20,18,15,0.0,7.5,2.25,12.0,7.5,6.4,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,8.0,10.0,1.4,9.5,10.5,14.28,0.0
2016,3,21,6,30,16.0,20.0,1.5,10.0,21.0,34.19,10.68
2016,3,21,6,45,73.0,40.0,1.65,10.5,51.0,122.54,97.47
2016,3,21,7,0,130.0,60.0,1.8,11.0,81.0,210.26,175.28
2016,3,21,7,15,164.5,81.5,2.0,11.0,117.5,267.44,225.77
2016,3,21,7,30,199.0,103.0,2.2,11.0,154.0,324.56,274.85
2016,3,21,7,45,235.0,119.0,2.4,11.5,192.5,374.74,316.46
2016,3,21,8,0,271.0,135.0,2.6,12.0,231.0,425.38,357.16
2016,3,21,8,15,445.0,121.5,2.8,12.0,306.5,584.76,486.34
2016,3,21,8,30,619.0,108.0,3.0,12.0,382.0,737.45,601.86
2016,3,21,8,45,686.0,109.0,3.2,12.5,444.0,799.51,645.06
2016,3,21,9,0,753.0,110.0,3.4,13.0,506.0,858.76,686.05
2016,3,21,9,15,773.0,114.0,3.6,13.0,549.0,875.07,696.68
2016,3,21,9,30,793.0,118.0,3.8,13.0,592.0,882.46,701.24
2016,3,21,9,45,434.5,209.0,4.05,13.0,471.0,643.62,519.67
2016,3,21,10,0,76.0,300.0,4.3,13.0,350.0,357.75,288.41
2016,3,21,10,15,64.5,307.0,4.45,13.0,351.0,347.92,280.59
2016,3,21,10,30,53.0,314.0,4.6,13.0,352.0,338.5,272.33
2016,3,21,10,45,26.5,179.5,4.85,13.5,198.5,181.98,145.59
2016,3,21,11,0,0.0,45.0,5.1,14.0,45.0,37.43,25.61
2016,3,21,11,15,13.0,175.5,5.25,14.0,186.0,157.69,125.11
2016,3,21,11,30,26.0,306.0,5.4,14.0,327.0,278.25,222.21
2016,3,21,11,45,17.5,262.5,5.6,14.0,276.5,232.39,185.06
2016,3,21,12,0,9.0,219.0,5.8,14.0,226.0,188.54,149.55
2016,3,21,12,15,9.0,219.0,5.85,14.0,226.5,187.26,148.51
2016,3,21,12,30,9.0,219.0,5.9,14.0,227.0,185.95,147.41
2016,3,21,12,45,133.5,301.0,6.0,14.5,406.0,310.79,247.25
2016,3,21,13,0,258.0,383.0,6.1,15.0,585.0,410.51,323.05
2016,3,21,13,15,261.0,372.5,5.95,14.5,573.0,380.8,298.13
2016,3,21,13,30,264.0,362.0,5.8,14.0,561.0,350.9,272.97
2016,3,21,13,45,171.0,346.5,5.65,14.0,474.0,297.7,231.72
2016,3,21,14,0,78.0,331.0,5.5,14.0,387.0,258.18,202.89
2016,3,21,14,15,59.0,304.0,5.4,14.0,345.5,228.29,179.73
2016,3,21,14,30,40.0,277.0,5.3,14.0,304.0,201.48,159.4
2016,3,21,14,45,20.0,219.5,5.25,14.0,233.0,169.92,135.3
2016,3,21,15,0,0.0,162.0,5.2,14.0,162.0,128.67,106.73
2016,3,21,15,15,0.0,113.5,5.0,13.5,113.5,92.89,76.13
2016,3,21,15,30,0.0,65.0,4.8,13.0,65.0,53.92,42.22
2016,3,21,15,45,0.0,105.0,4.65,13.0,105.0,85.82,70.57
2016,3,21,16,0,0.0,145.0,4.5,13.0,145.0,113.62,95.26
2016,3,21,16,15,37.0,145.0,4.3,12.5,158.5,108.48,91.15
2016,3,21,16,30,74.0,145.0,4.1,12.0,172.0,107.12,90.35
2016,3,21,16,45,255.5,118.5,3.9,11.5,189.5,85.85,71.7
2016,3,21,17,0,437.0,92.0,3.7,11.0,207.0,67.96,55.78
2016,3,21,17,15,357.0,78.5,3.4,10.5,158.5,58.59,47.21
2016,3,21,17,30,277.0,65.0,3.1,10.0,110.0,49.02,38.18
2016,3,21,17,45,197.5,45.5,2.85,10.0,71.5,34.75,24.54
2016,3,21,18,0,118.0,26.0,2.6,10.0,33.0,20.1,6.17
2016,3,21,18,15,59.0,13.0,2.45,9.5,16.5,11.1,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,104.0,11.5,1.4,7.5,18.0,84.85,0.0
2016,3,22,6,30,208.0,23.0,1.6,8.0,36.0,226.61,128.53
2016,3,22,6,45,343.0,34.5,1.85,8.5,80.0,363.05,297.79
2016,3,22,7,0,478.0,46.0,2.1,9.0,124.0,496.15,413.44
2016,3,22,7,15,555.0,54.0,2.25,9.5,176.0,582.04,485.23
2016,3,22,7,30,632.0,62.0,2.4,10.0,228.0,669.55,554.7
2016,3,22,7,45,683.0,67.0,2.55,10.5,281.5,730.57,600.76
2016,3,22,8,0,734.0,72.0,2.7,11.0,335.0,784.75,639.91
2016,3,22,8,15,767.0,76.0,2.7,11.0,387.0,826.22,668.58
2016,3,22,8,30,800.0,80.0,2.7,11.0,439.0,865.01,694.63
2016,3,22,8,45,827.0,82.5,2.7,11.5,488.0,893.36,711.35
2016,3,22,9,0,854.0,85.0,2.7,12.0,537.0,918.35,725.51
2016,3,22,9,15,871.0,87.5,2.7,12.0,581.0,930.49,731.85
2016,3,22,9,30,888.0,90.0,2.7,12.0,625.0,929.13,728.9
2016,3,22,9,45,904.0,90.0,2.75,12.5,664.5,930.12,727.02
2016,3,22,10,0,920.0,90.0,2.8,13.0,704.0,927.28,722.61
2016,3,22,10,15,929.0,91.5,2.75,13.0,735.5,916.07,713.05
2016,3,22,10,30,938.0,93.0,2.7,13.0,767.0,901.04,701.07
2016,3,22,10,45,945.0,93.5,2.7,13.0,791.5,879.49,685.11
2016,3,22,11,0,952.0,94.0,2.7,13.0,816.0,854.29,666.73
2016,3,22,11,15,955.5,95.0,2.7,13.0,832.5,823.36,644.34
2016,3,22,11,30,959.0,96.0,2.7,13.0,849.0,789.13,619.63
2016,3,22,11,45,961.5,95.5,2.75,13.0,857.0,749.68,589.58
2016,3,22,12,0,964.0,95.0,2.8,13.0,865.0,707.37,556.44
2016,3,22,12,15,964.0,95.0,2.85,13.0,865.0,661.31,519.64
2016,3,22,12,30,964.0,95.0,2.9,13.0,865.0,612.95,480.06
2016,3,22,12,45,959.5,96.0,3.0,13.5,856.0,561.06,435.94
2016,3,22,13,0,955.0,97.0,3.1,14.0,847.0,507.66,389.44
2016,3,22,13,15,951.0,96.5,3.15,14.0,830.5,452.05,340.53
2016,3,22,13,30,947.0,96.0,3.2,14.0,814.0,395.42,289.59
2016,3,22,13,45,941.0,94.5,3.3,14.0,790.0,336.71,236.39
2016,3,22,14,0,935.0,93.0,3.4,14.0,766.0,277.7,183.36
2016,3,22,14,15,926.0,91.5,3.4,13.5,734.5,218.14,132.97
2016,3,22,14,30,917.0,90.0,3.4,13.0,703.0,159.07,89.95
2016,3,22,14,45,906.0,87.5,3.45,13.0,665.0,100.0,61.64
2016,3,22,15,0,895.0,85.0,3.5,13.0,627.0,75.65,60.98
2016,3,22,15,15,879.0,82.5,3.3,13.0,583.5,73.94,59.67
2016,3,22,15,30,863.0,80.0,3.1,13.0,540.0,72.12,58.26
2016,3,22,15,45,839.5,77.5,2.95,13.0,491.5,62.5,49.96
2016,3,22,16,0,816.0,75.0,2.8,13.0,443.0,61.23,49.01
2016,3,22,16,15,784.5,71.0,2.55,12.5,391.5,58.72,47.03
2016,3,22,16,30,753.0,67.0,2.3,12.0,340.0,56.16,44.98
2016,3,22,16,45,708.0,62.0,2.05,12.0,287.0,52.63,41.89
2016,3,22,17,0,663.0,57.0,1.8,12.0,234.0,49.07,38.67
2016,3,22,17,15,590.5,50.0,1.8,11.0,182.0,39.99,30.48
2016,3,22,17,30,518.0,43.0,1.8,10.0,130.0,34.87,25.64
2016,3,22,17,45,392.5,33.0,1.8,9.5,85.0,26.97,17.94
2016,3,22,18,0,267.0,23.0,1.8,9.0,40.0,19.02,6.63
2016,3,22,18,15,133.5,11.5,1.85,9.0,20.0,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,73.5,11.5,2.05,5.5,16.5,63.08,0.0
2016,3,23,6,30,147.0,23.0,2.3,6.0,33.0,180.02,116.28
2016,3,23,6,45,225.0,39.5,2.55,7.0,70.0,273.83,228.33
2016,3,23,7,0,303.0,56.0,2.8,8.0,107.0,362.97,308.94
2016,3,23,7,15,350.5,71.5,2.9,8.5,150.5,427.9,365.77
2016,3,23,7,30,398.0,87.0,3.0,9.0,194.0,493.75,420.55
2016,3,23,7,45,437.5,97.5,3.1,9.5,238.0,545.86,461.95
2016,3,23,8,0,477.0,108.0,3.2,10.0,282.0,597.7,501.61
2016,3,23,8,15,573.5,102.5,3.2,10.5,341.5,690.84,571.67
2016,3,23,8,30,670.0,97.0,3.2,11.0,401.0,774.36,631.65
2016,3,23,8,45,758.5,93.0,3.2,11.5,471.5,844.99,680.27
2016,3,23,9,0,847.0,89.0,3.2,12.0,542.0,919.15,730.17
2016,3,23,9,15,864.5,91.5,3.2,12.5,586.5,931.7,735.1
2016,3,23,9,30,882.0,94.0,3.2,13.0,631.0,930.55,730.96
2016,3,23,9,45,896.0,96.0,3.2,13.5,669.5,931.97,728.94
2016,3,23,10,0,910.0,98.0,3.2,14.0,708.0,929.53,724.36
2016,3,23,10,15,919.0,99.5,3.2,14.0,740.0,918.23,715.13
2016,3,23,10,30,928.0,101.0,3.2,14.0,772.0,903.14,703.47
2016,3,23,10,45,753.0,179.5,3.2,14.5,735.5,823.6,644.68
2016,3,23,11,0,578.0,258.0,3.2,15.0,699.0,725.63,568.14
2016,3,23,11,15,573.0,267.5,3.1,15.0,712.0,703.55,550.69
2016,3,23,11,30,568.0,277.0,3.0,15.0,725.0,679.35,531.04
2016,3,23,11,45,601.0,267.0,2.95,15.5,746.0,662.22,516.4
2016,3,23,12,0,634.0,257.0,2.9,16.0,767.0,642.64,499.48
2016,3,23,12,15,660.0,245.0,2.85,16.0,775.0,611.33,474.41
2016,3,23,12,30,686.0,233.0,2.8,16.0,783.0,576.36,445.95
2016,3,23,12,45,809.0,173.0,2.8,16.5,816.0,549.56,422.07
2016,3,23,13,0,932.0,113.0,2.8,17.0,849.0,511.57,387.57
2016,3,23,13,15,927.5,112.0,2.75,17.0,832.5,456.23,339.56
2016,3,23,13,30,923.0,111.0,2.7,17.0,816.0,399.99,289.83
2016,3,23,13,45,912.5,112.0,2.65,17.0,790.5,342.79,238.85
2016,3,23,14,0,902.0,113.0,2.6,17.0,765.0,285.72,188.48
2016,3,23,14,15,892.0,111.0,2.5,16.5,733.0,227.17,139.78
2016,3,23,14,30,882.0,109.0,2.4,16.0,701.0,160.9,91.26
2016,3,23,14,45,866.5,107.0,2.35,16.0,662.5,102.89,62.99
2016,3,23,15,0,851.0,105.0,2.3,16.0,624.0,78.23,62.45
2016,3,23,15,15,832.5,102.0,2.2,15.5,580.0,77.24,61.92
2016,3,23,15,30,814.0,99.0,2.1,15.0,536.0,76.24,61.36
2016,3,23,15,45,789.5,95.0,2.05,15.0,487.5,74.4,59.95
2016,3,23,16,0,765.0,91.0,2.0,15.0,439.0,72.51,58.49
2016,3,23,16,15,671.5,90.5,1.8,14.5,370.5,66.26,53.29
2016,3,23,16,30,578.0,90.0,1.6,14.0,302.0,66.55,53.82
2016,3,23,16,45,512.5,87.5,1.4,13.5,254.0,65.99,53.52
2016,3,23,17,0,447.0,85.0,1.2,13.0,206.0,63.03,50.97
2016,3,23,17,15,387.0,71.5,1.2,12.0,159.5,53.67,42.61
2016,3,23,17,30,327.0,58.0,1.2,11.0,113.0,44.06,33.75
2016,3,23,17,45,231.0,42.0,1.3,10.5,74.0,32.2,22.49
2016,3,23,18,0,135.0,26.0,1.4,10.0,35.0,20.11,8.17
2016,3,23,18,15,67.5,13.0,1.45,9.5,17.5,11.1,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.0,13.0,1.35,7.5,19.5,80.97,0.0
2016,3,24,6,30,192.0,26.0,1.6,8.0,39.0,223.14,155.56
2016,3,24,6,45,303.5,39.5,1.85,9.0,82.0,339.45,281.18
2016,3,24,7,0,415.0,53.0,2.1,10.0,125.0,455.57,381.13
2016,3,24,7,15,489.5,62.5,2.05,10.5,175.5,540.64,451.15
2016,3,24,7,30,564.0,72.0,2.0,11.0,226.0,627.11,518.47
2016,3,24,7,45,601.5,81.5,2.0,11.5,276.5,681.2,558.07
2016,3,24,8,0,639.0,91.0,2.0,12.0,327.0,733.92,595.06
2016,3,24,8,15,675.0,97.0,2.05,12.5,378.0,779.05,625.49
2016,3,24,8,30,711.0,103.0,2.1,13.0,429.0,821.87,653.48
