Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,45,715.5,116.0,2.15,13.5,473.5,841.23,664.15
2016,3,24,9,0,720.0,129.0,2.2,14.0,518.0,857.03,672.44
2016,3,24,9,15,741.0,133.0,2.2,14.5,561.0,874.16,681.24
2016,3,24,9,30,762.0,137.0,2.2,15.0,604.0,887.77,687.57
2016,3,24,9,45,782.0,138.0,2.2,15.5,642.5,893.32,688.43
2016,3,24,10,0,802.0,139.0,2.2,16.0,681.0,889.44,683.01
2016,3,24,10,15,813.5,141.0,2.15,16.0,712.0,881.61,675.94
2016,3,24,10,30,825.0,143.0,2.1,16.0,743.0,870.02,666.5
2016,3,24,10,45,837.0,143.0,2.1,16.5,768.5,853.1,652.82
2016,3,24,11,0,849.0,143.0,2.1,17.0,794.0,832.48,636.8
2016,3,24,11,15,854.0,144.5,2.1,17.0,810.5,804.28,616.75
2016,3,24,11,30,859.0,146.0,2.1,17.0,827.0,772.89,593.18
2016,3,24,11,45,852.0,152.0,2.1,17.0,833.5,734.27,563.94
2016,3,24,12,0,845.0,158.0,2.1,17.0,840.0,693.47,532.67
2016,3,24,12,15,706.0,223.0,2.1,17.0,793.0,621.97,477.3
2016,3,24,12,30,567.0,288.0,2.1,17.0,746.0,554.89,425.2
2016,3,24,12,45,730.5,207.5,2.15,17.5,791.5,537.64,409.76
2016,3,24,13,0,894.0,127.0,2.2,18.0,837.0,506.74,381.29
2016,3,24,13,15,890.0,126.0,2.2,18.0,820.5,453.3,335.55
2016,3,24,13,30,886.0,125.0,2.2,18.0,804.0,398.98,288.11
2016,3,24,13,45,879.5,123.0,2.25,18.0,780.0,337.61,234.7
2016,3,24,14,0,873.0,121.0,2.3,18.0,756.0,280.01,184.34
2016,3,24,14,15,862.5,119.5,2.3,17.5,724.5,222.28,136.55
2016,3,24,14,30,852.0,118.0,2.3,17.0,693.0,165.41,95.42
2016,3,24,14,45,832.5,118.0,2.3,17.0,654.5,110.23,68.52
2016,3,24,15,0,813.0,118.0,2.3,17.0,616.0,86.21,69.02
2016,3,24,15,15,794.0,114.5,2.15,17.0,572.5,85.2,68.37
2016,3,24,15,30,775.0,111.0,2.0,17.0,529.0,76.71,61.24
2016,3,24,15,45,738.5,110.0,1.95,17.0,479.5,77.23,61.9
2016,3,24,16,0,702.0,109.0,1.9,17.0,430.0,77.93,62.71
2016,3,24,16,15,666.5,102.5,1.8,16.5,379.0,74.78,60.3
2016,3,24,16,30,631.0,96.0,1.7,16.0,328.0,71.54,57.75
2016,3,24,16,45,598.0,85.0,1.6,15.5,278.0,64.69,51.94
2016,3,24,17,0,565.0,74.0,1.5,15.0,228.0,57.53,45.7
2016,3,24,17,15,493.0,64.0,1.6,14.0,177.5,50.62,39.57
2016,3,24,17,30,421.0,54.0,1.7,13.0,127.0,43.55,33.04
2016,3,24,17,45,322.5,39.5,1.8,12.5,84.0,32.22,22.37
2016,3,24,18,0,224.0,25.0,1.9,12.0,41.0,20.56,9.08
2016,3,24,18,15,112.0,12.5,2.15,11.5,20.5,10.67,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,115.5,14.0,0.95,8.0,23.0,96.39,0.0
2016,3,25,6,30,231.0,28.0,1.0,8.0,46.0,261.36,191.61
2016,3,25,6,45,333.0,41.5,1.1,8.5,89.5,366.21,302.39
2016,3,25,7,0,435.0,55.0,1.2,9.0,133.0,475.82,395.67
2016,3,25,7,15,507.0,64.0,1.35,9.0,184.0,559.0,464.57
2016,3,25,7,30,579.0,73.0,1.5,9.0,235.0,643.27,531.33
2016,3,25,7,45,634.5,78.0,1.7,9.5,288.0,708.08,580.06
2016,3,25,8,0,690.0,83.0,1.9,10.0,341.0,771.92,626.46
2016,3,25,8,15,723.5,87.5,1.95,10.5,391.5,813.34,653.74
2016,3,25,8,30,757.0,92.0,2.0,11.0,442.0,846.46,674.53
2016,3,25,8,45,790.5,92.0,2.05,12.0,491.5,877.82,692.48
2016,3,25,9,0,824.0,92.0,2.1,13.0,541.0,905.82,707.75
2016,3,25,9,15,841.5,95.0,2.1,13.5,584.5,918.99,713.36
2016,3,25,9,30,859.0,98.0,2.1,14.0,628.0,928.44,716.64
2016,3,25,9,45,872.5,99.5,2.15,14.5,666.0,918.79,707.47
2016,3,25,10,0,886.0,101.0,2.2,15.0,704.0,915.56,703.12
2016,3,25,10,15,896.0,103.0,2.2,15.5,735.5,905.97,694.02
2016,3,25,10,30,906.0,105.0,2.2,16.0,767.0,892.6,682.58
2016,3,25,10,45,908.5,108.5,2.25,16.5,790.5,870.75,665.97
2016,3,25,11,0,911.0,112.0,2.3,17.0,814.0,845.45,647.16
2016,3,25,11,15,915.0,113.0,2.3,17.0,830.5,815.6,626.06
2016,3,25,11,30,919.0,114.0,2.3,17.0,847.0,782.56,602.66
2016,3,25,11,45,922.5,113.5,2.35,17.5,855.5,744.78,573.26
2016,3,25,12,0,926.0,113.0,2.4,18.0,864.0,704.2,541.32
2016,3,25,12,15,926.0,113.0,2.4,18.0,864.0,659.28,506.25
2016,3,25,12,30,926.0,113.0,2.4,18.0,864.0,612.17,468.64
2016,3,25,12,45,933.5,107.5,2.45,18.0,858.0,562.46,428.25
2016,3,25,13,0,941.0,102.0,2.5,18.0,852.0,510.4,384.67
2016,3,25,13,15,937.0,101.0,2.5,18.0,835.5,454.99,337.1
2016,3,25,13,30,933.0,100.0,2.5,18.0,819.0,398.63,287.58
2016,3,25,13,45,928.0,98.0,2.5,18.0,794.5,340.53,235.98
2016,3,25,14,0,923.0,96.0,2.5,18.0,770.0,282.08,184.34
2016,3,25,14,15,913.5,94.5,2.45,18.0,738.5,223.07,134.8
2016,3,25,14,30,904.0,93.0,2.4,18.0,707.0,164.64,92.12
2016,3,25,14,45,891.5,91.0,2.4,18.0,668.5,106.54,63.24
2016,3,25,15,0,879.0,89.0,2.4,18.0,630.0,77.8,61.55
2016,3,25,15,15,862.0,86.5,2.35,17.5,586.5,76.16,60.47
2016,3,25,15,30,845.0,84.0,2.3,17.0,543.0,66.0,51.98
2016,3,25,15,45,818.0,82.0,2.25,17.0,494.0,65.17,51.44
2016,3,25,16,0,791.0,80.0,2.2,17.0,445.0,64.38,50.92
2016,3,25,16,15,759.5,76.0,2.05,16.5,393.5,62.03,49.15
2016,3,25,16,30,728.0,72.0,1.9,16.0,342.0,59.65,47.3
2016,3,25,16,45,677.5,67.5,1.8,15.5,289.0,51.99,40.71
2016,3,25,17,0,627.0,63.0,1.7,15.0,236.0,49.23,38.36
2016,3,25,17,15,556.0,55.5,1.7,14.0,184.5,43.97,33.69
2016,3,25,17,30,485.0,48.0,1.7,13.0,133.0,38.66,28.75
2016,3,25,17,45,366.0,37.0,1.75,12.5,88.5,30.1,20.6
2016,3,25,18,0,247.0,26.0,1.8,12.0,44.0,21.43,10.3
2016,3,25,18,15,123.5,13.0,1.85,11.5,22.0,11.1,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.5,12.5,2.5,9.5,25.5,129.99,0.0
2016,3,26,6,30,325.0,25.0,2.7,10.0,51.0,333.02,252.7
2016,3,26,6,45,433.0,34.0,2.95,10.5,97.0,438.03,362.09
2016,3,26,7,0,541.0,43.0,3.2,11.0,143.0,549.86,458.11
2016,3,26,7,15,605.5,49.5,3.25,11.5,194.5,618.69,514.96
2016,3,26,7,30,670.0,56.0,3.3,12.0,246.0,695.83,575.06
2016,3,26,7,45,711.5,60.5,3.4,12.5,298.0,749.57,614.67
2016,3,26,8,0,753.0,65.0,3.5,13.0,350.0,801.77,651.63
2016,3,26,8,15,782.0,69.0,3.55,13.5,401.0,839.75,676.63
2016,3,26,8,30,811.0,73.0,3.6,14.0,452.0,875.07,699.13
2016,3,26,8,45,830.5,76.0,3.7,14.5,499.0,897.14,711.96
2016,3,26,9,0,850.0,79.0,3.8,15.0,546.0,905.81,715.19
2016,3,26,9,15,865.0,81.5,3.75,15.5,589.0,916.35,719.06
2016,3,26,9,30,880.0,84.0,3.7,16.0,632.0,923.29,720.45
2016,3,26,9,45,889.0,87.0,3.7,16.5,668.5,921.56,716.2
2016,3,26,10,0,898.0,90.0,3.7,17.0,705.0,916.07,709.57
2016,3,26,10,15,906.0,91.5,3.65,17.0,735.5,904.25,699.76
2016,3,26,10,30,914.0,93.0,3.6,17.0,766.0,888.74,687.57
2016,3,26,10,45,921.0,93.0,3.6,17.5,789.5,867.14,670.3
2016,3,26,11,0,928.0,93.0,3.6,18.0,813.0,842.02,650.73
2016,3,26,11,15,931.0,94.0,3.5,18.0,828.0,811.35,628.08
2016,3,26,11,30,934.0,95.0,3.4,18.0,843.0,777.52,603.25
2016,3,26,11,45,935.5,95.0,3.35,18.5,850.5,738.7,572.62
2016,3,26,12,0,937.0,95.0,3.3,19.0,858.0,697.17,539.0
2016,3,26,12,15,936.5,95.0,3.15,19.0,858.0,651.9,502.66
2016,3,26,12,30,936.0,95.0,3.0,19.0,858.0,604.45,463.94
2016,3,26,12,45,919.5,102.5,2.95,19.0,845.5,553.04,421.59
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,501.05,377.79
2016,3,26,13,15,898.5,109.5,2.8,19.0,817.0,447.67,331.71
2016,3,26,13,30,894.0,109.0,2.7,19.0,801.0,393.43,283.94
2016,3,26,13,45,875.5,113.5,2.65,19.0,774.0,338.03,235.09
2016,3,26,14,0,857.0,118.0,2.6,19.0,747.0,277.21,182.56
2016,3,26,14,15,607.0,206.5,2.6,18.5,643.0,234.26,156.51
2016,3,26,14,30,357.0,295.0,2.6,18.0,539.0,227.52,163.74
2016,3,26,14,45,574.0,206.0,2.6,18.0,573.0,149.44,103.86
2016,3,26,15,0,791.0,117.0,2.6,18.0,607.0,84.79,67.47
2016,3,26,15,15,671.5,141.0,2.55,17.5,537.0,92.12,74.14
2016,3,26,15,30,552.0,165.0,2.5,17.0,467.0,108.72,88.76
2016,3,26,15,45,518.5,157.5,2.45,17.0,421.0,105.34,86.1
2016,3,26,16,0,485.0,150.0,2.4,17.0,375.0,101.84,83.37
2016,3,26,16,15,458.5,135.5,2.35,16.5,329.0,93.74,76.77
2016,3,26,16,30,432.0,121.0,2.3,16.0,283.0,85.27,69.75
2016,3,26,16,45,399.5,107.5,2.3,15.5,240.0,77.05,62.82
2016,3,26,17,0,367.0,94.0,2.3,15.0,197.0,68.51,55.41
2016,3,26,17,15,321.0,78.0,2.45,14.5,154.0,57.75,45.83
2016,3,26,17,30,275.0,62.0,2.6,14.0,111.0,46.62,35.65
2016,3,26,17,45,196.5,45.0,2.8,13.5,74.0,34.24,24.13
2016,3,26,18,0,118.0,28.0,3.0,13.0,37.0,21.55,10.8
2016,3,26,18,15,59.0,14.0,3.15,12.5,18.5,11.95,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,146.0,14.5,2.55,9.5,27.0,154.16,0.0
2016,3,27,6,30,292.0,29.0,2.7,10.0,54.0,313.1,243.73
2016,3,27,6,45,398.0,40.0,2.9,10.5,100.0,419.29,348.14
2016,3,27,7,0,504.0,51.0,3.1,11.0,146.0,531.73,444.14
2016,3,27,7,15,573.0,58.5,3.1,11.0,198.5,611.88,510.42
2016,3,27,7,30,642.0,66.0,3.1,11.0,251.0,693.09,574.3
2016,3,27,7,45,679.0,73.5,3.1,11.5,303.0,745.73,612.5
2016,3,27,8,0,716.0,81.0,3.1,12.0,355.0,796.85,648.05
2016,3,27,8,15,748.5,85.0,3.2,12.0,407.0,831.14,671.82
2016,3,27,8,30,781.0,89.0,3.3,12.0,459.0,869.48,698.23
2016,3,27,8,45,803.5,93.0,3.4,12.5,507.0,895.39,713.94
2016,3,27,9,0,826.0,97.0,3.5,13.0,555.0,917.93,727.17
2016,3,27,9,15,843.5,100.0,3.6,13.0,599.0,930.98,734.99
2016,3,27,9,30,861.0,103.0,3.7,13.0,643.0,940.28,740.33
2016,3,27,9,45,873.0,105.5,3.85,13.5,680.5,940.06,738.01
2016,3,27,10,0,885.0,108.0,4.0,14.0,718.0,926.18,726.18
2016,3,27,10,15,895.0,110.0,4.05,14.0,750.0,916.33,718.28
2016,3,27,10,30,905.0,112.0,4.1,14.0,782.0,902.71,707.8
2016,3,27,10,45,911.0,113.5,4.2,14.5,806.0,881.47,690.99
2016,3,27,11,0,917.0,115.0,4.3,15.0,830.0,856.71,671.93
2016,3,27,11,15,921.5,116.0,4.3,15.0,846.5,826.87,649.98
2016,3,27,11,30,926.0,117.0,4.3,15.0,863.0,793.8,625.72
2016,3,27,11,45,927.0,118.5,4.35,15.0,871.5,755.64,595.98
2016,3,27,12,0,928.0,120.0,4.4,15.0,880.0,714.76,563.59
2016,3,27,12,15,928.5,120.0,4.4,15.0,880.0,669.82,527.2
2016,3,27,12,30,929.0,120.0,4.4,15.0,880.0,622.64,488.23
2016,3,27,12,45,927.5,119.5,4.4,15.0,872.0,572.03,445.6
2016,3,27,13,0,926.0,119.0,4.4,15.0,864.0,519.81,400.53
2016,3,27,13,15,922.0,118.0,4.4,15.0,847.5,464.81,352.1
2016,3,27,13,30,918.0,117.0,4.4,15.0,831.0,408.9,301.82
2016,3,27,13,45,757.5,177.5,4.45,15.0,754.5,340.89,246.1
2016,3,27,14,0,597.0,238.0,4.5,15.0,678.0,296.69,211.86
2016,3,27,14,15,739.0,176.0,4.5,15.0,698.0,237.11,155.83
2016,3,27,14,30,881.0,114.0,4.5,15.0,718.0,170.38,98.53
2016,3,27,14,45,719.0,154.5,4.55,15.0,630.0,124.08,80.75
2016,3,27,15,0,557.0,195.0,4.6,15.0,542.0,122.51,100.86
2016,3,27,15,15,466.0,205.5,4.55,14.5,482.5,129.28,107.17
2016,3,27,15,30,375.0,216.0,4.5,14.0,423.0,143.67,120.11
2016,3,27,15,45,410.5,187.5,4.5,13.5,395.5,122.2,102.04
2016,3,27,16,0,446.0,159.0,4.5,13.0,368.0,106.9,89.18
2016,3,27,16,15,373.5,150.5,4.35,12.5,312.0,102.33,85.62
2016,3,27,16,30,301.0,142.0,4.2,12.0,256.0,101.05,84.9
2016,3,27,16,45,261.0,128.0,4.1,11.5,216.0,91.93,77.11
2016,3,27,17,0,221.0,114.0,4.0,11.0,176.0,82.54,68.88
2016,3,27,17,15,189.0,92.5,3.95,10.5,138.0,68.1,55.87
2016,3,27,17,30,157.0,71.0,3.9,10.0,100.0,53.2,42.16
2016,3,27,17,45,105.5,50.5,3.85,10.0,67.0,38.45,28.26
2016,3,27,18,0,54.0,30.0,3.8,10.0,34.0,23.79,13.14
2016,3,27,18,15,27.0,15.0,3.75,10.0,17.0,12.8,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.0,14.0,3.5,6.5,31.5,187.05,0.0
2016,3,28,6,30,376.0,28.0,3.7,7.0,63.0,377.84,302.5
2016,3,28,6,45,489.5,36.5,3.95,7.5,112.5,489.55,411.19
2016,3,28,7,0,603.0,45.0,4.2,8.0,162.0,600.01,506.83
2016,3,28,7,15,665.0,51.0,4.4,8.0,216.0,675.74,571.21
2016,3,28,7,30,727.0,57.0,4.6,8.0,270.0,751.63,632.84
2016,3,28,7,45,769.5,61.0,4.8,8.5,325.0,806.77,674.77
2016,3,28,8,0,812.0,65.0,5.0,9.0,380.0,860.2,714.0
2016,3,28,8,15,839.5,68.0,5.05,9.0,432.5,896.13,739.3
2016,3,28,8,30,867.0,71.0,5.1,9.0,485.0,918.98,754.39
2016,3,28,8,45,887.0,73.5,5.15,9.5,534.0,941.11,767.45
2016,3,28,9,0,907.0,76.0,5.2,10.0,583.0,959.84,777.89
2016,3,28,9,15,921.5,78.5,5.2,10.0,627.5,969.74,782.97
2016,3,28,9,30,936.0,81.0,5.2,10.0,672.0,975.81,785.44
2016,3,28,9,45,946.0,82.5,5.25,10.5,710.0,972.6,780.2
2016,3,28,10,0,956.0,84.0,5.3,11.0,748.0,965.48,772.37
2016,3,28,10,15,963.5,85.5,5.3,11.0,779.0,952.2,761.35
2016,3,28,10,30,971.0,87.0,5.3,11.0,810.0,935.02,747.7
2016,3,28,10,45,975.5,88.0,5.35,11.5,833.5,910.96,728.1
2016,3,28,11,0,980.0,89.0,5.4,12.0,857.0,883.27,706.0
2016,3,28,11,15,982.5,90.0,5.45,12.0,873.0,850.51,681.56
2016,3,28,11,30,985.0,91.0,5.5,12.0,889.0,814.47,654.64
2016,3,28,11,45,985.5,92.0,5.55,12.5,896.5,773.9,622.03
2016,3,28,12,0,986.0,93.0,5.6,13.0,904.0,730.51,585.61
2016,3,28,12,15,985.0,93.0,5.55,13.0,903.0,682.72,545.89
2016,3,28,12,30,984.0,93.0,5.5,13.0,902.0,632.7,503.56
2016,3,28,12,45,965.0,102.0,5.45,13.0,888.5,578.8,457.13
2016,3,28,13,0,946.0,111.0,5.4,13.0,875.0,524.38,409.3
2016,3,28,13,15,746.0,195.5,5.3,13.0,791.0,447.96,345.5
2016,3,28,13,30,546.0,280.0,5.2,13.0,707.0,391.41,299.36
2016,3,28,13,45,517.0,278.5,5.1,13.0,673.0,342.99,257.55
2016,3,28,14,0,488.0,277.0,5.0,13.0,639.0,297.55,218.72
2016,3,28,14,15,250.0,252.0,4.85,13.0,437.5,213.02,159.13
2016,3,28,14,30,12.0,227.0,4.7,13.0,236.0,178.67,142.17
2016,3,28,14,45,6.0,129.5,4.6,13.0,134.0,106.03,83.07
2016,3,28,15,0,0.0,32.0,4.5,13.0,32.0,26.52,17.78
2016,3,28,15,15,0.0,55.0,4.3,12.5,55.0,45.63,34.81
2016,3,28,15,30,0.0,78.0,4.1,12.0,78.0,64.79,51.95
2016,3,28,15,45,403.0,80.5,3.95,12.0,270.0,52.44,41.16
2016,3,28,16,0,806.0,83.0,3.8,12.0,462.0,66.56,53.87
2016,3,28,16,15,774.5,79.0,3.4,11.5,410.0,64.28,52.12
2016,3,28,16,30,743.0,75.0,3.0,11.0,358.0,61.97,50.32
2016,3,28,16,45,701.5,69.0,2.7,11.0,304.5,53.13,42.48
2016,3,28,17,0,660.0,63.0,2.4,11.0,251.0,49.29,39.05
2016,3,28,17,15,591.5,56.0,2.3,10.5,198.5,44.39,34.6
2016,3,28,17,30,523.0,49.0,2.2,10.0,146.0,39.46,29.92
2016,3,28,17,45,411.0,38.5,2.1,9.5,99.5,31.33,22.12
2016,3,28,18,0,299.0,28.0,2.0,9.0,53.0,23.09,13.03
2016,3,28,18,15,149.5,14.0,2.05,8.5,26.5,11.95,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,192.0,14.5,2.0,5.5,33.0,193.43,15.44
2016,3,29,6,30,384.0,29.0,2.4,6.0,66.0,386.22,312.74
2016,3,29,6,45,492.5,37.0,2.8,7.0,115.5,493.92,414.12
2016,3,29,7,0,601.0,45.0,3.2,8.0,165.0,600.29,504.58
2016,3,29,7,15,662.0,51.0,3.35,8.5,218.5,675.13,565.78
2016,3,29,7,30,723.0,57.0,3.5,9.0,272.0,750.15,623.97
2016,3,29,7,45,765.5,60.5,3.65,9.5,327.0,804.57,663.91
2016,3,29,8,0,808.0,64.0,3.8,10.0,382.0,857.3,701.19
2016,3,29,8,15,835.5,67.5,3.7,10.5,434.5,893.88,724.0
2016,3,29,8,30,863.0,71.0,3.6,11.0,487.0,917.36,736.69
2016,3,29,8,45,883.0,73.5,3.55,11.5,536.0,939.47,748.54
2016,3,29,9,0,903.0,76.0,3.5,12.0,585.0,958.2,757.85
2016,3,29,9,15,918.0,78.0,3.35,12.0,629.0,967.95,761.46
2016,3,29,9,30,933.0,80.0,3.2,12.0,673.0,973.91,762.53
2016,3,29,9,45,943.0,82.0,3.05,12.5,711.0,971.31,756.35
2016,3,29,10,0,953.0,84.0,2.9,13.0,749.0,964.79,747.69
2016,3,29,10,15,960.5,85.0,2.85,13.0,780.5,950.97,736.44
2016,3,29,10,30,968.0,86.0,2.8,13.0,812.0,933.3,722.76
2016,3,29,10,45,973.0,87.5,2.75,13.5,835.5,910.25,704.21
2016,3,29,11,0,978.0,89.0,2.7,14.0,859.0,883.51,683.32
2016,3,29,11,15,981.0,89.5,2.65,14.0,875.0,850.67,659.55
2016,3,29,11,30,984.0,90.0,2.6,14.0,891.0,814.55,633.52
2016,3,29,11,45,984.0,91.0,2.6,14.5,898.5,773.66,602.4
2016,3,29,12,0,984.0,92.0,2.6,15.0,906.0,730.01,567.53
2016,3,29,12,15,983.5,92.0,2.6,15.0,905.0,682.62,530.28
2016,3,29,12,30,983.0,92.0,2.6,15.0,904.0,632.95,490.35
2016,3,29,12,45,978.5,93.0,2.6,15.0,894.5,580.0,446.79
2016,3,29,13,0,974.0,94.0,2.6,15.0,885.0,525.55,400.8
2016,3,29,13,15,490.5,147.0,2.55,15.0,545.5,310.02,236.71
2016,3,29,13,30,7.0,200.0,2.5,15.0,206.0,165.14,129.05
2016,3,29,13,45,477.0,147.0,2.5,15.0,502.0,240.4,175.29
2016,3,29,14,0,947.0,94.0,2.5,15.0,798.0,292.67,194.72
2016,3,29,14,15,704.5,179.0,2.45,14.5,691.0,235.5,155.56
2016,3,29,14,30,462.0,264.0,2.4,14.0,584.0,214.79,151.22
2016,3,29,14,45,680.0,176.5,2.4,14.0,619.0,138.47,92.28
2016,3,29,15,0,898.0,89.0,2.4,14.0,654.0,78.04,62.65
2016,3,29,15,15,881.5,86.5,2.3,14.0,609.5,76.43,61.49
2016,3,29,15,30,865.0,84.0,2.2,14.0,565.0,74.72,60.18
2016,3,29,15,45,841.0,81.5,2.15,14.0,515.5,64.86,51.73
2016,3,29,16,0,817.0,79.0,2.1,14.0,466.0,63.7,50.9
2016,3,29,16,15,786.0,75.5,1.9,13.5,414.0,61.69,49.4
2016,3,29,16,30,755.0,72.0,1.7,13.0,362.0,59.66,47.86
2016,3,29,16,45,710.0,67.0,1.55,12.5,308.0,56.26,45.03
2016,3,29,17,0,665.0,62.0,1.4,12.0,254.0,48.5,38.2
2016,3,29,17,15,598.0,55.0,1.4,11.0,201.0,43.58,33.82
2016,3,29,17,30,531.0,48.0,1.4,10.0,148.0,38.6,29.19
2016,3,29,17,45,416.0,38.0,1.45,9.5,101.0,30.84,21.76
2016,3,29,18,0,301.0,28.0,1.5,9.0,54.0,23.02,13.27
2016,3,29,18,15,150.5,14.0,1.6,8.5,27.0,11.95,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.0,2.05,7.5,31.5,151.17,45.7
2016,3,30,6,30,262.0,36.0,2.3,8.0,63.0,298.2,243.2
2016,3,30,6,45,364.0,48.5,2.6,8.5,109.5,405.03,341.11
2016,3,30,7,0,466.0,61.0,2.9,9.0,156.0,516.27,435.92
2016,3,30,7,15,532.5,69.5,2.95,9.5,208.0,595.74,500.63
2016,3,30,7,30,599.0,78.0,3.0,10.0,260.0,675.9,562.78
2016,3,30,7,45,648.5,83.0,3.05,10.5,313.5,736.15,606.98
2016,3,30,8,0,698.0,88.0,3.1,11.0,367.0,795.17,648.69
2016,3,30,8,15,729.5,93.0,3.05,11.0,418.0,835.63,676.02
2016,3,30,8,30,761.0,98.0,3.0,11.0,469.0,873.58,701.02
2016,3,30,8,45,788.5,100.0,3.0,11.5,517.5,895.56,713.14
2016,3,30,9,0,816.0,102.0,3.0,12.0,566.0,920.38,727.33
2016,3,30,9,15,833.0,105.0,3.0,12.0,609.5,932.87,734.01
2016,3,30,9,30,850.0,108.0,3.0,12.0,653.0,941.64,738.29
2016,3,30,9,45,864.5,109.5,3.05,12.5,690.5,942.51,736.24
2016,3,30,10,0,879.0,111.0,3.1,13.0,728.0,929.46,724.66
2016,3,30,10,15,888.0,112.5,3.1,13.0,759.0,918.13,715.57
2016,3,30,10,30,897.0,114.0,3.1,13.0,790.0,903.13,704.03
2016,3,30,10,45,904.5,115.0,3.1,13.5,814.0,882.69,687.55
2016,3,30,11,0,912.0,116.0,3.1,14.0,838.0,858.7,668.76
2016,3,30,11,15,916.0,116.5,3.05,14.0,854.0,828.04,646.28
2016,3,30,11,30,920.0,117.0,3.0,14.0,870.0,794.25,621.62
2016,3,30,11,45,922.0,117.0,3.0,14.5,877.5,755.6,590.94
2016,3,30,12,0,924.0,117.0,3.0,15.0,885.0,714.28,557.61
2016,3,30,12,15,924.0,117.0,3.0,15.0,884.5,669.22,521.89
2016,3,30,12,30,924.0,117.0,3.0,15.0,884.0,622.02,483.66
2016,3,30,12,45,925.5,114.5,3.0,15.0,876.0,571.67,442.02
2016,3,30,13,0,927.0,112.0,3.0,15.0,868.0,519.52,397.75
2016,3,30,13,15,923.0,111.0,3.0,15.0,851.5,464.61,350.1
2016,3,30,13,30,919.0,110.0,3.0,15.0,835.0,408.82,300.53
2016,3,30,13,45,913.0,108.5,3.0,15.5,810.5,351.41,248.46
2016,3,30,14,0,907.0,107.0,3.0,16.0,786.0,293.78,196.52
2016,3,30,14,15,898.0,105.5,3.0,15.5,754.0,235.61,147.04
2016,3,30,14,30,889.0,104.0,3.0,15.0,722.0,178.0,103.45
2016,3,30,14,45,876.5,101.5,3.05,15.0,683.5,120.33,71.68
2016,3,30,15,0,864.0,99.0,3.1,15.0,645.0,73.65,58.63
2016,3,30,15,15,847.0,96.0,3.15,14.5,601.0,72.6,58.04
2016,3,30,15,30,830.0,93.0,3.2,14.0,557.0,71.51,57.38
2016,3,30,15,45,807.0,89.5,3.3,14.0,508.5,69.93,56.18
2016,3,30,16,0,784.0,86.0,3.4,14.0,460.0,68.3,54.94
2016,3,30,16,15,752.5,82.0,3.45,13.5,408.5,66.14,53.33
2016,3,30,16,30,721.0,78.0,3.5,13.0,357.0,58.61,46.9
2016,3,30,16,45,675.5,72.5,3.6,12.5,304.0,55.32,44.17
2016,3,30,17,0,630.0,67.0,3.7,12.0,251.0,51.97,41.29
2016,3,30,17,15,563.0,59.5,3.8,11.5,199.0,46.84,36.66
2016,3,30,17,30,496.0,52.0,3.9,11.0,147.0,41.65,31.77
2016,3,30,17,45,384.0,41.0,4.0,10.5,101.0,33.2,23.75
2016,3,30,18,0,272.0,30.0,4.1,10.0,55.0,24.63,14.74
2016,3,30,18,15,136.0,15.0,4.1,9.5,27.5,12.21,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,148.5,18.5,2.3,9.0,34.5,166.99,76.83
2016,3,31,6,30,297.0,37.0,2.5,9.0,69.0,328.69,269.26
2016,3,31,6,45,395.0,48.5,2.7,9.5,116.5,431.73,362.22
2016,3,31,7,0,493.0,60.0,2.9,10.0,164.0,539.56,453.18
2016,3,31,7,15,258.5,87.5,2.9,10.0,143.5,354.63,302.55
2016,3,31,7,30,24.0,115.0,2.9,10.0,123.0,147.49,122.25
2016,3,31,7,45,31.0,136.0,2.95,10.5,147.5,175.03,145.77
2016,3,31,8,0,38.0,157.0,3.0,11.0,172.0,202.21,168.06
2016,3,31,8,15,30.0,170.5,3.0,11.5,183.5,205.27,169.31
2016,3,31,8,30,22.0,184.0,3.0,12.0,195.0,191.06,156.33
2016,3,31,8,45,174.0,211.5,3.0,12.5,310.5,399.92,330.05
2016,3,31,9,0,326.0,239.0,3.0,13.0,426.0,591.35,479.5
2016,3,31,9,15,599.0,170.0,3.0,13.0,544.5,793.52,633.69
2016,3,31,9,30,872.0,101.0,3.0,13.0,663.0,955.86,746.66
2016,3,31,9,45,887.0,101.5,3.0,13.5,701.5,945.74,735.04
2016,3,31,10,0,902.0,102.0,3.0,14.0,740.0,942.35,729.99
2016,3,31,10,15,910.5,103.5,3.0,14.0,770.5,930.35,720.41
2016,3,31,10,30,919.0,105.0,3.0,14.0,801.0,914.62,708.47
2016,3,31,10,45,926.0,105.0,3.05,14.5,824.5,892.39,691.21
2016,3,31,11,0,933.0,105.0,3.1,15.0,848.0,866.62,671.63
2016,3,31,11,15,936.5,106.0,3.2,15.0,864.0,835.62,649.96
2016,3,31,11,30,940.0,107.0,3.3,15.0,880.0,801.42,625.92
2016,3,31,11,45,942.5,107.0,3.4,15.5,887.5,762.57,595.99
2016,3,31,12,0,945.0,107.0,3.5,16.0,895.0,720.94,562.76
2016,3,31,12,15,944.5,106.5,3.6,16.0,894.0,674.46,526.23
2016,3,31,12,30,944.0,106.0,3.7,16.0,893.0,625.84,487.08
2016,3,31,12,45,948.0,102.0,3.8,16.0,885.5,574.81,444.95
2016,3,31,13,0,952.0,98.0,3.9,16.0,878.0,521.73,399.86
2016,3,31,13,15,948.0,97.5,4.0,16.0,861.0,466.18,351.47
2016,3,31,13,30,944.0,97.0,4.1,16.0,844.0,409.66,301.06
2016,3,31,13,45,937.0,96.5,4.2,16.0,819.0,351.54,248.62
2016,3,31,14,0,930.0,96.0,4.3,16.0,794.0,293.24,196.13
2016,3,31,14,15,921.5,94.5,4.4,15.5,762.5,234.06,145.3
2016,3,31,14,30,913.0,93.0,4.5,15.0,731.0,175.38,100.35
2016,3,31,14,45,900.0,91.5,4.6,15.0,692.5,117.13,67.8
2016,3,31,15,0,887.0,90.0,4.7,15.0,654.0,78.39,62.75
2016,3,31,15,15,871.5,87.5,4.75,14.5,610.5,76.85,61.73
2016,3,31,15,30,856.0,85.0,4.8,14.0,567.0,66.39,52.88
2016,3,31,15,45,833.5,82.5,4.85,14.0,518.0,65.3,52.11
2016,3,31,16,0,811.0,80.0,4.9,14.0,469.0,64.2,51.32
2016,3,31,16,15,782.0,76.5,4.85,13.5,417.5,62.25,49.87
2016,3,31,16,30,753.0,73.0,4.8,13.0,366.0,60.28,48.38
2016,3,31,16,45,710.5,68.0,4.8,12.5,313.0,56.94,45.61
2016,3,31,17,0,668.0,63.0,4.8,12.0,260.0,49.16,38.76
2016,3,31,17,15,604.5,56.0,4.6,11.5,207.5,44.28,34.36
2016,3,31,17,30,541.0,49.0,4.4,11.0,155.0,39.34,29.73
2016,3,31,17,45,433.0,39.5,4.25,10.5,107.5,32.05,22.77
2016,3,31,18,0,325.0,30.0,4.1,10.0,60.0,24.7,15.01
2016,3,31,18,15,162.5,15.0,3.95,9.5,30.0,12.19,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,179.0,17.5,2.5,8.5,37.5,196.92,112.71
2016,4,1,6,30,358.0,35.0,2.7,9.0,75.0,376.01,309.14
2016,4,1,6,45,452.0,44.5,2.95,9.5,123.0,475.01,398.02
2016,4,1,7,0,546.0,54.0,3.2,10.0,171.0,578.5,485.11
2016,4,1,7,15,605.5,61.0,3.25,10.5,223.5,651.49,543.5
2016,4,1,7,30,665.0,68.0,3.3,11.0,276.0,724.99,599.38
2016,4,1,7,45,704.5,73.5,3.35,11.5,329.0,777.82,637.19
2016,4,1,8,0,744.0,79.0,3.4,12.0,382.0,823.54,668.41
2016,4,1,8,15,772.0,83.0,3.4,12.0,433.0,860.6,693.37
2016,4,1,8,30,800.0,87.0,3.4,12.0,484.0,894.86,715.89
2016,4,1,8,45,820.5,90.0,3.4,12.5,531.5,917.62,728.51
2016,4,1,9,0,841.0,93.0,3.4,13.0,579.0,937.0,738.71
2016,4,1,9,15,856.5,95.5,3.4,13.0,622.0,947.42,743.97
2016,4,1,9,30,872.0,98.0,3.4,13.0,665.0,943.71,739.45
2016,4,1,9,45,883.0,100.5,3.45,13.5,702.0,942.69,736.14
2016,4,1,10,0,894.0,103.0,3.5,14.0,739.0,937.9,730.35
2016,4,1,10,15,902.5,104.5,3.5,14.0,769.5,926.0,720.77
2016,4,1,10,30,911.0,106.0,3.5,14.0,800.0,910.39,708.81
2016,4,1,10,45,917.5,106.5,3.5,14.5,823.5,888.39,691.2
2016,4,1,11,0,924.0,107.0,3.5,15.0,847.0,862.9,671.32
2016,4,1,11,15,927.5,108.0,3.45,15.0,862.5,832.11,648.75
2016,4,1,11,30,931.0,109.0,3.4,15.0,878.0,798.15,623.98
2016,4,1,11,45,933.0,109.0,3.4,15.0,885.5,759.24,594.59
2016,4,1,12,0,935.0,109.0,3.4,15.0,893.0,717.62,561.97
2016,4,1,12,15,935.0,109.0,3.35,15.0,892.0,672.24,525.65
2016,4,1,12,30,935.0,109.0,3.3,15.0,891.0,624.69,486.85
2016,4,1,12,45,936.5,106.5,3.3,15.5,883.5,573.97,443.97
2016,4,1,13,0,938.0,104.0,3.3,16.0,876.0,521.42,398.6
2016,4,1,13,15,934.5,103.0,3.3,16.0,859.0,466.32,350.8
2016,4,1,13,30,931.0,102.0,3.3,16.0,842.0,410.25,301.03
2016,4,1,13,45,925.5,100.5,3.35,16.0,818.0,352.51,249.18
2016,4,1,14,0,920.0,99.0,3.4,16.0,794.0,294.48,197.12
2016,4,1,14,15,911.5,97.5,3.45,15.5,762.0,235.85,146.88
2016,4,1,14,30,903.0,96.0,3.5,15.0,730.0,177.72,102.29
2016,4,1,14,45,892.0,94.0,3.55,15.0,692.0,119.83,69.44
2016,4,1,15,0,881.0,92.0,3.6,15.0,654.0,79.47,63.65
2016,4,1,15,15,865.5,89.5,3.65,14.5,610.5,77.97,62.68
2016,4,1,15,30,850.0,87.0,3.7,14.0,567.0,67.56,53.89
2016,4,1,15,45,829.0,84.0,3.75,14.0,519.0,66.21,52.89
2016,4,1,16,0,808.0,81.0,3.8,14.0,471.0,64.81,51.84
2016,4,1,16,15,779.5,77.0,3.75,13.5,419.5,62.53,50.11
2016,4,1,16,30,751.0,73.0,3.7,13.0,368.0,60.19,48.29
2016,4,1,16,45,709.0,68.0,3.65,12.5,315.0,56.86,45.53
2016,4,1,17,0,667.0,63.0,3.6,12.0,262.0,49.09,38.7
2016,4,1,17,15,604.5,56.0,3.4,11.5,209.5,44.22,34.33
2016,4,1,17,30,542.0,49.0,3.2,11.0,157.0,39.28,29.71
2016,4,1,17,45,439.0,39.5,3.05,10.5,109.5,32.0,22.78
2016,4,1,18,0,336.0,30.0,2.9,10.0,62.0,24.65,15.16
2016,4,1,18,15,168.0,15.0,2.85,9.5,31.0,12.15,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.5,18.5,1.45,8.5,39.5,201.06,129.66
2016,4,2,6,30,357.0,37.0,1.6,9.0,79.0,378.5,310.84
2016,4,2,6,45,444.5,47.5,1.8,9.5,126.5,473.88,394.66
2016,4,2,7,0,532.0,58.0,2.0,10.0,174.0,573.29,476.97
2016,4,2,7,15,266.0,83.0,1.9,10.0,141.0,376.17,318.21
2016,4,2,7,30,0.0,108.0,1.8,10.0,108.0,101.69,81.94
2016,4,2,7,45,4.5,126.0,1.7,10.5,128.0,121.88,99.45
2016,4,2,8,0,9.0,144.0,1.6,11.0,148.0,142.05,116.09
2016,4,2,8,15,17.5,167.0,1.5,11.5,175.5,171.53,140.3
2016,4,2,8,30,26.0,190.0,1.4,12.0,203.0,200.74,163.74
2016,4,2,8,45,61.0,225.0,1.35,12.5,259.5,288.26,234.48
2016,4,2,9,0,96.0,260.0,1.3,13.0,316.0,356.78,287.67
2016,4,2,9,15,467.0,188.0,1.25,13.5,490.5,681.73,539.51
2016,4,2,9,30,838.0,116.0,1.2,14.0,665.0,944.84,717.1
2016,4,2,9,45,841.0,123.5,1.2,14.5,700.0,941.63,708.42
2016,4,2,10,0,844.0,131.0,1.2,15.0,735.0,934.64,701.18
2016,4,2,10,15,691.0,201.0,1.2,15.0,709.0,855.08,646.88
2016,4,2,10,30,538.0,271.0,1.2,15.0,683.0,762.28,579.54
2016,4,2,10,45,701.5,207.5,1.2,15.5,761.5,822.01,622.79
2016,4,2,11,0,865.0,144.0,1.2,16.0,840.0,860.52,647.22
2016,4,2,11,15,869.5,145.0,1.25,16.0,855.5,830.55,626.69
2016,4,2,11,30,874.0,146.0,1.3,16.0,871.0,797.44,603.99
2016,4,2,11,45,876.5,146.0,1.4,16.5,878.5,759.01,575.99
2016,4,2,12,0,879.0,146.0,1.5,17.0,886.0,717.94,545.45
2016,4,2,12,15,878.5,145.5,1.6,17.0,885.0,672.15,511.68
2016,4,2,12,30,878.0,145.0,1.7,17.0,884.0,624.39,475.36
2016,4,2,12,45,889.0,136.5,1.8,17.5,878.0,573.88,434.99
2016,4,2,13,0,900.0,128.0,1.9,18.0,872.0,523.26,393.06
2016,4,2,13,15,895.5,127.0,1.95,18.0,854.5,469.28,347.8
2016,4,2,13,30,891.0,126.0,2.0,18.0,837.0,414.53,300.65
2016,4,2,13,45,883.0,125.0,2.15,18.0,812.0,358.17,251.56
2016,4,2,14,0,875.0,124.0,2.3,18.0,787.0,295.68,197.52
2016,4,2,14,15,865.0,122.0,2.35,17.5,755.0,237.59,148.67
2016,4,2,14,30,855.0,120.0,2.4,17.0,723.0,180.36,105.18
2016,4,2,14,45,838.5,119.0,2.5,17.0,684.0,124.47,73.34
2016,4,2,15,0,822.0,118.0,2.6,17.0,645.0,84.91,67.75
2016,4,2,15,15,804.0,115.0,2.6,16.5,601.5,84.34,67.62
2016,4,2,15,30,786.0,112.0,2.6,16.0,558.0,83.75,67.46
2016,4,2,15,45,757.5,109.0,2.65,16.0,509.5,75.64,60.64
2016,4,2,16,0,729.0,106.0,2.7,16.0,461.0,74.99,60.28
2016,4,2,16,15,696.5,101.0,2.6,15.5,410.0,72.89,58.77
2016,4,2,16,30,664.0,96.0,2.5,15.0,359.0,70.74,57.19
2016,4,2,16,45,613.0,90.0,2.45,14.5,306.0,67.6,54.68
2016,4,2,17,0,562.0,84.0,2.4,14.0,253.0,64.44,52.05
2016,4,2,17,15,495.5,74.0,2.3,13.5,202.0,57.86,46.22
2016,4,2,17,30,429.0,64.0,2.2,13.0,151.0,51.13,40.01
2016,4,2,17,45,322.5,50.5,2.15,12.5,105.0,38.68,28.5
2016,4,2,18,0,216.0,37.0,2.1,12.0,59.0,28.52,18.43
2016,4,2,18,15,108.0,18.5,2.2,11.5,29.5,14.38,0.0
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,60.0,10.0,2.0,7.0,11.0,51.96,0.0
2016,4,3,6,15,204.0,25.0,2.1,7.5,47.0,233.16,163.27
2016,4,3,6,30,348.0,40.0,2.2,8.0,83.0,375.56,311.91
2016,4,3,6,45,443.5,50.0,2.3,8.5,132.0,477.35,401.04
2016,4,3,7,0,539.0,60.0,2.4,9.0,181.0,583.27,488.56
2016,4,3,7,15,295.5,94.0,2.35,9.5,163.0,418.02,354.23
2016,4,3,7,30,52.0,128.0,2.3,10.0,145.0,189.2,158.2
2016,4,3,7,45,59.5,149.5,2.3,10.5,172.0,217.88,182.42
2016,4,3,8,0,67.0,171.0,2.3,11.0,199.0,246.15,205.06
2016,4,3,8,15,66.0,192.0,2.3,11.5,222.5,265.25,219.41
2016,4,3,8,30,65.0,213.0,2.3,12.0,246.0,283.75,233.03
2016,4,3,8,45,110.5,240.5,2.3,12.5,303.0,354.13,289.57
2016,4,3,9,0,156.0,268.0,2.3,13.0,360.0,443.56,358.82
2016,4,3,9,15,514.5,187.0,2.3,13.0,520.5,726.65,580.43
2016,4,3,9,30,873.0,106.0,2.3,13.0,681.0,968.02,748.82
2016,4,3,9,45,884.5,108.5,2.35,13.5,718.0,956.32,735.69
2016,4,3,10,0,896.0,111.0,2.4,14.0,755.0,951.67,730.38
2016,4,3,10,15,904.5,112.5,2.4,14.5,786.0,939.43,719.49
2016,4,3,10,30,913.0,114.0,2.4,15.0,817.0,923.48,706.32
2016,4,3,10,45,917.5,116.0,2.45,15.5,840.0,900.94,689.28
2016,4,3,11,0,922.0,118.0,2.5,16.0,863.0,874.92,670.0
2016,4,3,11,15,737.0,213.0,2.55,16.0,816.0,796.2,612.71
2016,4,3,11,30,552.0,308.0,2.6,16.0,769.0,704.95,543.46
2016,4,3,11,45,543.5,315.0,2.65,16.5,771.5,673.5,519.19
2016,4,3,12,0,535.0,322.0,2.7,17.0,774.0,640.77,493.27
