Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,17,0,570.0,94.0,3.6,13.0,284.0,71.05,58.12
2016,4,13,17,15,509.5,84.5,3.4,12.0,232.0,65.2,53.14
2016,4,13,17,30,449.0,75.0,3.2,11.0,180.0,56.45,45.33
2016,4,13,17,45,353.0,62.5,3.0,10.5,132.0,47.37,36.88
2016,4,13,18,0,257.0,50.0,2.8,10.0,84.0,38.17,28.03
2016,4,13,18,15,145.0,31.5,2.7,9.5,49.0,24.26,13.63
2016,4,13,18,30,33.0,13.0,2.6,9.0,14.0,11.1,0.0
2016,4,13,18,45,16.5,6.5,2.55,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,77.5,14.5,2.0,8.5,20.5,67.84,0.0
2016,4,14,6,0,155.0,29.0,2.2,9.0,41.0,200.04,141.47
2016,4,14,6,15,274.5,43.5,2.35,9.0,84.0,318.5,264.78
2016,4,14,6,30,394.0,58.0,2.5,9.0,127.0,441.93,372.73
2016,4,14,6,45,470.5,68.5,2.65,9.5,178.5,534.73,450.38
2016,4,14,7,0,547.0,79.0,2.8,10.0,230.0,627.93,524.84
2016,4,14,7,15,613.5,74.5,2.9,10.0,277.0,694.71,576.45
2016,4,14,7,30,680.0,70.0,3.0,10.0,324.0,754.65,621.15
2016,4,14,7,45,661.5,87.5,3.1,10.5,364.5,775.51,634.07
2016,4,14,8,0,643.0,105.0,3.2,11.0,405.0,786.57,639.56
2016,4,14,8,15,661.5,114.5,3.25,11.5,452.5,819.67,661.07
2016,4,14,8,30,680.0,124.0,3.3,12.0,500.0,850.04,680.07
2016,4,14,8,45,665.5,143.5,3.35,12.5,537.5,856.84,681.8
2016,4,14,9,0,651.0,163.0,3.4,13.0,575.0,859.68,680.98
2016,4,14,9,15,739.5,149.0,3.45,13.0,646.0,922.04,724.26
2016,4,14,9,30,828.0,135.0,3.5,13.0,717.0,973.49,758.77
2016,4,14,9,45,847.0,133.5,3.55,13.5,754.5,974.95,756.78
2016,4,14,10,0,866.0,132.0,3.6,14.0,792.0,972.46,752.65
2016,4,14,10,15,873.5,134.0,3.7,14.0,821.0,959.14,742.89
2016,4,14,10,30,881.0,136.0,3.8,14.0,850.0,942.13,730.74
2016,4,14,10,45,519.5,280.5,3.9,14.0,704.5,741.81,582.11
2016,4,14,11,0,158.0,425.0,4.0,14.0,559.0,527.35,413.93
2016,4,14,11,15,516.0,290.0,4.1,14.0,738.0,697.32,550.27
2016,4,14,11,30,874.0,155.0,4.2,14.0,917.0,819.98,644.8
2016,4,14,11,45,860.5,165.0,4.35,14.5,919.5,778.41,611.28
2016,4,14,12,0,847.0,175.0,4.5,15.0,922.0,735.06,576.96
2016,4,14,12,15,512.0,310.0,4.6,15.0,761.5,589.61,462.89
2016,4,14,12,30,177.0,445.0,4.7,15.0,601.0,462.98,362.41
2016,4,14,12,45,238.0,430.0,4.85,15.0,637.0,466.63,365.34
2016,4,14,13,0,299.0,415.0,5.0,15.0,673.0,460.11,359.17
2016,4,14,13,15,327.0,400.0,5.05,15.0,677.0,435.84,338.48
2016,4,14,13,30,355.0,385.0,5.1,15.0,681.0,408.93,314.99
2016,4,14,13,45,205.5,370.0,5.15,15.0,540.5,331.77,256.22
2016,4,14,14,0,56.0,355.0,5.2,15.0,400.0,273.83,214.52
2016,4,14,14,15,445.5,247.5,5.2,14.5,579.0,247.77,177.94
2016,4,14,14,30,835.0,140.0,5.2,14.0,758.0,208.28,128.92
2016,4,14,14,45,822.0,137.5,5.25,14.0,719.5,153.02,91.92
2016,4,14,15,0,809.0,135.0,5.3,14.0,681.0,99.5,81.06
2016,4,14,15,15,791.5,131.0,5.25,13.5,637.0,93.22,76.02
2016,4,14,15,30,774.0,127.0,5.2,13.0,593.0,83.9,68.25
2016,4,14,15,45,763.0,118.0,5.2,13.0,546.5,80.07,65.11
2016,4,14,16,0,752.0,109.0,5.2,13.0,500.0,75.93,61.69
2016,4,14,16,15,722.0,104.0,5.1,12.5,448.5,73.95,60.28
2016,4,14,16,30,692.0,99.0,5.0,12.0,397.0,71.89,58.78
2016,4,14,16,45,656.0,91.5,4.9,12.0,344.5,67.84,55.35
2016,4,14,17,0,620.0,84.0,4.8,12.0,292.0,63.61,51.7
2016,4,14,17,15,561.0,76.0,4.55,11.5,239.5,58.63,47.35
2016,4,14,17,30,502.0,68.0,4.3,11.0,187.0,53.55,42.74
2016,4,14,17,45,414.0,57.0,4.05,10.5,138.5,45.64,35.35
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,35.46,25.69
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,24.29,13.98
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,14.51,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,7.26,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,129.0,13.5,2.2,6.5,23.5,104.14,0.0
2016,4,15,6,0,258.0,27.0,2.4,7.0,47.0,279.02,208.66
2016,4,15,6,15,376.0,38.5,2.85,7.5,93.0,395.36,330.66
2016,4,15,6,30,494.0,50.0,3.3,8.0,139.0,519.23,438.49
2016,4,15,6,45,562.5,58.0,3.75,8.5,191.0,602.35,509.05
2016,4,15,7,0,631.0,66.0,4.2,9.0,243.0,687.37,578.32
2016,4,15,7,15,679.0,72.0,4.4,9.5,298.0,752.12,628.27
2016,4,15,7,30,727.0,78.0,4.6,10.0,353.0,816.42,676.14
2016,4,15,7,45,755.5,84.0,4.8,10.5,406.5,855.01,703.16
2016,4,15,8,0,784.0,90.0,5.0,11.0,460.0,897.95,732.99
2016,4,15,8,15,809.0,94.0,4.9,11.5,511.5,932.39,753.85
2016,4,15,8,30,834.0,98.0,4.8,12.0,563.0,963.81,772.08
2016,4,15,8,45,850.0,102.0,4.75,12.5,610.0,983.09,781.67
2016,4,15,9,0,866.0,106.0,4.7,13.0,657.0,998.8,788.76
2016,4,15,9,15,880.0,108.5,4.65,13.5,700.0,1007.06,790.62
2016,4,15,9,30,894.0,111.0,4.6,14.0,743.0,1000.06,781.89
2016,4,15,9,45,909.0,111.0,4.55,14.5,780.5,999.13,777.79
2016,4,15,10,0,924.0,111.0,4.5,15.0,818.0,994.37,771.15
2016,4,15,10,15,931.0,112.5,4.55,15.0,848.0,979.89,760.3
2016,4,15,10,30,938.0,114.0,4.6,15.0,878.0,961.7,747.04
2016,4,15,10,45,945.0,113.5,4.65,15.5,900.5,937.9,728.5
2016,4,15,11,0,952.0,113.0,4.7,16.0,923.0,910.57,707.61
2016,4,15,11,15,954.5,114.0,4.75,16.0,937.0,877.59,684.09
2016,4,15,11,30,957.0,115.0,4.8,16.0,951.0,841.51,658.29
2016,4,15,11,45,960.5,113.5,4.9,16.5,958.0,801.05,627.98
2016,4,15,12,0,964.0,112.0,5.0,17.0,965.0,757.87,593.57
2016,4,15,12,15,962.5,112.0,5.05,17.0,962.0,710.18,555.93
2016,4,15,12,30,961.0,112.0,5.1,17.0,959.0,660.5,515.88
2016,4,15,12,45,962.0,109.0,5.15,17.0,949.5,608.07,472.69
2016,4,15,13,0,963.0,106.0,5.2,17.0,940.0,553.94,426.93
2016,4,15,13,15,958.0,105.5,5.2,17.0,921.0,497.55,378.0
2016,4,15,13,30,953.0,105.0,5.2,17.0,902.0,440.38,327.26
2016,4,15,13,45,948.0,103.0,5.25,17.5,876.0,381.64,273.85
2016,4,15,14,0,943.0,101.0,5.3,18.0,850.0,322.63,220.1
2016,4,15,14,15,934.0,99.5,5.25,17.5,817.0,263.08,168.02
2016,4,15,14,30,925.0,98.0,5.2,17.0,784.0,204.14,120.16
2016,4,15,14,45,913.0,96.0,5.2,17.0,744.5,145.45,81.1
2016,4,15,15,0,901.0,94.0,5.2,17.0,705.0,88.15,70.41
2016,4,15,15,15,886.5,91.5,5.0,17.0,660.5,79.24,62.97
2016,4,15,15,30,872.0,89.0,4.8,17.0,616.0,77.77,61.89
2016,4,15,15,45,852.0,86.0,4.65,17.0,567.0,66.95,52.73
2016,4,15,16,0,832.0,83.0,4.5,17.0,518.0,65.64,51.77
2016,4,15,16,15,806.0,79.5,4.2,16.5,466.0,63.81,50.47
2016,4,15,16,30,780.0,76.0,3.9,16.0,414.0,61.93,49.1
2016,4,15,16,45,746.5,71.0,3.6,15.5,360.5,58.75,46.55
2016,4,15,17,0,713.0,66.0,3.3,15.0,307.0,55.47,43.86
2016,4,15,17,15,660.0,60.0,3.05,14.5,253.0,46.94,36.39
2016,4,15,17,30,607.0,54.0,2.8,14.0,199.0,42.86,32.73
2016,4,15,17,45,527.5,46.0,2.55,13.5,149.0,36.95,27.26
2016,4,15,18,0,448.0,38.0,2.3,13.0,99.0,30.98,21.52
2016,4,15,18,15,306.5,26.0,2.25,12.5,59.5,21.26,11.62
2016,4,15,18,30,165.0,14.0,2.2,12.0,20.0,11.4,0.0
2016,4,15,18,45,82.5,7.0,2.2,11.5,10.0,5.97,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,135.5,14.0,2.65,8.5,25.0,109.54,0.0
2016,4,16,6,0,271.0,28.0,2.9,9.0,50.0,291.53,223.05
2016,4,16,6,15,380.5,39.0,2.9,9.5,95.5,400.32,333.21
2016,4,16,6,30,490.0,50.0,2.9,10.0,141.0,516.93,433.0
2016,4,16,6,45,557.5,58.5,2.95,11.0,193.0,599.78,500.26
2016,4,16,7,0,625.0,67.0,3.0,12.0,245.0,684.56,565.26
2016,4,16,7,15,671.5,73.0,3.0,12.5,299.0,747.85,611.48
2016,4,16,7,30,718.0,79.0,3.0,13.0,353.0,810.64,655.39
2016,4,16,7,45,751.0,83.5,3.0,13.5,406.5,851.47,681.67
2016,4,16,8,0,784.0,88.0,3.0,14.0,460.0,896.84,710.58
2016,4,16,8,15,808.0,92.0,2.95,14.5,511.5,930.28,729.92
2016,4,16,8,30,832.0,96.0,2.9,15.0,563.0,960.7,746.87
2016,4,16,8,45,849.5,99.0,2.9,16.0,610.0,980.23,755.1
2016,4,16,9,0,867.0,102.0,2.9,17.0,657.0,996.24,760.99
2016,4,16,9,15,880.5,104.5,2.85,17.5,699.0,992.57,754.61
2016,4,16,9,30,894.0,107.0,2.8,18.0,741.0,996.82,753.96
2016,4,16,9,45,905.5,108.0,2.75,18.5,778.0,993.72,748.47
2016,4,16,10,0,917.0,109.0,2.7,19.0,815.0,986.86,740.73
2016,4,16,10,15,924.0,110.5,2.7,19.0,844.0,972.57,730.1
2016,4,16,10,30,931.0,112.0,2.7,19.0,873.0,954.59,717.22
2016,4,16,10,45,939.0,111.0,2.7,19.5,896.0,931.4,699.63
2016,4,16,11,0,947.0,110.0,2.7,20.0,919.0,904.68,679.83
2016,4,16,11,15,950.0,111.0,2.75,20.0,933.0,872.35,657.96
2016,4,16,11,30,953.0,112.0,2.8,20.0,947.0,836.91,633.89
2016,4,16,11,45,956.5,110.5,2.85,20.5,954.0,796.7,605.08
2016,4,16,12,0,960.0,109.0,2.9,21.0,961.0,753.77,572.25
2016,4,16,12,15,959.5,109.0,2.9,21.0,959.0,706.99,536.76
2016,4,16,12,30,959.0,109.0,2.9,21.0,957.0,658.14,498.88
2016,4,16,12,45,957.5,108.0,2.9,21.0,947.0,606.12,457.66
2016,4,16,13,0,956.0,107.0,2.9,21.0,937.0,552.57,414.08
2016,4,16,13,15,952.0,106.0,2.85,21.0,919.0,496.64,367.31
2016,4,16,13,30,948.0,105.0,2.8,21.0,901.0,439.87,318.63
2016,4,16,13,45,942.5,103.5,2.75,21.0,875.5,381.64,267.86
2016,4,16,14,0,937.0,102.0,2.7,21.0,850.0,323.2,216.51
2016,4,16,14,15,928.5,100.5,2.65,21.0,817.0,264.14,165.76
2016,4,16,14,30,920.0,99.0,2.6,21.0,784.0,205.63,119.0
2016,4,16,14,45,910.5,96.5,2.55,21.0,745.5,147.19,80.57
2016,4,16,15,0,901.0,94.0,2.5,21.0,707.0,89.86,59.72
2016,4,16,15,15,886.5,91.5,2.35,21.0,662.5,79.21,61.88
2016,4,16,15,30,872.0,89.0,2.2,21.0,618.0,77.75,60.83
2016,4,16,15,45,852.5,86.5,2.1,21.0,569.5,67.23,52.08
2016,4,16,16,0,833.0,84.0,2.0,21.0,521.0,66.29,51.46
2016,4,16,16,15,807.0,80.5,1.85,20.5,469.0,64.49,50.21
2016,4,16,16,30,781.0,77.0,1.7,20.0,417.0,62.64,48.9
2016,4,16,16,45,734.0,74.5,1.6,19.5,361.5,61.29,47.99
2016,4,16,17,0,687.0,72.0,1.5,19.0,306.0,55.06,42.78
2016,4,16,17,15,633.5,65.5,1.45,18.0,253.0,50.85,39.31
2016,4,16,17,30,580.0,59.0,1.4,17.0,200.0,46.58,35.62
2016,4,16,17,45,476.0,52.0,1.35,16.5,149.0,41.56,30.98
2016,4,16,18,0,372.0,45.0,1.3,16.0,98.0,36.66,26.19
2016,4,16,18,15,245.5,30.5,1.3,15.5,59.5,25.01,14.69
2016,4,16,18,30,119.0,16.0,1.3,15.0,21.0,12.49,0.0
2016,4,16,18,45,59.5,8.0,1.3,15.0,10.5,6.83,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,111.0,15.5,0.65,12.0,25.0,124.03,0.0
2016,4,17,6,0,222.0,31.0,0.7,12.0,50.0,256.04,195.57
2016,4,17,6,15,324.0,44.5,0.7,12.5,94.0,361.97,295.0
2016,4,17,6,30,426.0,58.0,0.7,13.0,138.0,473.88,386.46
2016,4,17,6,45,493.0,68.0,0.7,13.5,188.5,556.98,450.96
2016,4,17,7,0,560.0,78.0,0.7,14.0,239.0,641.85,513.25
2016,4,17,7,15,608.0,85.0,0.55,14.0,292.0,706.72,556.69
2016,4,17,7,30,656.0,92.0,0.4,14.0,345.0,771.1,597.33
2016,4,17,7,45,691.0,97.5,0.3,14.5,398.0,820.18,625.21
2016,4,17,8,0,726.0,103.0,0.2,15.0,451.0,867.41,650.94
2016,4,17,8,15,751.0,107.5,0.4,15.5,501.0,901.32,673.0
2016,4,17,8,30,776.0,112.0,0.6,16.0,551.0,925.92,689.38
2016,4,17,8,45,797.0,115.0,0.8,17.0,598.0,948.71,703.35
2016,4,17,9,0,818.0,118.0,1.0,18.0,645.0,968.08,714.92
2016,4,17,9,15,832.0,121.0,1.15,18.5,686.5,976.98,720.06
2016,4,17,9,30,846.0,124.0,1.3,19.0,728.0,982.2,722.94
2016,4,17,9,45,863.0,123.5,1.5,19.5,765.0,982.62,723.54
2016,4,17,10,0,880.0,123.0,1.7,20.0,802.0,967.88,714.2
2016,4,17,10,15,887.5,124.5,1.75,20.5,831.5,954.39,703.81
2016,4,17,10,30,895.0,126.0,1.8,21.0,861.0,937.33,691.18
2016,4,17,10,45,903.0,125.5,1.9,21.5,883.5,915.26,675.95
2016,4,17,11,0,911.0,125.0,2.0,22.0,906.0,889.75,658.48
2016,4,17,11,15,914.5,126.0,2.0,22.0,920.0,858.61,637.52
2016,4,17,11,30,918.0,127.0,2.0,22.0,934.0,824.44,614.53
2016,4,17,11,45,921.5,126.0,2.0,22.5,941.0,785.7,586.62
2016,4,17,12,0,925.0,125.0,2.0,23.0,948.0,744.33,555.43
2016,4,17,12,15,924.5,124.5,1.95,23.0,946.0,698.36,521.13
2016,4,17,12,30,924.0,124.0,1.9,23.0,944.0,650.44,484.67
2016,4,17,12,45,925.0,121.5,1.9,23.5,935.0,600.09,444.92
2016,4,17,13,0,926.0,119.0,1.9,24.0,926.0,548.11,402.92
2016,4,17,13,15,922.0,118.0,1.75,24.0,908.0,493.58,358.12
2016,4,17,13,30,918.0,117.0,1.6,24.0,890.0,438.27,311.64
2016,4,17,13,45,915.0,114.0,1.5,24.0,865.5,381.37,263.17
2016,4,17,14,0,912.0,111.0,1.4,24.0,841.0,324.04,213.94
2016,4,17,14,15,903.5,109.5,1.2,24.0,808.5,266.32,165.3
2016,4,17,14,30,895.0,108.0,1.0,24.0,776.0,209.17,120.46
2016,4,17,14,45,886.5,104.0,0.85,24.0,738.5,151.27,82.76
2016,4,17,15,0,878.0,100.0,0.7,24.0,701.0,94.42,61.45
2016,4,17,15,15,863.5,97.5,0.5,24.0,656.5,82.38,63.59
2016,4,17,15,30,849.0,95.0,0.3,24.0,612.0,71.58,54.79
2016,4,17,15,45,832.0,91.0,0.2,24.0,564.5,69.87,53.55
2016,4,17,16,0,815.0,87.0,0.1,24.0,517.0,68.05,52.2
2016,4,17,16,15,789.0,83.0,0.2,23.5,465.5,65.99,50.78
2016,4,17,16,30,763.0,79.0,0.3,23.0,414.0,63.86,49.28
2016,4,17,16,45,728.5,74.0,0.45,23.0,360.5,60.77,46.82
2016,4,17,17,0,694.0,69.0,0.6,23.0,307.0,52.86,40.16
2016,4,17,17,15,643.0,63.0,0.7,22.0,254.0,48.96,37.02
2016,4,17,17,30,592.0,57.0,0.8,21.0,201.0,45.01,33.66
2016,4,17,17,45,512.0,48.5,0.95,20.0,151.5,38.79,28.15
2016,4,17,18,0,432.0,40.0,1.1,19.0,102.0,32.49,22.32
2016,4,17,18,15,304.0,27.5,1.15,18.0,62.5,22.44,12.62
2016,4,17,18,30,176.0,15.0,1.2,17.0,23.0,12.2,0.0
2016,4,17,18,45,88.0,7.5,1.25,16.5,11.5,6.4,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,1.05,12.5,28.5,153.64,0.0
2016,4,18,6,0,290.0,30.0,1.0,13.0,57.0,309.1,239.39
2016,4,18,6,15,394.0,41.5,1.1,13.5,103.0,415.67,337.65
2016,4,18,6,30,498.0,53.0,1.2,14.0,149.0,529.33,430.52
2016,4,18,6,45,566.5,60.5,1.35,14.5,201.5,612.28,495.76
2016,4,18,7,0,635.0,68.0,1.5,15.0,254.0,697.05,559.25
2016,4,18,7,15,680.0,74.0,1.3,15.5,308.5,759.29,600.0
2016,4,18,7,30,725.0,80.0,1.1,16.0,363.0,820.92,637.67
2016,4,18,7,45,756.5,85.0,0.95,16.5,416.5,861.13,659.07
2016,4,18,8,0,788.0,90.0,0.8,17.0,470.0,905.73,682.37
2016,4,18,8,15,811.5,93.5,0.65,17.5,521.0,938.06,696.38
2016,4,18,8,30,835.0,97.0,0.5,18.0,572.0,967.36,707.89
2016,4,18,8,45,853.0,100.0,0.4,19.0,619.0,987.33,712.95
2016,4,18,9,0,871.0,103.0,0.3,20.0,666.0,1003.77,715.88
2016,4,18,9,15,884.0,105.0,0.45,20.5,708.0,998.87,712.97
2016,4,18,9,30,897.0,107.0,0.6,21.0,750.0,1001.99,715.57
2016,4,18,9,45,910.5,107.0,0.8,21.5,787.0,999.65,715.77
2016,4,18,10,0,924.0,107.0,1.0,22.0,824.0,993.53,713.46
2016,4,18,10,15,930.5,108.5,1.05,22.0,853.0,978.66,704.1
2016,4,18,10,30,937.0,110.0,1.1,22.0,882.0,960.12,692.6
2016,4,18,10,45,942.0,110.5,1.15,22.5,904.0,935.67,676.11
2016,4,18,11,0,947.0,111.0,1.2,23.0,926.0,907.78,657.51
2016,4,18,11,15,949.5,112.0,1.15,23.0,940.0,875.02,635.56
2016,4,18,11,30,952.0,113.0,1.1,23.0,954.0,839.19,611.67
2016,4,18,11,45,952.5,113.0,1.1,23.5,959.5,798.14,583.76
2016,4,18,12,0,953.0,113.0,1.1,24.0,965.0,754.58,552.11
2016,4,18,12,15,952.0,113.0,1.05,24.0,962.5,707.74,518.09
2016,4,18,12,30,951.0,113.0,1.0,24.0,960.0,658.91,481.89
2016,4,18,12,45,945.5,114.5,0.95,24.5,948.5,607.02,441.72
2016,4,18,13,0,940.0,116.0,0.9,25.0,937.0,553.94,399.75
2016,4,18,13,15,935.0,115.5,0.95,24.5,919.0,498.69,357.22
2016,4,18,13,30,930.0,115.0,1.0,24.0,901.0,442.74,312.47
2016,4,18,13,45,919.5,116.0,1.1,24.0,874.0,385.53,265.09
2016,4,18,14,0,909.0,117.0,1.2,24.0,847.0,328.59,217.14
2016,4,18,14,15,900.0,115.0,1.3,24.0,814.5,270.58,168.85
2016,4,18,14,30,891.0,113.0,1.4,24.0,782.0,213.21,123.97
2016,4,18,14,45,871.0,114.5,1.5,24.0,741.0,148.32,80.81
2016,4,18,15,0,851.0,116.0,1.6,24.0,700.0,94.59,60.83
2016,4,18,15,15,835.0,113.0,1.65,23.5,656.0,81.49,63.09
2016,4,18,15,30,819.0,110.0,1.7,23.0,612.0,80.95,62.97
2016,4,18,15,45,790.0,109.5,1.75,23.0,562.0,81.9,63.97
2016,4,18,16,0,761.0,109.0,1.8,23.0,512.0,75.64,58.9
2016,4,18,16,15,663.5,112.5,1.8,22.0,439.0,78.54,61.83
2016,4,18,16,30,566.0,116.0,1.8,21.0,366.0,82.11,65.36
2016,4,18,16,45,506.5,115.5,1.8,20.5,318.0,81.97,65.59
2016,4,18,17,0,447.0,115.0,1.8,20.0,270.0,82.19,66.08
2016,4,18,17,15,408.0,99.5,1.75,19.0,223.0,72.33,57.85
2016,4,18,17,30,369.0,84.0,1.7,18.0,176.0,62.08,49.04
2016,4,18,17,45,307.5,68.0,1.7,17.0,132.0,50.95,39.16
2016,4,18,18,0,246.0,52.0,1.7,16.0,88.0,39.48,28.71
2016,4,18,18,15,123.0,36.0,1.75,15.5,54.0,27.96,17.48
2016,4,18,18,30,0.0,20.0,1.8,15.0,20.0,16.09,0.0
2016,4,18,18,45,0.0,10.0,1.85,14.5,10.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,125.0,17.0,1.05,11.5,29.0,139.78,2.4
2016,4,19,6,0,250.0,34.0,1.0,12.0,58.0,281.84,221.8
2016,4,19,6,15,351.0,46.5,1.1,12.5,103.0,387.41,317.62
2016,4,19,6,30,452.0,59.0,1.2,13.0,148.0,498.78,409.21
2016,4,19,6,45,529.5,66.0,1.35,13.5,201.0,588.25,479.87
2016,4,19,7,0,607.0,73.0,1.5,14.0,254.0,679.72,548.75
2016,4,19,7,15,652.0,79.5,1.4,14.5,307.5,742.12,591.01
2016,4,19,7,30,697.0,86.0,1.3,15.0,361.0,803.91,630.79
2016,4,19,7,45,736.0,89.0,1.25,15.5,415.0,854.1,661.3
2016,4,19,8,0,775.0,92.0,1.2,16.0,469.0,896.77,685.68
2016,4,19,8,15,798.5,96.0,1.1,16.5,519.5,929.57,701.98
2016,4,19,8,30,822.0,100.0,1.0,17.0,570.0,959.38,715.86
2016,4,19,8,45,841.5,102.0,0.9,17.5,617.0,979.55,723.12
2016,4,19,9,0,861.0,104.0,0.8,18.0,664.0,996.24,728.11
2016,4,19,9,15,874.5,106.5,0.75,18.5,706.0,992.34,721.17
2016,4,19,9,30,888.0,109.0,0.7,19.0,748.0,996.54,719.85
2016,4,19,9,45,893.0,113.5,0.7,20.0,783.0,990.97,712.21
2016,4,19,10,0,898.0,118.0,0.7,21.0,818.0,981.67,702.6
2016,4,19,10,15,905.5,119.5,0.75,21.5,847.0,967.93,692.87
2016,4,19,10,30,913.0,121.0,0.8,22.0,876.0,950.56,681.03
2016,4,19,10,45,912.0,126.0,0.85,22.5,896.5,925.52,664.47
2016,4,19,11,0,911.0,131.0,0.9,23.0,917.0,897.22,645.94
2016,4,19,11,15,914.0,132.0,0.95,23.0,931.0,865.51,626.42
2016,4,19,11,30,917.0,133.0,1.0,23.0,945.0,830.82,604.82
2016,4,19,11,45,912.0,137.0,1.1,23.0,949.5,789.97,578.8
2016,4,19,12,0,907.0,141.0,1.2,23.0,954.0,746.95,549.59
2016,4,19,12,15,719.0,246.5,1.2,23.0,890.0,673.08,494.92
2016,4,19,12,30,531.0,352.0,1.2,23.0,826.0,601.4,442.05
2016,4,19,12,45,468.5,365.0,1.3,23.0,780.5,540.22,398.4
2016,4,19,13,0,406.0,378.0,1.4,23.0,735.0,484.06,357.45
2016,4,19,13,15,377.5,383.5,1.45,23.0,710.0,448.63,330.45
2016,4,19,13,30,349.0,389.0,1.5,23.0,685.0,411.66,302.0
2016,4,19,13,45,283.5,391.5,1.6,23.0,627.5,363.25,266.13
2016,4,19,14,0,218.0,394.0,1.7,23.0,570.0,331.97,243.55
2016,4,19,14,15,293.0,360.5,1.75,22.5,587.0,296.56,213.72
2016,4,19,14,30,368.0,327.0,1.8,22.0,604.0,263.85,185.99
2016,4,19,14,45,219.5,317.5,1.9,22.0,481.0,228.42,167.12
2016,4,19,15,0,71.0,308.0,2.0,22.0,358.0,211.01,161.32
2016,4,19,15,15,81.5,291.5,2.15,21.5,345.0,199.06,160.77
2016,4,19,15,30,92.0,275.0,2.3,21.0,332.0,189.4,153.7
2016,4,19,15,45,71.0,246.5,2.45,20.5,288.5,172.62,140.64
2016,4,19,16,0,50.0,218.0,2.6,20.0,245.0,155.28,126.95
2016,4,19,16,15,57.0,199.5,2.8,19.0,227.0,143.44,117.94
2016,4,19,16,30,64.0,181.0,3.0,18.0,209.0,131.29,108.46
2016,4,19,16,45,56.5,159.5,3.2,17.5,182.0,116.95,96.69
2016,4,19,17,0,49.0,138.0,3.4,17.0,155.0,102.3,84.43
2016,4,19,17,15,40.5,115.5,3.5,16.5,128.5,86.76,71.11
2016,4,19,17,30,32.0,93.0,3.6,16.0,102.0,70.91,57.23
2016,4,19,17,45,21.5,72.0,3.75,15.5,77.0,55.7,43.59
2016,4,19,18,0,11.0,51.0,3.9,15.0,52.0,40.63,29.86
2016,4,19,18,15,5.5,31.5,3.75,14.5,32.0,25.55,15.7
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,9.88,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,5.12,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,32.0,165.98,39.24
2016,4,20,6,0,306.0,33.0,1.1,11.0,64.0,325.63,259.5
2016,4,20,6,15,408.0,44.0,1.25,11.5,111.0,431.47,354.33
2016,4,20,6,30,510.0,55.0,1.4,12.0,158.0,543.78,446.6
2016,4,20,6,45,574.5,62.5,1.6,13.0,210.5,623.86,509.2
2016,4,20,7,0,639.0,70.0,1.8,14.0,263.0,705.45,569.85
2016,4,20,7,15,682.5,76.0,1.8,14.5,317.0,766.5,612.13
2016,4,20,7,30,726.0,82.0,1.8,15.0,371.0,826.83,652.18
2016,4,20,7,45,757.0,86.5,1.8,15.5,424.5,865.86,675.82
2016,4,20,8,0,788.0,91.0,1.8,16.0,478.0,909.35,702.06
2016,4,20,8,15,810.5,95.0,1.8,16.5,528.0,941.27,719.76
2016,4,20,8,30,833.0,99.0,1.8,17.0,578.0,970.15,735.26
2016,4,20,8,45,854.5,99.5,1.8,17.5,625.5,990.47,744.95
2016,4,20,9,0,876.0,100.0,1.8,18.0,673.0,995.71,744.8
2016,4,20,9,15,888.0,102.0,1.85,18.0,714.5,1001.52,747.45
2016,4,20,9,30,900.0,104.0,1.9,18.0,756.0,1003.7,747.86
2016,4,20,9,45,917.5,101.5,1.95,18.5,793.0,1002.48,744.85
2016,4,20,10,0,935.0,99.0,2.0,19.0,830.0,997.46,739.54
2016,4,20,10,15,941.0,100.5,2.05,19.0,859.0,982.11,729.05
2016,4,20,10,30,947.0,102.0,2.1,19.0,888.0,963.09,716.33
2016,4,20,10,45,946.5,106.0,2.2,19.5,908.0,937.23,698.36
2016,4,20,11,0,946.0,110.0,2.3,20.0,928.0,908.05,678.18
2016,4,20,11,15,948.0,111.0,2.4,20.0,942.0,874.95,656.56
2016,4,20,11,30,950.0,112.0,2.5,20.0,956.0,838.83,632.71
2016,4,20,11,45,937.5,121.0,2.6,20.0,958.0,796.14,603.81
2016,4,20,12,0,925.0,130.0,2.7,20.0,960.0,751.47,571.09
2016,4,20,12,15,924.0,130.0,2.75,20.0,957.5,705.52,536.61
2016,4,20,12,30,923.0,130.0,2.8,20.0,955.0,657.68,499.82
2016,4,20,12,45,920.0,129.5,2.9,20.0,944.5,606.71,459.86
2016,4,20,13,0,917.0,129.0,3.0,20.0,934.0,554.46,417.67
2016,4,20,13,15,912.0,128.0,3.1,20.0,915.5,499.93,372.43
2016,4,20,13,30,907.0,127.0,3.2,20.0,897.0,444.77,325.36
2016,4,20,13,45,898.5,126.5,3.3,20.0,871.0,388.35,276.3
2016,4,20,14,0,890.0,126.0,3.4,20.0,845.0,332.09,226.86
2016,4,20,14,15,881.0,124.0,3.5,19.5,812.0,275.14,177.99
2016,4,20,14,30,872.0,122.0,3.6,19.0,779.0,210.5,125.86
2016,4,20,14,45,858.5,120.0,3.7,19.0,740.0,153.81,86.92
2016,4,20,15,0,845.0,118.0,3.8,19.0,701.0,98.87,63.47
2016,4,20,15,15,829.0,114.5,3.85,18.5,657.0,82.12,64.96
2016,4,20,15,30,813.0,111.0,3.9,18.0,613.0,81.29,64.59
2016,4,20,15,45,795.0,106.5,3.95,18.0,565.0,79.66,63.4
2016,4,20,16,0,777.0,102.0,4.0,18.0,517.0,77.91,62.1
2016,4,20,16,15,553.0,135.5,3.85,17.5,416.0,92.92,75.43
2016,4,20,16,30,329.0,169.0,3.7,17.0,315.0,117.39,97.02
2016,4,20,16,45,306.0,152.5,3.6,16.5,275.0,107.47,88.87
2016,4,20,17,0,283.0,136.0,3.5,16.0,235.0,97.16,80.28
2016,4,20,17,15,415.0,100.5,3.15,15.0,219.5,72.97,59.37
2016,4,20,17,30,547.0,65.0,2.8,14.0,204.0,50.84,39.87
2016,4,20,17,45,471.0,55.0,2.45,13.5,155.0,43.69,33.35
2016,4,20,18,0,395.0,45.0,2.1,13.0,106.0,36.37,26.44
2016,4,20,18,15,197.5,36.0,1.95,12.5,66.5,27.69,17.82
2016,4,20,18,30,0.0,27.0,1.8,12.0,27.0,21.02,0.36
2016,4,20,18,45,0.0,13.5,1.65,12.0,13.5,11.52,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,0.6,12.0,16.0,13.2,0.0
2016,4,21,6,0,0.0,32.0,0.6,12.0,32.0,29.72,18.77
2016,4,21,6,15,10.5,52.5,0.7,12.5,55.0,60.7,46.22
2016,4,21,6,30,21.0,73.0,0.8,13.0,78.0,101.23,81.45
2016,4,21,6,45,31.0,95.0,0.95,13.5,104.0,134.43,109.96
2016,4,21,7,0,41.0,117.0,1.1,14.0,130.0,167.07,137.37
2016,4,21,7,15,50.0,138.5,1.2,14.0,157.0,197.72,162.72
2016,4,21,7,30,59.0,160.0,1.3,14.0,184.0,228.12,187.36
2016,4,21,7,45,50.5,178.0,1.45,14.5,200.5,236.79,193.02
2016,4,21,8,0,42.0,196.0,1.6,15.0,217.0,244.97,198.24
2016,4,21,8,15,78.5,228.0,1.7,15.0,272.0,314.29,254.04
2016,4,21,8,30,115.0,260.0,1.8,15.0,327.0,404.13,323.92
2016,4,21,8,45,86.0,271.5,1.95,15.5,324.0,360.99,287.94
2016,4,21,9,0,57.0,283.0,2.1,16.0,321.0,339.05,268.89
2016,4,21,9,15,70.5,309.0,2.2,16.0,359.0,375.28,296.74
2016,4,21,9,30,84.0,335.0,2.3,16.0,397.0,410.29,323.09
2016,4,21,9,45,48.5,290.5,2.4,16.0,326.5,322.39,254.04
2016,4,21,10,0,13.0,246.0,2.5,16.0,256.0,225.95,177.44
2016,4,21,10,15,127.0,327.0,2.55,16.0,432.5,438.31,345.17
2016,4,21,10,30,241.0,408.0,2.6,16.0,609.0,611.38,474.14
2016,4,21,10,45,159.5,411.5,2.7,16.5,546.5,529.07,409.33
2016,4,21,11,0,78.0,415.0,2.8,17.0,484.0,438.64,339.37
2016,4,21,11,15,91.5,429.0,2.85,17.0,510.5,453.37,350.79
2016,4,21,11,30,105.0,443.0,2.9,17.0,537.0,466.2,360.23
2016,4,21,11,45,109.5,443.0,2.95,17.0,541.0,458.46,354.2
2016,4,21,12,0,114.0,443.0,3.0,17.0,545.0,453.79,350.5
2016,4,21,12,15,188.5,444.0,3.1,17.0,613.5,488.19,376.95
2016,4,21,12,30,263.0,445.0,3.2,17.0,682.0,514.09,396.07
2016,4,21,12,45,277.5,436.0,3.35,17.5,683.5,491.35,377.58
2016,4,21,13,0,292.0,427.0,3.5,18.0,685.0,467.25,357.86
2016,4,21,13,15,380.5,383.5,3.6,18.0,712.0,450.89,343.53
2016,4,21,13,30,469.0,340.0,3.7,18.0,739.0,420.06,316.58
2016,4,21,13,45,349.0,368.0,3.85,18.0,660.0,370.88,278.66
2016,4,21,14,0,229.0,396.0,4.0,18.0,581.0,337.06,254.26
2016,4,21,14,15,137.0,360.0,4.1,17.5,469.5,275.44,209.58
2016,4,21,14,30,45.0,324.0,4.2,17.0,358.0,237.06,183.98
2016,4,21,14,45,32.5,287.5,4.3,17.0,311.5,206.82,161.22
2016,4,21,15,0,20.0,251.0,4.4,17.0,265.0,191.94,150.75
2016,4,21,15,15,27.0,248.0,4.45,17.0,265.5,175.09,144.2
2016,4,21,15,30,34.0,245.0,4.5,17.0,266.0,172.67,142.59
2016,4,21,15,45,22.0,213.0,4.55,17.0,226.5,162.87,134.73
2016,4,21,16,0,10.0,181.0,4.6,17.0,187.0,140.43,116.06
2016,4,21,16,15,36.5,182.0,4.5,16.5,199.0,133.32,110.58
2016,4,21,16,30,63.0,183.0,4.4,16.0,211.0,132.62,110.56
2016,4,21,16,45,58.0,161.0,4.3,15.5,184.5,118.05,98.45
2016,4,21,17,0,53.0,139.0,4.2,15.0,158.0,103.16,85.86
2016,4,21,17,15,46.0,117.0,3.85,14.5,131.5,87.94,72.72
2016,4,21,17,30,39.0,95.0,3.5,14.0,105.0,72.42,59.04
2016,4,21,17,45,27.5,74.0,3.2,14.0,80.0,57.22,45.26
2016,4,21,18,0,16.0,53.0,2.9,14.0,55.0,41.76,31.06
2016,4,21,18,15,8.0,34.0,2.65,13.5,35.0,27.48,17.66
2016,4,21,18,30,0.0,15.0,2.4,13.0,15.0,12.37,0.0
2016,4,21,18,45,0.0,7.5,2.2,12.5,7.5,6.4,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.5,3.6,12.0,14.5,11.95,0.5
2016,4,22,6,0,0.0,29.0,3.7,12.0,29.0,24.45,14.49
2016,4,22,6,15,0.0,49.0,3.65,12.0,49.0,46.17,33.61
2016,4,22,6,30,0.0,69.0,3.6,12.0,69.0,66.39,51.41
2016,4,22,6,45,6.0,89.5,3.6,12.5,91.5,91.58,73.37
2016,4,22,7,0,12.0,110.0,3.6,13.0,114.0,116.46,94.68
2016,4,22,7,15,18.0,130.0,3.75,13.0,137.0,140.58,115.13
2016,4,22,7,30,24.0,150.0,3.9,13.0,160.0,164.63,135.22
2016,4,22,7,45,148.0,177.5,4.1,13.0,250.0,349.41,291.61
2016,4,22,8,0,272.0,205.0,4.3,13.0,340.0,522.44,431.6
2016,4,22,8,15,291.0,224.5,4.5,13.0,382.5,561.64,460.8
2016,4,22,8,30,310.0,244.0,4.7,13.0,425.0,599.43,489.23
2016,4,22,8,45,203.5,273.0,4.95,13.5,396.0,500.36,407.25
2016,4,22,9,0,97.0,302.0,5.2,14.0,367.0,400.25,323.68
2016,4,22,9,15,226.5,309.5,5.45,14.0,471.5,549.96,444.73
2016,4,22,9,30,356.0,317.0,5.7,14.0,576.0,696.17,558.75
2016,4,22,9,45,184.0,281.5,5.95,14.0,416.0,461.96,373.53
2016,4,22,10,0,12.0,246.0,6.2,14.0,256.0,224.95,179.19
2016,4,22,10,15,8.5,209.5,6.3,14.0,217.0,187.31,148.7
2016,4,22,10,30,5.0,173.0,6.4,14.0,178.0,151.19,119.1
2016,4,22,10,45,62.0,303.5,6.55,14.0,358.0,327.47,262.55
2016,4,22,11,0,119.0,434.0,6.7,14.0,538.0,502.89,400.28
2016,4,22,11,15,78.5,407.0,6.65,13.5,476.5,422.89,336.91
2016,4,22,11,30,38.0,380.0,6.6,13.0,415.0,359.19,286.19
2016,4,22,11,45,39.0,385.5,6.55,13.0,421.5,357.94,285.08
2016,4,22,12,0,40.0,391.0,6.5,13.0,428.0,356.24,283.51
2016,4,22,12,15,26.5,323.5,6.5,13.0,348.0,285.77,227.42
2016,4,22,12,30,13.0,256.0,6.5,13.0,268.0,218.97,173.82
2016,4,22,12,45,64.0,348.5,6.5,13.0,405.0,314.98,250.92
2016,4,22,13,0,115.0,441.0,6.5,13.0,542.0,394.84,313.26
2016,4,22,13,15,203.5,425.5,6.3,12.5,600.5,408.38,322.88
2016,4,22,13,30,292.0,410.0,6.1,12.0,659.0,404.74,317.63
2016,4,22,13,45,335.5,383.5,5.95,12.0,662.5,376.71,292.13
2016,4,22,14,0,379.0,357.0,5.8,12.0,666.0,344.71,262.71
2016,4,22,14,15,610.5,245.5,5.65,12.0,719.5,285.66,203.76
2016,4,22,14,30,842.0,134.0,5.5,12.0,773.0,216.69,136.06
2016,4,22,14,45,551.5,226.5,5.4,12.5,636.5,187.6,128.32
2016,4,22,15,0,261.0,319.0,5.3,13.0,500.0,199.12,154.98
2016,4,22,15,15,225.0,301.5,5.3,13.0,451.0,194.81,163.38
2016,4,22,15,30,189.0,284.0,5.3,13.0,402.0,185.29,155.69
2016,4,22,15,45,208.0,259.0,5.3,13.0,379.0,172.63,145.29
2016,4,22,16,0,227.0,234.0,5.3,13.0,356.0,159.32,134.27
2016,4,22,16,15,234.0,209.0,5.2,12.5,324.5,138.63,116.95
2016,4,22,16,30,241.0,184.0,5.1,12.0,293.0,125.02,105.63
2016,4,22,16,45,224.0,164.5,5.0,12.0,256.0,113.7,95.98
2016,4,22,17,0,207.0,145.0,4.9,12.0,219.0,101.89,85.76
2016,4,22,17,15,191.5,123.0,4.55,11.5,182.5,88.07,73.71
2016,4,22,17,30,176.0,101.0,4.2,11.0,146.0,73.71,60.92
2016,4,22,17,45,146.0,80.0,3.9,10.5,111.5,59.39,47.87
2016,4,22,18,0,116.0,59.0,3.6,10.0,77.0,44.62,34.17
2016,4,22,18,15,66.5,39.5,3.35,9.5,49.0,30.97,21.11
2016,4,22,18,30,17.0,20.0,3.1,9.0,21.0,16.41,2.36
2016,4,22,18,45,8.5,10.0,2.85,9.0,10.5,8.54,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.7,9.5,36.0,179.49,103.79
2016,4,23,6,0,317.0,37.0,1.9,10.0,72.0,340.09,278.19
2016,4,23,6,15,413.0,47.0,2.05,10.0,119.0,441.34,368.27
2016,4,23,6,30,509.0,57.0,2.2,10.0,166.0,548.09,457.83
2016,4,23,6,45,569.0,64.5,2.35,10.5,217.5,624.41,518.84
2016,4,23,7,0,629.0,72.0,2.5,11.0,269.0,702.01,578.06
2016,4,23,7,15,671.0,77.5,2.4,11.5,322.0,760.83,619.12
2016,4,23,7,30,713.0,83.0,2.3,12.0,375.0,818.9,657.82
2016,4,23,7,45,740.5,88.5,2.25,12.5,427.0,855.69,680.13
2016,4,23,8,0,768.0,94.0,2.2,13.0,479.0,896.73,704.97
2016,4,23,8,15,790.0,98.0,2.25,13.0,528.5,927.91,724.64
2016,4,23,8,30,812.0,102.0,2.3,13.0,578.0,956.11,742.2
2016,4,23,8,45,826.0,106.0,2.35,13.5,623.0,973.11,750.65
2016,4,23,9,0,840.0,110.0,2.4,14.0,668.0,986.66,756.92
2016,4,23,9,15,852.5,112.5,2.4,14.0,708.5,993.37,759.56
2016,4,23,9,30,865.0,115.0,2.4,14.0,749.0,984.56,751.89
2016,4,23,9,45,881.5,113.0,2.45,14.5,785.0,983.18,748.77
2016,4,23,10,0,898.0,111.0,2.5,15.0,821.0,978.14,743.25
2016,4,23,10,15,904.5,112.5,2.6,15.0,849.5,963.64,733.37
2016,4,23,10,30,911.0,114.0,2.7,15.0,878.0,945.59,721.19
2016,4,23,10,45,915.0,115.0,2.8,15.5,898.5,921.34,703.49
2016,4,23,11,0,919.0,116.0,2.9,16.0,919.0,893.81,683.59
2016,4,23,11,15,921.5,117.0,2.9,16.0,932.5,861.88,661.18
2016,4,23,11,30,924.0,118.0,2.9,16.0,946.0,827.0,636.7
2016,4,23,11,45,923.5,119.0,2.95,16.5,951.0,787.14,607.66
2016,4,23,12,0,923.0,120.0,3.0,17.0,956.0,744.9,574.82
2016,4,23,12,15,922.5,119.5,3.05,17.0,953.5,699.31,539.97
2016,4,23,12,30,922.0,119.0,3.1,17.0,951.0,651.83,502.83
2016,4,23,12,45,916.5,120.0,3.15,17.0,940.0,601.04,462.15
2016,4,23,13,0,911.0,121.0,3.2,17.0,929.0,549.18,419.5
2016,4,23,13,15,906.5,120.5,3.3,17.0,911.0,495.86,374.57
2016,4,23,13,30,902.0,120.0,3.4,17.0,893.0,441.85,327.78
2016,4,23,13,45,891.0,121.0,3.55,17.0,866.0,386.19,278.81
2016,4,23,14,0,880.0,122.0,3.7,17.0,839.0,330.91,229.62
2016,4,23,14,15,730.5,185.5,3.8,16.5,765.0,273.33,185.03
2016,4,23,14,30,581.0,249.0,3.9,16.0,691.0,244.7,167.17
2016,4,23,14,45,401.5,287.0,4.0,16.0,586.0,208.36,148.48
2016,4,23,15,0,222.0,325.0,4.1,16.0,481.0,214.32,165.44
2016,4,23,15,15,508.0,219.5,4.1,15.5,545.5,132.92,109.11
2016,4,23,15,30,794.0,114.0,4.1,15.0,610.0,82.64,66.46
2016,4,23,15,45,768.0,112.5,4.1,15.0,561.5,83.08,67.09
2016,4,23,16,0,742.0,111.0,4.1,15.0,513.0,76.12,61.25
2016,4,23,16,15,371.0,111.5,4.05,14.5,312.5,74.83,60.46
