Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,30,395.0,33.0,4.0,11.0,79.0,27.0,17.78
2016,5,13,18,45,246.0,21.5,3.75,10.5,45.5,17.59,6.17
2016,5,13,19,0,97.0,10.0,3.5,10.0,12.0,8.54,0.0
2016,5,13,19,15,48.5,5.0,3.4,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.0,10.5,7.5,6.4,0.0
2016,5,14,5,30,0.0,15.0,2.3,11.0,15.0,12.35,3.87
2016,5,14,5,45,0.0,28.0,2.6,11.5,28.0,23.12,13.83
2016,5,14,6,0,0.0,41.0,2.9,12.0,41.0,33.91,23.41
2016,5,14,6,15,0.0,56.0,2.95,12.0,56.0,47.91,35.71
2016,5,14,6,30,0.0,71.0,3.0,12.0,71.0,61.86,47.84
2016,5,14,6,45,0.0,86.5,3.05,12.5,86.5,76.14,59.95
2016,5,14,7,0,0.0,102.0,3.1,13.0,102.0,90.24,71.68
2016,5,14,7,15,0.0,111.5,3.1,13.5,111.5,97.93,77.78
2016,5,14,7,30,0.0,121.0,3.1,14.0,121.0,105.76,83.92
2016,5,14,7,45,0.0,134.0,3.1,14.5,134.0,117.18,92.95
2016,5,14,8,0,0.0,147.0,3.1,15.0,147.0,128.57,101.83
2016,5,14,8,15,0.0,150.0,3.05,15.0,150.0,130.22,102.84
2016,5,14,8,30,0.0,153.0,3.0,15.0,153.0,132.12,104.07
2016,5,14,8,45,15.5,216.5,2.95,15.5,227.5,207.64,165.33
2016,5,14,9,0,31.0,280.0,2.9,16.0,302.0,304.78,241.67
2016,5,14,9,15,198.0,309.0,2.9,16.0,463.0,519.94,411.45
2016,5,14,9,30,365.0,338.0,2.9,16.0,624.0,729.97,567.06
2016,5,14,9,45,634.5,224.5,2.95,16.5,746.0,891.25,684.71
2016,5,14,10,0,904.0,111.0,3.0,17.0,868.0,997.53,754.37
2016,5,14,10,15,549.0,275.5,3.1,17.0,740.0,818.66,626.79
2016,5,14,10,30,194.0,440.0,3.2,17.0,612.0,600.72,461.56
2016,5,14,10,45,558.0,278.0,3.3,17.5,786.0,788.45,606.56
2016,5,14,11,0,922.0,116.0,3.4,18.0,960.0,911.82,693.9
2016,5,14,11,15,924.0,116.5,3.5,18.0,972.5,879.57,670.77
2016,5,14,11,30,926.0,117.0,3.6,18.0,985.0,844.53,646.81
2016,5,14,11,45,925.0,119.0,3.7,18.5,989.5,805.86,618.93
2016,5,14,12,0,924.0,121.0,3.8,19.0,994.0,764.92,588.19
2016,5,14,12,15,923.5,120.5,3.9,19.0,991.5,720.35,554.54
2016,5,14,12,30,923.0,120.0,4.0,19.0,989.0,674.03,518.75
2016,5,14,12,45,911.5,126.0,4.1,19.0,976.5,624.56,479.56
2016,5,14,13,0,900.0,132.0,4.2,19.0,964.0,574.49,438.89
2016,5,14,13,15,896.0,131.0,4.3,19.0,946.0,522.87,396.01
2016,5,14,13,30,892.0,130.0,4.4,19.0,928.0,470.61,351.45
2016,5,14,13,45,885.0,129.0,4.55,19.0,903.0,416.79,304.66
2016,5,14,14,0,878.0,128.0,4.7,19.0,878.0,363.02,257.06
2016,5,14,14,15,870.0,126.5,4.8,18.5,847.0,308.94,209.49
2016,5,14,14,30,862.0,125.0,4.9,18.0,816.0,255.41,163.49
2016,5,14,14,45,604.0,222.5,5.0,18.0,696.0,212.98,140.38
2016,5,14,15,0,346.0,320.0,5.1,18.0,576.0,221.81,162.01
2016,5,14,15,15,311.0,307.5,5.1,17.5,527.5,188.04,154.4
2016,5,14,15,30,276.0,295.0,5.1,17.0,479.0,179.94,148.33
2016,5,14,15,45,520.0,204.5,5.15,17.0,520.5,127.08,103.95
2016,5,14,16,0,764.0,114.0,5.2,17.0,562.0,83.94,67.28
2016,5,14,16,15,740.0,109.5,5.1,16.5,512.5,75.03,59.94
2016,5,14,16,30,716.0,105.0,5.0,16.0,463.0,73.55,58.99
2016,5,14,16,45,592.5,114.0,4.9,16.0,389.0,80.23,65.05
2016,5,14,17,0,469.0,123.0,4.8,16.0,315.0,86.09,70.4
2016,5,14,17,15,423.0,115.0,4.55,15.5,270.0,81.55,66.73
2016,5,14,17,30,377.0,107.0,4.3,15.0,225.0,76.87,62.83
2016,5,14,17,45,341.0,90.5,4.1,14.5,182.5,66.15,53.41
2016,5,14,18,0,305.0,74.0,3.9,14.0,140.0,55.0,43.38
2016,5,14,18,15,242.5,58.0,3.6,13.5,101.5,43.68,32.97
2016,5,14,18,30,180.0,42.0,3.3,13.0,63.0,32.03,22.01
2016,5,14,18,45,90.0,26.0,3.0,12.5,36.5,20.42,8.61
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,8.54,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,15.5,1.55,10.5,24.0,106.83,0.0
2016,5,15,5,30,189.0,31.0,1.8,11.0,48.0,222.08,169.1
2016,5,15,5,45,295.5,43.0,2.05,11.5,88.5,322.51,266.8
2016,5,15,6,0,402.0,55.0,2.3,12.0,129.0,437.09,364.99
2016,5,15,6,15,472.0,64.0,2.15,12.5,177.5,521.13,433.39
2016,5,15,6,30,542.0,73.0,2.0,13.0,226.0,608.07,500.33
2016,5,15,6,45,595.0,78.5,1.9,13.5,277.5,677.47,550.63
2016,5,15,7,0,648.0,84.0,1.8,14.0,329.0,747.42,598.88
2016,5,15,7,15,682.5,89.0,1.75,14.5,380.5,799.23,632.34
2016,5,15,7,30,717.0,94.0,1.7,15.0,432.0,849.88,663.9
2016,5,15,7,45,746.5,97.0,1.65,15.5,483.0,885.48,684.06
2016,5,15,8,0,776.0,100.0,1.6,16.0,534.0,925.41,706.79
2016,5,15,8,15,795.5,103.5,1.65,16.5,582.0,953.36,722.31
2016,5,15,8,30,815.0,107.0,1.7,17.0,630.0,978.35,735.89
2016,5,15,8,45,832.0,108.5,1.8,17.5,674.5,995.26,744.83
2016,5,15,9,0,849.0,110.0,1.9,18.0,719.0,996.39,743.53
2016,5,15,9,15,860.5,112.0,1.95,18.0,758.0,1001.69,746.06
2016,5,15,9,30,872.0,114.0,2.0,18.0,797.0,1003.54,746.41
2016,5,15,9,45,893.0,109.0,2.1,18.5,834.0,1003.77,745.09
2016,5,15,10,0,914.0,104.0,2.2,19.0,871.0,1000.37,741.51
2016,5,15,10,15,920.0,105.5,2.3,19.0,898.0,985.66,732.01
2016,5,15,10,30,926.0,107.0,2.4,19.0,925.0,967.45,720.34
2016,5,15,10,45,930.5,108.0,2.55,19.5,945.5,943.97,704.28
2016,5,15,11,0,935.0,109.0,2.7,20.0,966.0,917.22,685.98
2016,5,15,11,15,937.5,109.5,2.9,20.0,979.0,885.2,665.63
2016,5,15,11,30,940.0,110.0,3.1,20.0,992.0,850.31,643.01
2016,5,15,11,45,940.0,111.0,3.3,20.5,997.0,811.27,615.97
2016,5,15,12,0,940.0,112.0,3.5,21.0,1002.0,769.9,586.22
2016,5,15,12,15,939.5,111.5,3.65,21.0,999.5,724.91,552.9
2016,5,15,12,30,939.0,111.0,3.8,21.0,997.0,678.11,517.34
2016,5,15,12,45,941.0,108.5,3.95,21.0,988.0,629.64,479.52
2016,5,15,13,0,943.0,106.0,4.1,21.0,979.0,579.54,439.29
2016,5,15,13,15,939.5,105.5,4.2,20.5,961.5,526.81,396.47
2016,5,15,13,30,936.0,105.0,4.3,20.0,944.0,473.28,351.63
2016,5,15,13,45,930.0,104.5,4.4,20.0,919.0,418.25,303.76
2016,5,15,14,0,924.0,104.0,4.5,20.0,894.0,363.09,254.9
2016,5,15,14,15,917.0,102.5,4.55,20.0,863.0,307.11,205.25
2016,5,15,14,30,910.0,101.0,4.6,20.0,832.0,251.55,157.22
2016,5,15,14,45,900.5,99.0,4.7,20.0,794.5,195.96,113.12
2016,5,15,15,0,891.0,97.0,4.8,20.0,757.0,141.47,78.03
2016,5,15,15,15,878.5,95.0,4.9,19.5,714.5,88.21,69.62
2016,5,15,15,30,866.0,93.0,5.0,19.0,672.0,79.44,62.52
2016,5,15,15,45,849.0,91.0,5.1,18.5,625.0,78.37,61.93
2016,5,15,16,0,832.0,89.0,5.2,18.0,578.0,67.97,53.29
2016,5,15,16,15,810.5,85.5,5.2,17.5,528.5,66.43,52.26
2016,5,15,16,30,789.0,82.0,5.2,17.0,479.0,64.79,51.13
2016,5,15,16,45,757.5,79.0,5.25,17.0,426.5,63.31,50.02
2016,5,15,17,0,726.0,76.0,5.3,17.0,374.0,61.81,48.88
2016,5,15,17,15,686.5,71.0,5.15,16.5,322.0,53.8,42.06
2016,5,15,17,30,647.0,66.0,5.0,16.0,270.0,50.8,39.57
2016,5,15,17,45,584.5,60.5,4.9,15.5,219.5,47.18,36.41
2016,5,15,18,0,522.0,55.0,4.8,15.0,169.0,43.58,33.11
2016,5,15,18,15,433.0,46.0,4.55,14.5,123.5,36.92,26.91
2016,5,15,18,30,344.0,37.0,4.3,14.0,78.0,30.17,20.37
2016,5,15,18,45,205.0,24.0,4.1,13.5,45.5,19.6,8.47
2016,5,15,19,0,66.0,11.0,3.9,13.0,13.0,9.39,0.0
2016,5,15,19,15,33.0,5.5,3.8,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,100.5,15.5,1.7,10.5,24.5,111.41,0.0
2016,5,16,5,30,201.0,31.0,1.9,11.0,49.0,230.14,177.28
2016,5,16,5,45,298.0,43.0,2.1,11.5,89.0,324.13,268.54
2016,5,16,6,0,395.0,55.0,2.3,12.0,129.0,431.71,360.86
2016,5,16,6,15,463.5,64.0,2.2,12.5,176.5,514.21,428.24
2016,5,16,6,30,532.0,73.0,2.1,13.0,224.0,599.56,494.35
2016,5,16,6,45,582.0,79.5,2.05,13.5,275.0,667.24,543.93
2016,5,16,7,0,632.0,86.0,2.0,14.0,326.0,735.43,591.69
2016,5,16,7,15,666.5,91.5,2.15,14.5,377.0,787.57,627.48
2016,5,16,7,30,701.0,97.0,2.3,15.0,428.0,838.59,661.68
2016,5,16,7,45,731.0,99.5,2.45,16.0,479.0,879.66,686.86
2016,5,16,8,0,761.0,102.0,2.6,17.0,530.0,913.13,706.33
2016,5,16,8,15,781.0,105.5,2.65,17.5,577.0,941.45,722.52
2016,5,16,8,30,801.0,109.0,2.7,18.0,624.0,966.88,736.65
2016,5,16,8,45,819.0,110.5,2.8,18.5,668.5,984.78,746.13
2016,5,16,9,0,837.0,112.0,2.9,19.0,713.0,999.4,753.51
2016,5,16,9,15,848.5,114.0,2.95,19.5,752.0,992.18,745.92
2016,5,16,9,30,860.0,116.0,3.0,20.0,791.0,994.11,744.87
2016,5,16,9,45,878.0,113.0,3.05,20.5,826.5,993.69,742.29
2016,5,16,10,0,896.0,110.0,3.1,21.0,862.0,989.69,737.5
2016,5,16,10,15,902.5,111.0,3.15,21.0,889.5,975.17,727.29
2016,5,16,10,30,909.0,112.0,3.2,21.0,917.0,957.23,714.96
2016,5,16,10,45,914.0,113.0,3.25,21.5,937.0,934.56,698.18
2016,5,16,11,0,919.0,114.0,3.3,22.0,957.0,908.64,679.32
2016,5,16,11,15,921.5,114.5,3.35,22.0,970.0,877.05,657.95
2016,5,16,11,30,924.0,115.0,3.4,22.0,983.0,842.66,634.6
2016,5,16,11,45,926.0,115.0,3.5,22.5,989.0,804.83,607.82
2016,5,16,12,0,928.0,115.0,3.6,23.0,995.0,764.61,578.39
2016,5,16,12,15,928.0,114.5,3.7,23.0,992.5,720.47,545.68
2016,5,16,12,30,928.0,114.0,3.8,23.0,990.0,674.51,510.82
2016,5,16,12,45,927.0,113.5,3.9,23.0,980.5,626.35,473.38
2016,5,16,13,0,926.0,113.0,4.0,23.0,971.0,576.83,433.82
2016,5,16,13,15,922.5,112.0,4.05,23.0,953.5,524.57,390.98
2016,5,16,13,30,919.0,111.0,4.1,23.0,936.0,471.57,346.37
2016,5,16,13,45,915.0,109.0,4.15,23.0,912.0,417.15,299.58
2016,5,16,14,0,911.0,107.0,4.2,23.0,888.0,362.46,251.71
2016,5,16,14,15,904.0,105.5,4.2,22.5,857.0,307.23,203.73
2016,5,16,14,30,897.0,104.0,4.2,22.0,826.0,252.42,157.13
2016,5,16,14,45,884.5,103.5,4.25,22.0,788.5,198.08,114.38
2016,5,16,15,0,872.0,103.0,4.3,22.0,751.0,145.13,80.45
2016,5,16,15,15,859.5,101.0,4.25,21.5,708.5,92.88,61.89
2016,5,16,15,30,847.0,99.0,4.2,21.0,666.0,82.62,64.68
2016,5,16,15,45,826.0,97.5,4.2,21.0,619.0,72.06,55.93
2016,5,16,16,0,805.0,96.0,4.2,21.0,572.0,72.13,56.17
2016,5,16,16,15,783.0,93.0,4.15,20.5,523.0,71.14,55.63
2016,5,16,16,30,761.0,90.0,4.1,20.0,474.0,70.09,55.05
2016,5,16,16,45,729.5,86.0,4.05,20.0,422.0,68.12,53.55
2016,5,16,17,0,698.0,82.0,4.0,20.0,370.0,60.52,47.15
2016,5,16,17,15,657.5,76.5,3.95,19.0,318.5,57.42,44.79
2016,5,16,17,30,617.0,71.0,3.9,18.0,267.0,54.24,42.26
2016,5,16,17,45,557.0,64.5,3.9,17.5,217.5,50.04,38.64
2016,5,16,18,0,497.0,58.0,3.9,17.0,168.0,45.8,34.81
2016,5,16,18,15,408.5,48.5,3.9,16.0,123.0,38.84,28.45
2016,5,16,18,30,320.0,39.0,3.9,15.0,78.0,31.76,21.7
2016,5,16,18,45,188.0,25.5,3.95,14.5,46.0,19.82,9.01
2016,5,16,19,0,56.0,12.0,4.0,14.0,14.0,10.24,0.0
2016,5,16,19,15,28.0,6.0,4.0,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,2.7,12.5,27.5,142.65,0.0
2016,5,17,5,30,282.0,29.0,3.0,13.0,55.0,288.83,224.05
2016,5,17,5,45,387.0,38.5,3.3,14.0,98.0,391.21,321.8
2016,5,17,6,0,492.0,48.0,3.6,15.0,141.0,501.6,414.79
2016,5,17,6,15,558.0,55.0,3.55,15.5,191.0,582.15,480.21
2016,5,17,6,30,624.0,62.0,3.5,16.0,241.0,665.39,544.38
2016,5,17,6,45,671.5,67.0,3.5,16.5,293.5,731.05,592.38
2016,5,17,7,0,719.0,72.0,3.5,17.0,346.0,791.65,634.66
2016,5,17,7,15,751.0,76.0,3.6,17.5,399.0,841.84,668.39
2016,5,17,7,30,783.0,80.0,3.7,18.0,452.0,890.52,700.16
2016,5,17,7,45,808.0,83.0,3.85,19.0,503.5,929.11,723.04
2016,5,17,8,0,833.0,86.0,4.0,20.0,555.0,965.29,743.86
2016,5,17,8,15,850.5,89.0,4.0,20.5,603.5,979.49,749.73
2016,5,17,8,30,868.0,92.0,4.0,21.0,652.0,1002.27,761.68
2016,5,17,8,45,882.0,94.0,4.05,21.5,696.5,1017.09,768.47
2016,5,17,9,0,896.0,96.0,4.1,22.0,741.0,1028.57,773.13
2016,5,17,9,15,906.5,98.0,4.1,22.0,780.5,1033.01,774.37
2016,5,17,9,30,917.0,100.0,4.1,22.0,820.0,1033.85,773.43
2016,5,17,9,45,924.5,101.5,4.1,22.5,853.5,1027.54,766.39
2016,5,17,10,0,932.0,103.0,4.1,23.0,887.0,1017.62,757.18
2016,5,17,10,15,937.5,104.5,4.0,23.0,914.0,1002.17,745.32
2016,5,17,10,30,943.0,106.0,3.9,23.0,941.0,983.2,731.28
2016,5,17,10,45,946.5,107.0,3.85,23.5,961.0,958.49,712.45
2016,5,17,11,0,950.0,108.0,3.8,24.0,981.0,930.51,691.61
2016,5,17,11,15,952.0,108.5,3.7,24.0,993.5,897.71,668.67
2016,5,17,11,30,954.0,109.0,3.6,24.0,1006.0,862.03,643.82
2016,5,17,11,45,954.0,109.5,3.5,24.5,1011.0,822.17,614.87
2016,5,17,12,0,954.0,110.0,3.4,25.0,1016.0,779.97,583.76
2016,5,17,12,15,953.5,109.5,3.3,25.0,1013.0,734.53,549.79
2016,5,17,12,30,953.0,109.0,3.2,25.0,1010.0,687.27,513.84
2016,5,17,12,45,951.5,108.0,3.15,25.5,999.5,637.42,474.48
2016,5,17,13,0,950.0,107.0,3.1,26.0,989.0,586.22,433.28
2016,5,17,13,15,946.0,106.5,3.05,26.0,971.0,533.02,390.44
2016,5,17,13,30,942.0,106.0,3.0,26.0,953.0,479.08,345.87
2016,5,17,13,45,936.0,105.0,3.0,26.0,927.5,423.51,299.1
2016,5,17,14,0,930.0,104.0,3.0,26.0,902.0,367.82,251.37
2016,5,17,14,15,922.5,102.5,3.0,26.0,870.5,311.52,202.99
2016,5,17,14,30,915.0,101.0,3.0,26.0,839.0,255.69,156.09
2016,5,17,14,45,905.5,99.5,3.0,26.0,801.5,200.24,113.04
2016,5,17,15,0,896.0,98.0,3.0,26.0,764.0,145.9,78.37
2016,5,17,15,15,883.5,95.5,2.95,25.5,721.5,92.15,58.85
2016,5,17,15,30,871.0,93.0,2.9,25.0,679.0,79.49,60.99
2016,5,17,15,45,855.5,90.5,2.85,25.0,632.0,78.15,60.06
2016,5,17,16,0,840.0,88.0,2.8,25.0,585.0,67.35,51.21
2016,5,17,16,15,606.0,137.5,2.75,24.5,480.5,91.1,71.45
2016,5,17,16,30,372.0,187.0,2.7,24.0,376.0,127.88,102.63
2016,5,17,16,45,555.5,130.5,2.65,24.0,378.5,91.41,72.3
2016,5,17,17,0,739.0,74.0,2.6,24.0,381.0,60.33,46.17
2016,5,17,17,15,700.5,69.5,2.4,23.0,329.0,57.48,44.09
2016,5,17,17,30,662.0,65.0,2.2,22.0,277.0,50.1,37.98
2016,5,17,17,45,603.0,59.0,2.05,21.0,226.0,46.06,34.62
2016,5,17,18,0,544.0,53.0,1.9,20.0,175.0,41.99,31.08
2016,5,17,18,15,459.0,44.5,1.95,19.0,129.0,35.67,25.38
2016,5,17,18,30,374.0,36.0,2.0,18.0,83.0,29.27,19.36
2016,5,17,18,45,236.5,24.0,2.05,17.5,49.0,19.55,9.0
2016,5,17,19,0,99.0,12.0,2.1,17.0,15.0,10.24,0.0
2016,5,17,19,15,49.5,6.0,2.05,16.5,7.5,5.12,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,123.5,15.5,1.5,13.5,27.0,128.05,0.0
2016,5,18,5,30,247.0,31.0,1.8,14.0,54.0,265.41,205.62
2016,5,18,5,45,346.0,42.0,2.15,14.5,96.0,364.0,298.35
2016,5,18,6,0,445.0,53.0,2.5,15.0,138.0,470.17,387.96
2016,5,18,6,15,510.5,61.0,2.55,15.0,186.5,550.4,453.66
2016,5,18,6,30,576.0,69.0,2.6,15.0,235.0,633.23,518.52
2016,5,18,6,45,621.0,75.0,2.65,15.5,285.5,696.84,565.12
2016,5,18,7,0,666.0,81.0,2.7,16.0,336.0,760.67,610.08
2016,5,18,7,15,698.5,86.0,2.65,16.5,387.5,810.96,642.97
2016,5,18,7,30,731.0,91.0,2.6,17.0,439.0,854.07,669.73
2016,5,18,7,45,756.0,94.5,2.6,18.0,489.0,892.56,691.67
2016,5,18,8,0,781.0,98.0,2.6,19.0,539.0,928.73,711.47
2016,5,18,8,15,799.0,101.5,2.6,19.5,586.0,955.23,725.7
2016,5,18,8,30,817.0,105.0,2.6,20.0,633.0,978.79,737.9
2016,5,18,8,45,830.0,108.0,2.6,20.5,676.0,993.51,744.18
2016,5,18,9,0,843.0,111.0,2.6,21.0,719.0,1004.9,748.4
2016,5,18,9,15,854.0,113.0,2.6,21.5,757.5,997.25,740.22
2016,5,18,9,30,865.0,115.0,2.6,22.0,796.0,998.72,738.43
2016,5,18,9,45,877.0,114.5,2.65,22.5,829.5,995.05,733.81
2016,5,18,10,0,889.0,114.0,2.7,23.0,863.0,987.9,727.11
2016,5,18,10,15,895.0,115.5,2.8,23.0,889.5,973.52,717.68
2016,5,18,10,30,901.0,117.0,2.9,23.0,916.0,955.74,706.09
2016,5,18,10,45,902.5,119.5,3.0,23.5,935.0,931.5,688.9
2016,5,18,11,0,904.0,122.0,3.1,24.0,954.0,904.16,669.7
2016,5,18,11,15,906.0,122.5,3.2,24.0,966.5,872.53,648.86
2016,5,18,11,30,908.0,123.0,3.3,24.0,979.0,838.17,626.05
2016,5,18,11,45,908.0,124.0,3.4,24.5,983.5,800.16,599.38
2016,5,18,12,0,908.0,125.0,3.5,25.0,988.0,759.94,569.99
2016,5,18,12,15,907.5,125.0,3.55,25.0,985.5,716.61,538.0
2016,5,18,12,30,907.0,125.0,3.6,25.0,983.0,671.57,504.03
2016,5,18,12,45,904.5,125.0,3.7,25.0,973.0,623.83,467.37
2016,5,18,13,0,902.0,125.0,3.8,25.0,963.0,574.92,428.78
2016,5,18,13,15,898.0,124.0,3.9,24.5,945.5,523.61,388.06
2016,5,18,13,30,894.0,123.0,4.0,24.0,928.0,471.64,345.48
2016,5,18,13,45,890.0,121.0,4.1,24.0,904.5,418.56,300.17
2016,5,18,14,0,886.0,119.0,4.2,24.0,881.0,365.22,253.79
2016,5,18,14,15,878.5,117.5,4.3,23.5,850.0,311.21,207.21
2016,5,18,14,30,871.0,116.0,4.4,23.0,819.0,257.7,161.91
2016,5,18,14,45,858.5,115.0,4.5,23.0,782.0,204.43,119.91
2016,5,18,15,0,846.0,114.0,4.6,23.0,745.0,152.56,86.1
2016,5,18,15,15,833.0,111.5,4.65,22.5,703.5,90.67,57.82
2016,5,18,15,30,820.0,109.0,4.7,22.0,662.0,77.57,60.16
2016,5,18,15,45,802.5,106.0,4.8,21.5,616.0,77.02,60.0
2016,5,18,16,0,785.0,103.0,4.9,21.0,570.0,76.38,59.78
2016,5,18,16,15,763.0,99.5,4.85,20.5,521.0,75.25,59.14
2016,5,18,16,30,741.0,96.0,4.8,20.0,472.0,74.05,58.43
2016,5,18,16,45,718.5,89.5,4.8,19.5,422.5,64.48,50.49
2016,5,18,17,0,696.0,83.0,4.8,19.0,373.0,61.08,47.82
2016,5,18,17,15,657.0,77.5,4.7,18.0,322.0,58.03,45.49
2016,5,18,17,30,618.0,72.0,4.6,17.0,271.0,54.88,43.0
2016,5,18,17,45,565.5,64.5,4.5,16.5,222.0,49.99,38.75
2016,5,18,18,0,513.0,57.0,4.4,16.0,173.0,44.96,34.23
2016,5,18,18,15,428.0,48.0,4.35,15.5,128.0,38.38,28.15
2016,5,18,18,30,343.0,39.0,4.3,15.0,83.0,31.7,21.74
2016,5,18,18,45,213.5,26.0,4.3,14.5,49.5,21.2,10.71
2016,5,18,19,0,84.0,13.0,4.3,14.0,16.0,11.1,0.0
2016,5,18,19,15,42.0,6.5,4.35,13.5,8.0,5.55,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,17.5,4.6,9.5,28.0,121.55,5.82
2016,5,19,5,30,214.0,35.0,4.7,10.0,56.0,245.75,195.41
2016,5,19,5,45,321.5,46.5,4.8,10.5,98.5,347.48,292.3
2016,5,19,6,0,429.0,58.0,4.9,11.0,141.0,463.02,392.71
2016,5,19,6,15,496.5,66.5,5.0,11.0,189.5,545.53,463.14
2016,5,19,6,30,564.0,75.0,5.1,11.0,238.0,630.57,532.97
2016,5,19,6,45,619.0,72.5,5.2,11.5,284.0,691.73,580.31
2016,5,19,7,0,674.0,70.0,5.3,12.0,330.0,747.67,621.94
2016,5,19,7,15,614.0,99.5,5.05,12.5,362.0,748.49,618.19
2016,5,19,7,30,554.0,129.0,4.8,13.0,394.0,735.72,604.03
2016,5,19,7,45,503.5,163.5,4.6,13.5,424.0,723.84,590.93
2016,5,19,8,0,453.0,198.0,4.4,14.0,454.0,716.87,579.77
2016,5,19,8,15,538.5,186.0,4.3,14.5,516.0,789.04,632.25
2016,5,19,8,30,624.0,174.0,4.2,15.0,578.0,870.84,688.08
2016,5,19,8,45,752.5,141.0,4.15,15.5,661.0,960.51,748.11
2016,5,19,9,0,881.0,108.0,4.1,16.0,744.0,1027.74,790.78
2016,5,19,9,15,892.0,110.0,4.05,16.5,784.0,1032.5,790.01
2016,5,19,9,30,903.0,112.0,4.0,17.0,824.0,1033.72,787.48
2016,5,19,9,45,903.0,119.0,4.0,17.5,855.5,1025.7,779.19
2016,5,19,10,0,903.0,126.0,4.0,18.0,887.0,1014.01,768.67
2016,5,19,10,15,909.0,127.0,4.05,18.0,914.0,998.57,757.56
2016,5,19,10,30,915.0,128.0,4.1,18.0,941.0,979.69,744.22
2016,5,19,10,45,920.0,128.5,4.2,18.5,961.5,956.07,726.61
2016,5,19,11,0,925.0,129.0,4.3,19.0,982.0,929.22,706.85
2016,5,19,11,15,927.5,129.5,4.35,19.0,994.5,897.16,684.55
2016,5,19,11,30,930.0,130.0,4.4,19.0,1007.0,862.28,660.43
2016,5,19,11,45,931.0,130.0,4.5,19.0,1012.0,823.22,633.54
2016,5,19,12,0,932.0,130.0,4.6,19.0,1017.0,781.88,603.65
2016,5,19,12,15,932.0,129.5,4.6,19.0,1015.0,737.4,569.52
2016,5,19,12,30,932.0,129.0,4.6,19.0,1013.0,691.14,533.34
2016,5,19,12,45,937.0,124.0,4.7,19.0,1004.5,642.92,495.27
2016,5,19,13,0,942.0,119.0,4.8,19.0,996.0,592.91,454.66
2016,5,19,13,15,938.5,118.5,4.95,19.0,978.5,540.29,410.91
2016,5,19,13,30,935.0,118.0,5.1,19.0,961.0,486.91,365.23
2016,5,19,13,45,929.5,117.0,5.25,19.0,936.0,431.86,317.07
2016,5,19,14,0,924.0,116.0,5.4,19.0,911.0,376.65,267.87
2016,5,19,14,15,704.0,210.0,5.5,18.5,803.5,314.04,220.3
2016,5,19,14,30,484.0,304.0,5.6,18.0,696.0,285.77,203.48
2016,5,19,14,45,464.0,295.0,5.75,18.0,657.0,243.81,170.75
2016,5,19,15,0,444.0,286.0,5.9,18.0,618.0,204.56,143.91
2016,5,19,15,15,514.5,243.0,5.9,17.0,606.5,152.72,112.66
2016,5,19,15,30,585.0,200.0,5.9,16.0,595.0,120.68,98.6
2016,5,19,15,45,696.0,153.5,5.9,15.5,591.5,96.89,78.62
2016,5,19,16,0,807.0,107.0,5.9,15.0,588.0,79.43,63.88
2016,5,19,16,15,632.0,138.5,5.9,14.5,495.5,91.96,75.16
2016,5,19,16,30,457.0,170.0,5.9,14.0,403.0,112.08,93.16
2016,5,19,16,45,516.0,136.5,5.9,13.5,373.5,93.69,77.49
2016,5,19,17,0,575.0,103.0,5.9,13.0,344.0,73.85,60.34
2016,5,19,17,15,517.0,102.0,5.8,12.5,297.0,74.78,61.47
2016,5,19,17,30,459.0,101.0,5.7,12.0,250.0,73.28,60.37
2016,5,19,17,45,413.5,88.0,5.6,12.0,204.5,64.77,52.74
2016,5,19,18,0,368.0,75.0,5.5,12.0,159.0,55.97,44.67
2016,5,19,18,15,302.5,60.5,5.4,11.5,118.0,45.68,35.16
2016,5,19,18,30,237.0,46.0,5.3,11.0,77.0,35.13,25.18
2016,5,19,18,45,118.5,31.0,5.2,11.0,46.5,24.22,13.58
2016,5,19,19,0,0.0,16.0,5.1,11.0,16.0,13.66,0.0
2016,5,19,19,15,0.0,8.0,5.1,10.5,8.0,6.83,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,126.5,17.0,3.8,8.5,29.5,134.29,21.12
2016,5,20,5,30,253.0,34.0,4.0,9.0,59.0,271.81,218.21
2016,5,20,5,45,362.0,44.0,4.2,9.5,102.5,378.8,319.09
2016,5,20,6,0,471.0,54.0,4.4,10.0,146.0,492.68,417.54
2016,5,20,6,15,537.0,61.5,4.45,10.0,195.5,573.65,486.11
2016,5,20,6,30,603.0,69.0,4.5,10.0,245.0,657.13,553.89
2016,5,20,6,45,653.0,74.0,4.55,10.5,298.0,724.67,605.42
2016,5,20,7,0,703.0,79.0,4.6,11.0,351.0,792.6,655.32
2016,5,20,7,15,735.0,83.0,4.5,11.5,403.0,836.08,684.11
2016,5,20,7,30,767.0,87.0,4.4,12.0,455.0,884.53,715.73
2016,5,20,7,45,511.0,164.5,4.35,12.5,421.0,732.51,597.54
2016,5,20,8,0,255.0,242.0,4.3,13.0,387.0,549.37,447.57
2016,5,20,8,15,553.5,171.0,4.3,13.0,520.5,796.4,642.48
2016,5,20,8,30,852.0,100.0,4.3,13.0,654.0,1008.62,792.9
2016,5,20,8,45,574.5,211.5,4.3,13.5,596.0,850.0,673.75
2016,5,20,9,0,297.0,323.0,4.3,14.0,538.0,664.54,527.08
2016,5,20,9,15,332.5,333.5,4.45,14.0,586.5,703.24,557.12
2016,5,20,9,30,368.0,344.0,4.6,14.0,635.0,739.77,584.16
2016,5,20,9,45,642.0,228.5,4.75,14.0,761.0,904.26,711.25
2016,5,20,10,0,916.0,113.0,4.9,14.0,887.0,1013.81,788.56
2016,5,20,10,15,646.5,252.5,5.05,14.0,807.5,894.89,701.82
2016,5,20,10,30,377.0,392.0,5.2,14.0,728.0,738.63,580.47
2016,5,20,10,45,352.0,414.0,5.35,14.5,733.0,718.1,563.77
2016,5,20,11,0,327.0,436.0,5.5,15.0,738.0,696.48,545.64
2016,5,20,11,15,290.5,453.0,5.6,15.0,724.0,659.99,517.16
2016,5,20,11,30,254.0,470.0,5.7,15.0,710.0,624.0,489.01
2016,5,20,11,45,594.5,297.5,5.85,15.0,862.5,720.28,569.01
2016,5,20,12,0,935.0,125.0,6.0,15.0,1015.0,780.91,619.45
2016,5,20,12,15,672.5,268.0,6.05,15.0,907.5,680.11,537.07
2016,5,20,12,30,410.0,411.0,6.1,15.0,800.0,585.86,460.43
2016,5,20,12,45,244.5,430.0,6.15,15.0,662.0,476.72,374.68
2016,5,20,13,0,79.0,449.0,6.2,15.0,524.0,391.93,307.66
2016,5,20,13,15,90.5,446.0,6.2,15.0,530.0,384.65,301.83
2016,5,20,13,30,102.0,443.0,6.2,15.0,536.0,376.05,294.62
2016,5,20,13,45,256.5,402.0,6.2,15.0,625.5,374.65,290.33
2016,5,20,14,0,411.0,361.0,6.2,15.0,715.0,366.67,278.18
2016,5,20,14,15,337.0,372.0,6.15,14.5,655.5,333.11,251.8
2016,5,20,14,30,263.0,383.0,6.1,14.0,596.0,297.43,225.23
2016,5,20,14,45,189.0,368.0,6.1,14.0,518.0,268.99,205.69
2016,5,20,15,0,115.0,353.0,6.1,14.0,440.0,236.05,183.71
2016,5,20,15,15,240.0,316.0,6.0,13.5,483.0,194.41,151.53
2016,5,20,15,30,365.0,279.0,5.9,13.0,526.0,173.05,144.73
2016,5,20,15,45,198.0,254.5,5.85,13.0,387.0,170.68,143.11
2016,5,20,16,0,31.0,230.0,5.8,13.0,248.0,163.7,137.53
2016,5,20,16,15,40.5,217.5,5.7,12.5,239.5,155.63,131.23
2016,5,20,16,30,50.0,205.0,5.6,12.0,231.0,147.29,124.63
2016,5,20,16,45,25.0,138.5,5.5,12.0,151.5,105.74,88.55
2016,5,20,17,0,0.0,72.0,5.4,12.0,72.0,59.71,47.95
2016,5,20,17,15,0.0,62.0,5.2,11.5,62.0,51.36,40.71
2016,5,20,17,30,0.0,52.0,5.0,11.0,52.0,43.02,33.36
2016,5,20,17,45,237.5,59.5,4.85,11.0,114.0,43.39,33.7
2016,5,20,18,0,475.0,67.0,4.7,11.0,176.0,52.8,42.03
2016,5,20,18,15,387.0,56.5,4.5,10.5,131.0,45.26,34.96
2016,5,20,18,30,299.0,46.0,4.3,10.0,86.0,35.36,25.55
2016,5,20,18,45,175.5,31.5,4.1,10.0,52.5,24.32,14.0
2016,5,20,19,0,52.0,17.0,3.9,10.0,19.0,13.46,0.0
2016,5,20,19,15,26.0,8.5,3.85,9.5,9.5,7.26,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,48.0,18.0,2.4,9.0,22.5,69.55,14.03
2016,5,21,5,30,96.0,36.0,2.5,9.0,45.0,142.81,112.82
2016,5,21,5,45,142.5,54.5,2.65,9.5,77.5,205.03,171.36
2016,5,21,6,0,189.0,73.0,2.8,10.0,110.0,269.15,228.56
2016,5,21,6,15,222.0,92.0,2.85,10.0,148.0,324.87,277.22
2016,5,21,6,30,255.0,111.0,2.9,10.0,186.0,381.61,325.22
2016,5,21,6,45,289.5,125.0,2.95,10.5,225.5,433.34,367.2
2016,5,21,7,0,324.0,139.0,3.0,11.0,265.0,486.18,408.73
2016,5,21,7,15,254.0,171.0,3.1,11.0,278.0,463.94,387.27
2016,5,21,7,30,184.0,203.0,3.2,11.0,291.0,415.22,345.13
2016,5,21,7,45,448.5,164.5,3.3,11.5,411.5,670.77,550.46
2016,5,21,8,0,713.0,126.0,3.4,12.0,532.0,902.35,719.3
2016,5,21,8,15,385.0,201.0,3.45,12.0,423.0,651.79,526.82
2016,5,21,8,30,57.0,276.0,3.5,12.0,314.0,336.09,271.49
2016,5,21,8,45,125.5,308.5,3.55,12.5,397.5,459.11,370.15
2016,5,21,9,0,194.0,341.0,3.6,13.0,481.0,558.57,446.17
2016,5,21,9,15,174.0,361.5,3.65,12.5,492.5,553.09,440.49
2016,5,21,9,30,154.0,382.0,3.7,12.0,504.0,546.6,434.69
2016,5,21,9,45,200.5,395.0,3.8,12.0,560.5,596.87,473.41
2016,5,21,10,0,247.0,408.0,3.9,12.0,617.0,662.75,522.68
2016,5,21,10,15,189.0,425.5,3.9,12.0,588.5,594.68,469.11
2016,5,21,10,30,131.0,443.0,3.9,12.0,560.0,545.84,430.13
2016,5,21,10,45,252.5,427.5,3.95,12.0,659.0,641.74,505.19
2016,5,21,11,0,374.0,412.0,4.0,12.0,758.0,715.48,561.56
2016,5,21,11,15,238.0,440.5,3.95,12.0,662.0,605.33,475.41
2016,5,21,11,30,102.0,469.0,3.9,12.0,566.0,488.03,383.58
2016,5,21,11,45,117.0,476.0,3.85,12.5,588.0,499.51,391.91
2016,5,21,12,0,132.0,483.0,3.8,13.0,610.0,501.59,392.52
2016,5,21,12,15,488.0,327.0,3.75,13.0,791.5,605.37,476.38
2016,5,21,12,30,844.0,171.0,3.7,13.0,973.0,673.1,528.68
2016,5,21,12,45,649.5,281.0,3.7,13.0,895.0,596.56,466.32
2016,5,21,13,0,455.0,391.0,3.7,13.0,817.0,534.34,416.01
2016,5,21,13,15,466.5,379.0,3.7,13.0,808.0,498.46,386.77
2016,5,21,13,30,478.0,367.0,3.7,13.0,799.0,461.6,355.89
2016,5,21,13,45,391.0,386.0,3.7,13.0,733.5,415.31,318.66
2016,5,21,14,0,304.0,405.0,3.7,13.0,668.0,369.64,282.87
2016,5,21,14,15,322.0,384.0,3.65,13.0,653.5,336.87,254.74
2016,5,21,14,30,340.0,363.0,3.6,13.0,639.0,302.84,225.65
2016,5,21,14,45,407.0,318.5,3.6,13.0,634.0,250.55,180.95
2016,5,21,15,0,474.0,274.0,3.6,13.0,629.0,202.57,142.93
2016,5,21,15,15,392.5,283.5,3.55,13.0,566.5,184.66,140.72
2016,5,21,15,30,311.0,293.0,3.5,13.0,504.0,179.04,149.36
2016,5,21,15,45,520.0,211.0,3.45,13.0,535.5,129.99,107.8
2016,5,21,16,0,729.0,129.0,3.4,13.0,567.0,84.55,68.77
2016,5,21,16,15,562.5,157.0,3.4,13.0,478.0,103.25,85.37
2016,5,21,16,30,396.0,185.0,3.4,13.0,389.0,120.28,100.5
2016,5,21,16,45,518.5,143.0,3.4,13.0,380.5,97.73,81.08
2016,5,21,17,0,641.0,101.0,3.4,13.0,372.0,73.03,59.57
2016,5,21,17,15,599.5,94.0,3.25,12.5,321.5,69.4,56.65
2016,5,21,17,30,558.0,87.0,3.1,12.0,271.0,65.63,53.51
2016,5,21,17,45,507.5,77.5,3.0,12.0,222.5,59.64,48.16
2016,5,21,18,0,457.0,68.0,2.9,12.0,174.0,53.43,42.44
2016,5,21,18,15,375.0,57.0,2.65,11.5,130.0,43.48,33.27
2016,5,21,18,30,293.0,46.0,2.4,11.0,86.0,35.32,25.47
2016,5,21,18,45,183.0,31.0,2.2,10.5,52.5,23.95,13.91
2016,5,21,19,0,73.0,16.0,2.0,10.0,19.0,12.43,0.0
2016,5,21,19,15,36.5,8.0,1.95,9.5,9.5,6.83,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.0,18.5,1.85,9.5,30.0,131.13,40.51
2016,5,22,5,30,232.0,37.0,2.1,10.0,60.0,261.21,209.41
2016,5,22,5,45,327.5,49.0,2.4,10.5,102.0,355.59,297.16
2016,5,22,6,0,423.0,61.0,2.7,11.0,144.0,461.79,388.12
2016,5,22,6,15,488.0,69.5,2.7,11.0,192.5,542.25,454.75
2016,5,22,6,30,553.0,78.0,2.7,11.0,241.0,624.98,520.31
2016,5,22,6,45,593.0,86.5,2.7,11.5,291.5,686.91,566.14
2016,5,22,7,0,633.0,95.0,2.7,12.0,342.0,748.77,610.14
2016,5,22,7,15,323.5,131.5,2.6,12.0,258.5,501.57,415.26
2016,5,22,7,30,14.0,168.0,2.5,12.0,175.0,168.3,136.52
2016,5,22,7,45,22.5,193.5,2.45,12.5,206.0,200.9,163.7
2016,5,22,8,0,31.0,219.0,2.4,13.0,237.0,253.32,205.55
2016,5,22,8,15,16.0,191.5,2.4,13.0,201.0,186.78,150.33
2016,5,22,8,30,1.0,164.0,2.4,13.0,165.0,143.31,113.85
2016,5,22,8,45,5.0,188.5,2.4,13.5,192.5,169.59,134.99
2016,5,22,9,0,9.0,213.0,2.4,14.0,220.0,195.69,155.55
2016,5,22,9,15,9.5,219.5,2.45,14.0,227.5,201.01,159.44
2016,5,22,9,30,10.0,226.0,2.5,14.0,235.0,206.34,163.39
2016,5,22,9,45,35.5,305.0,2.55,14.5,335.5,321.8,254.48
2016,5,22,10,0,61.0,384.0,2.6,15.0,436.0,421.53,330.1
2016,5,22,10,15,34.5,291.0,2.7,15.0,321.0,299.07,235.0
2016,5,22,10,30,8.0,198.0,2.8,15.0,206.0,175.81,137.39
2016,5,22,10,45,55.5,327.0,2.9,15.0,379.0,343.57,270.49
2016,5,22,11,0,103.0,456.0,3.0,15.0,552.0,497.86,387.17
2016,5,22,11,15,254.0,432.5,3.1,15.0,672.0,611.78,474.22
2016,5,22,11,30,405.0,409.0,3.2,15.0,792.0,697.92,538.89
2016,5,22,11,45,355.5,435.0,3.35,15.5,773.0,651.16,502.11
2016,5,22,12,0,306.0,461.0,3.5,16.0,754.0,611.12,470.83
2016,5,22,12,15,368.5,433.5,3.6,16.0,785.0,607.3,468.78
2016,5,22,12,30,431.0,406.0,3.7,16.0,816.0,596.42,460.76
2016,5,22,12,45,330.0,436.5,3.8,16.0,749.0,531.9,410.81
2016,5,22,13,0,229.0,467.0,3.9,16.0,682.0,479.32,370.05
2016,5,22,13,15,325.5,422.5,4.0,15.5,721.5,467.21,360.74
2016,5,22,13,30,422.0,378.0,4.1,15.0,761.0,445.45,342.29
2016,5,22,13,45,333.5,399.0,4.2,15.0,696.5,402.63,308.32
2016,5,22,14,0,245.0,420.0,4.3,15.0,632.0,360.32,275.78
2016,5,22,14,15,356.0,365.0,4.35,15.0,661.0,335.37,251.22
2016,5,22,14,30,467.0,310.0,4.4,15.0,690.0,288.52,208.14
2016,5,22,14,45,417.0,314.5,4.45,15.0,642.5,250.63,179.6
2016,5,22,15,0,367.0,319.0,4.5,15.0,595.0,229.9,167.87
2016,5,22,15,15,441.5,271.5,4.5,14.5,585.0,168.65,125.82
2016,5,22,15,30,516.0,224.0,4.5,14.0,575.0,134.23,110.83
2016,5,22,15,45,484.5,218.5,4.5,14.0,530.0,133.5,110.55
2016,5,22,16,0,453.0,213.0,4.5,14.0,485.0,132.65,110.16
2016,5,22,16,15,586.5,160.0,4.4,13.5,481.5,105.59,87.22
2016,5,22,16,30,720.0,107.0,4.3,13.0,478.0,74.33,60.28
2016,5,22,16,45,461.5,139.5,4.25,13.0,368.0,94.65,78.44
2016,5,22,17,0,203.0,172.0,4.2,13.0,258.0,122.57,103.26
2016,5,22,17,15,185.5,152.5,4.05,12.5,223.0,109.94,92.57
2016,5,22,17,30,168.0,133.0,3.9,12.0,188.0,96.98,81.44
2016,5,22,17,45,153.0,111.0,3.75,12.0,155.0,82.22,68.33
2016,5,22,18,0,138.0,89.0,3.6,12.0,122.0,67.09,54.64
2016,5,22,18,15,111.5,69.0,3.35,11.5,91.5,52.79,41.56
2016,5,22,18,30,85.0,49.0,3.1,11.0,61.0,38.21,28.03
2016,5,22,18,45,42.5,31.5,2.85,10.5,37.5,25.0,14.95
2016,5,22,19,0,0.0,14.0,2.6,10.0,14.0,11.55,0.0
2016,5,22,19,15,0.0,7.0,2.55,9.5,7.0,5.97,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,51.5,18.0,2.2,9.5,23.5,71.99,23.9
2016,5,23,5,30,103.0,36.0,2.5,10.0,47.0,146.62,116.49
2016,5,23,5,45,149.0,54.0,2.8,10.5,79.0,208.14,173.82
2016,5,23,6,0,195.0,72.0,3.1,11.0,111.0,271.59,230.28
2016,5,23,6,15,225.0,91.0,3.1,11.5,148.5,325.26,276.45
2016,5,23,6,30,255.0,110.0,3.1,12.0,186.0,379.66,321.58
2016,5,23,6,45,284.0,126.0,3.15,12.5,225.0,429.45,361.54
2016,5,23,7,0,313.0,142.0,3.2,13.0,264.0,479.8,400.7
2016,5,23,7,15,506.0,121.0,3.2,13.0,351.5,661.98,544.22
2016,5,23,7,30,699.0,100.0,3.2,13.0,439.0,841.56,675.7
2016,5,23,7,45,721.5,106.0,3.2,13.5,487.5,879.88,698.52
2016,5,23,8,0,744.0,112.0,3.2,14.0,536.0,915.96,720.47
2016,5,23,8,15,763.0,115.5,3.2,14.5,583.0,936.51,731.17
2016,5,23,8,30,782.0,119.0,3.2,15.0,630.0,960.89,744.63
2016,5,23,8,45,794.0,124.0,3.25,15.5,672.0,976.79,752.53
2016,5,23,9,0,806.0,129.0,3.3,16.0,714.0,989.41,758.29
2016,5,23,9,15,817.5,131.5,3.3,16.0,752.5,995.34,760.65
2016,5,23,9,30,829.0,134.0,3.3,16.0,791.0,997.82,760.86
2016,5,23,9,45,846.5,131.0,3.35,16.5,825.5,983.78,748.94
2016,5,23,10,0,864.0,128.0,3.4,17.0,860.0,979.81,744.22
2016,5,23,10,15,870.0,129.5,3.5,17.0,886.5,965.76,734.4
2016,5,23,10,30,876.0,131.0,3.6,17.0,913.0,948.39,722.46
2016,5,23,10,45,880.5,132.0,3.7,17.0,932.5,925.94,707.05
2016,5,23,11,0,885.0,133.0,3.8,17.0,952.0,900.38,689.52
2016,5,23,11,15,887.5,133.5,3.95,17.0,964.5,869.74,668.62
2016,5,23,11,30,890.0,134.0,4.1,17.0,977.0,836.4,645.69
2016,5,23,11,45,891.5,134.0,4.25,17.0,982.0,799.39,619.94
2016,5,23,12,0,893.0,134.0,4.4,17.0,987.0,760.17,591.49
2016,5,23,12,15,892.5,134.0,4.5,17.0,985.0,717.58,559.04
2016,5,23,12,30,892.0,134.0,4.6,17.0,983.0,673.36,524.55
2016,5,23,12,45,868.0,148.0,4.7,17.0,967.5,623.75,484.89
2016,5,23,13,0,844.0,162.0,4.8,17.0,952.0,576.2,445.85
2016,5,23,13,15,840.0,161.0,4.85,17.0,934.5,526.03,403.9
2016,5,23,13,30,836.0,160.0,4.9,17.0,917.0,475.4,360.5
2016,5,23,13,45,833.0,156.0,5.0,17.0,894.0,422.82,314.61
2016,5,23,14,0,830.0,152.0,5.1,17.0,871.0,370.1,267.72
2016,5,23,14,15,822.0,150.0,5.1,16.5,840.5,317.43,221.06
2016,5,23,14,30,814.0,148.0,5.1,16.0,810.0,265.5,175.71
2016,5,23,14,45,808.5,142.0,5.1,16.0,775.5,212.29,131.63
2016,5,23,15,0,803.0,136.0,5.1,16.0,741.0,159.97,94.4
2016,5,23,15,15,789.0,133.0,5.0,16.0,699.5,110.23,71.15
2016,5,23,15,30,775.0,130.0,4.9,16.0,658.0,89.69,72.01
2016,5,23,15,45,762.5,123.5,4.8,16.0,614.0,87.47,70.31
