Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,12,30,939.0,126.0,2.3,26.0,1027.0,706.5,521.19
2016,6,2,12,45,943.0,121.5,2.3,26.5,1019.0,658.81,484.73
2016,6,2,13,0,947.0,117.0,2.3,27.0,1011.0,609.41,446.17
2016,6,2,13,15,943.5,116.0,2.35,27.0,993.5,557.15,405.55
2016,6,2,13,30,940.0,115.0,2.4,27.0,976.0,504.13,363.09
2016,6,2,13,45,934.5,114.0,2.45,27.5,951.5,449.73,317.76
2016,6,2,14,0,929.0,113.0,2.5,28.0,927.0,395.14,271.39
2016,6,2,14,15,922.0,111.5,2.55,28.0,896.5,339.82,224.55
2016,6,2,14,30,915.0,110.0,2.6,28.0,866.0,284.89,178.34
2016,6,2,14,45,905.5,108.5,2.65,28.0,829.0,230.11,134.43
2016,6,2,15,0,896.0,107.0,2.7,28.0,792.0,176.39,96.38
2016,6,2,15,15,884.0,104.5,2.75,27.5,750.5,123.17,68.9
2016,6,2,15,30,872.0,102.0,2.8,27.0,709.0,84.44,64.42
2016,6,2,15,45,856.5,99.5,2.9,27.0,662.5,83.31,63.71
2016,6,2,16,0,841.0,97.0,3.0,27.0,616.0,72.51,54.96
2016,6,2,16,15,821.0,94.0,3.05,26.0,567.0,71.55,54.59
2016,6,2,16,30,801.0,91.0,3.1,25.0,518.0,70.52,54.14
2016,6,2,16,45,774.5,87.0,3.15,24.5,466.5,68.59,52.82
2016,6,2,17,0,748.0,83.0,3.2,24.0,415.0,66.57,51.41
2016,6,2,17,15,712.5,78.0,3.2,23.0,363.0,58.29,44.7
2016,6,2,17,30,677.0,73.0,3.2,22.0,311.0,55.47,42.57
2016,6,2,17,45,627.0,67.0,3.25,21.5,260.0,51.68,39.43
2016,6,2,18,0,577.0,61.0,3.3,21.0,209.0,47.82,36.11
2016,6,2,18,15,502.5,53.5,3.3,20.0,161.5,42.53,31.44
2016,6,2,18,30,428.0,46.0,3.3,19.0,114.0,37.18,26.51
2016,6,2,18,45,313.0,35.0,3.35,18.0,75.5,28.56,18.42
2016,6,2,19,0,198.0,24.0,3.4,17.0,37.0,19.78,6.69
2016,6,2,19,15,99.0,12.0,3.45,16.5,18.5,10.24,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.9,13.0,13.0,56.61,0.0
2016,6,3,5,15,209.0,23.0,1.05,13.5,44.5,212.14,133.44
2016,6,3,5,30,345.0,35.0,1.2,14.0,76.0,341.27,273.65
2016,6,3,5,45,433.5,44.0,1.35,15.0,120.0,433.91,353.32
2016,6,3,6,0,522.0,53.0,1.5,16.0,164.0,532.54,432.56
2016,6,3,6,15,580.5,59.5,1.45,16.5,213.5,607.37,489.55
2016,6,3,6,30,639.0,66.0,1.4,17.0,263.0,684.26,544.95
2016,6,3,6,45,679.5,71.0,1.35,17.5,314.0,744.21,585.25
2016,6,3,7,0,720.0,76.0,1.3,18.0,365.0,798.6,619.87
2016,6,3,7,15,749.0,80.0,1.3,18.5,416.5,846.11,649.01
2016,6,3,7,30,778.0,84.0,1.3,19.0,468.0,892.02,676.24
2016,6,3,7,45,800.5,87.5,1.3,20.0,518.0,928.95,695.47
2016,6,3,8,0,823.0,91.0,1.3,21.0,568.0,963.47,712.74
2016,6,3,8,15,839.5,93.5,1.35,22.0,615.0,987.99,724.06
2016,6,3,8,30,856.0,96.0,1.4,23.0,662.0,997.5,725.85
2016,6,3,8,45,869.0,98.5,1.5,24.0,705.0,1012.3,732.04
2016,6,3,9,0,882.0,101.0,1.6,25.0,748.0,1023.83,736.12
2016,6,3,9,15,892.0,102.5,1.65,25.5,786.5,1027.79,736.23
2016,6,3,9,30,902.0,104.0,1.7,26.0,825.0,1028.3,734.42
2016,6,3,9,45,915.5,102.0,1.8,27.0,859.5,1025.02,729.67
2016,6,3,10,0,929.0,100.0,1.9,28.0,894.0,1018.22,722.85
2016,6,3,10,15,934.0,101.0,1.85,28.5,920.5,1002.78,710.31
2016,6,3,10,30,939.0,102.0,1.8,29.0,947.0,983.92,695.91
2016,6,3,10,45,942.0,103.5,1.8,29.5,966.5,960.37,679.38
2016,6,3,11,0,945.0,105.0,1.8,30.0,986.0,933.6,660.97
2016,6,3,11,15,731.0,247.5,1.85,30.0,935.0,862.92,614.91
2016,6,3,11,30,517.0,390.0,1.9,30.0,884.0,777.42,554.37
2016,6,3,11,45,732.0,249.0,2.0,30.5,952.5,794.11,569.75
2016,6,3,12,0,947.0,108.0,2.1,31.0,1021.0,787.42,567.92
2016,6,3,12,15,697.0,261.0,2.25,31.0,932.5,701.0,505.36
2016,6,3,12,30,447.0,414.0,2.4,31.0,844.0,618.8,445.68
2016,6,3,12,45,683.0,268.5,2.55,31.0,917.5,617.12,446.89
2016,6,3,13,0,919.0,123.0,2.7,31.0,991.0,599.39,434.08
2016,6,3,13,15,915.5,122.0,2.8,30.5,974.5,548.51,395.57
2016,6,3,13,30,912.0,121.0,2.9,30.0,958.0,496.89,355.31
2016,6,3,13,45,906.5,120.0,3.0,30.0,934.0,443.94,312.1
2016,6,3,14,0,901.0,119.0,3.1,30.0,910.0,390.82,267.73
2016,6,3,14,15,894.0,117.5,3.15,30.0,880.0,336.99,222.26
2016,6,3,14,30,887.0,116.0,3.2,30.0,850.0,283.56,177.44
2016,6,3,14,45,878.0,114.0,3.25,30.0,814.0,230.07,134.67
2016,6,3,15,0,869.0,112.0,3.3,30.0,778.0,177.58,97.49
2016,6,3,15,15,857.0,109.5,3.25,29.5,737.0,125.8,70.52
2016,6,3,15,30,845.0,107.0,3.2,29.0,696.0,75.82,56.85
2016,6,3,15,45,596.5,178.0,3.2,29.0,580.5,108.63,83.84
2016,6,3,16,0,348.0,249.0,3.2,29.0,465.0,159.4,125.21
2016,6,3,16,15,338.5,231.5,3.15,28.5,428.0,151.02,118.98
2016,6,3,16,30,329.0,214.0,3.1,28.0,391.0,142.17,112.41
2016,6,3,16,45,525.5,150.0,3.05,27.5,399.5,101.46,79.44
2016,6,3,17,0,722.0,86.0,3.0,27.0,408.0,62.69,47.46
2016,6,3,17,15,686.5,81.0,2.8,26.0,357.0,60.07,45.63
2016,6,3,17,30,651.0,76.0,2.6,25.0,306.0,57.37,43.65
2016,6,3,17,45,600.5,70.0,2.45,24.5,256.0,53.7,40.65
2016,6,3,18,0,550.0,64.0,2.3,24.0,206.0,49.96,37.48
2016,6,3,18,15,477.0,55.5,2.25,23.0,159.5,43.97,32.28
2016,6,3,18,30,404.0,47.0,2.2,22.0,113.0,37.87,26.77
2016,6,3,18,45,294.0,35.5,2.2,21.0,75.0,28.88,18.48
2016,6,3,19,0,184.0,24.0,2.2,20.0,37.0,18.69,6.35
2016,6,3,19,15,92.0,12.0,2.2,19.5,18.5,10.24,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,15.0,8.0,6.83,0.0
2016,6,4,5,15,42.0,24.5,1.8,15.0,29.5,68.11,39.64
2016,6,4,5,30,84.0,41.0,1.9,15.0,51.0,124.03,97.8
2016,6,4,5,45,113.0,60.0,2.0,15.5,80.5,172.46,141.14
2016,6,4,6,0,142.0,79.0,2.1,16.0,110.0,237.38,196.54
2016,6,4,6,15,162.0,99.5,2.1,16.5,143.5,265.67,220.78
2016,6,4,6,30,182.0,120.0,2.1,17.0,177.0,310.19,256.99
2016,6,4,6,45,200.0,139.0,2.1,17.5,211.5,369.94,303.69
2016,6,4,7,0,218.0,158.0,2.1,18.0,246.0,411.57,335.01
2016,6,4,7,15,232.5,180.0,2.1,18.0,285.0,453.6,366.36
2016,6,4,7,30,247.0,202.0,2.1,18.0,324.0,494.81,396.41
2016,6,4,7,45,131.5,202.0,2.1,18.5,268.0,356.92,285.54
2016,6,4,8,0,16.0,202.0,2.1,19.0,212.0,199.44,156.93
2016,6,4,8,15,31.5,237.5,2.1,19.5,258.0,269.62,212.29
2016,6,4,8,30,47.0,273.0,2.1,20.0,304.0,321.34,251.4
2016,6,4,8,45,29.5,253.0,2.15,20.5,273.0,276.61,215.19
2016,6,4,9,0,12.0,233.0,2.2,21.0,242.0,217.66,168.22
2016,6,4,9,15,113.0,308.0,2.3,21.0,398.0,432.82,335.18
2016,6,4,9,30,214.0,383.0,2.4,21.0,554.0,607.84,463.29
2016,6,4,9,45,244.5,394.5,2.5,21.5,597.5,659.96,498.07
2016,6,4,10,0,275.0,406.0,2.6,22.0,641.0,689.28,517.55
2016,6,4,10,15,290.0,416.0,2.65,22.0,670.5,699.63,524.22
2016,6,4,10,30,305.0,426.0,2.7,22.0,700.0,707.72,529.47
2016,6,4,10,45,180.5,425.5,2.8,22.0,589.0,563.86,424.9
2016,6,4,11,0,56.0,425.0,2.9,22.0,478.0,429.18,324.37
2016,6,4,11,15,61.0,437.5,2.95,22.0,495.5,437.15,330.68
2016,6,4,11,30,66.0,450.0,3.0,22.0,513.0,444.0,335.54
2016,6,4,11,45,129.5,470.0,3.1,22.0,594.5,506.53,382.32
2016,6,4,12,0,193.0,490.0,3.2,22.0,676.0,554.64,417.6
2016,6,4,12,15,280.5,461.5,3.25,22.0,731.5,574.19,432.55
2016,6,4,12,30,368.0,433.0,3.3,22.0,787.0,585.27,440.86
2016,6,4,12,45,609.0,296.5,3.35,22.5,875.0,594.02,447.93
2016,6,4,13,0,850.0,160.0,3.4,23.0,963.0,589.81,443.1
2016,6,4,13,15,443.0,271.0,3.35,23.5,689.5,421.87,316.56
2016,6,4,13,30,36.0,382.0,3.3,24.0,416.0,308.57,232.23
2016,6,4,13,45,51.5,394.0,3.25,24.5,440.5,315.82,237.2
2016,6,4,14,0,67.0,406.0,3.2,25.0,465.0,320.48,239.61
2016,6,4,14,15,180.0,395.0,3.15,25.0,546.0,324.32,238.76
2016,6,4,14,30,293.0,384.0,3.1,25.0,627.0,313.56,225.52
2016,6,4,14,45,558.5,256.0,3.05,25.5,693.5,251.61,166.65
2016,6,4,15,0,824.0,128.0,3.0,26.0,760.0,173.7,97.62
2016,6,4,15,15,811.0,125.5,2.95,25.5,720.0,123.48,70.53
2016,6,4,15,30,798.0,123.0,2.9,25.0,680.0,84.73,65.19
2016,6,4,15,45,787.0,117.5,2.9,25.0,636.5,83.07,64.03
2016,6,4,16,0,776.0,112.0,2.9,25.0,593.0,81.2,62.66
2016,6,4,16,15,755.5,108.0,2.9,24.5,545.5,80.0,62.0
2016,6,4,16,30,735.0,104.0,2.9,24.0,498.0,71.77,55.4
2016,6,4,16,45,712.5,98.0,2.95,24.0,449.0,69.16,53.4
2016,6,4,17,0,690.0,92.0,3.0,24.0,400.0,66.36,51.21
2016,6,4,17,15,654.0,86.5,3.0,23.0,350.0,63.58,49.23
2016,6,4,17,30,618.0,81.0,3.0,22.0,300.0,60.7,47.08
2016,6,4,17,45,573.5,73.5,3.0,21.5,251.5,56.11,43.27
2016,6,4,18,0,529.0,66.0,3.0,21.0,203.0,51.35,39.18
2016,6,4,18,15,457.5,57.0,3.0,20.0,157.0,45.04,33.64
2016,6,4,18,30,386.0,48.0,3.0,19.0,111.0,38.59,27.77
2016,6,4,18,45,285.0,36.0,3.0,18.0,74.0,29.24,19.09
2016,6,4,19,0,184.0,24.0,3.0,17.0,37.0,18.69,6.89
2016,6,4,19,15,92.0,12.0,3.1,16.5,18.5,10.24,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,73.0,11.0,2.7,11.0,13.0,56.58,0.0
2016,6,5,5,15,197.5,23.5,2.8,11.5,44.0,205.26,133.4
2016,6,5,5,30,322.0,36.0,2.9,12.0,75.0,325.29,265.55
2016,6,5,5,45,408.5,46.0,3.05,12.5,118.0,416.82,347.23
2016,6,5,6,0,495.0,56.0,3.2,13.0,161.0,514.26,428.98
2016,6,5,6,15,553.5,63.0,3.2,13.5,210.0,589.02,488.96
2016,6,5,6,30,612.0,70.0,3.2,14.0,259.0,665.82,547.7
2016,6,5,6,45,654.0,75.5,3.2,14.5,310.0,727.14,592.12
2016,6,5,7,0,696.0,81.0,3.2,15.0,361.0,788.5,634.89
2016,6,5,7,15,726.0,85.5,3.2,15.5,412.0,830.82,662.32
2016,6,5,7,30,756.0,90.0,3.2,16.0,463.0,877.98,692.59
2016,6,5,7,45,779.0,93.5,3.2,17.0,513.0,915.13,713.67
2016,6,5,8,0,802.0,97.0,3.2,18.0,563.0,949.92,732.69
2016,6,5,8,15,819.5,100.0,3.25,18.5,610.0,975.91,747.12
2016,6,5,8,30,837.0,103.0,3.3,19.0,657.0,998.97,759.55
2016,6,5,8,45,850.5,105.5,3.35,19.5,700.0,1001.77,758.27
2016,6,5,9,0,864.0,108.0,3.4,20.0,743.0,1013.74,763.52
2016,6,5,9,15,874.5,110.0,3.5,20.5,781.5,1018.77,764.51
2016,6,5,9,30,885.0,112.0,3.6,21.0,820.0,1020.38,763.4
2016,6,5,9,45,899.5,110.0,3.75,21.5,855.0,1018.25,760.3
2016,6,5,10,0,914.0,108.0,3.9,22.0,890.0,1012.62,755.0
2016,6,5,10,15,920.0,109.0,4.0,22.0,916.5,998.3,745.13
2016,6,5,10,30,926.0,110.0,4.1,22.0,943.0,980.58,733.1
2016,6,5,10,45,929.0,111.5,4.25,22.5,963.0,957.23,716.2
2016,6,5,11,0,932.0,113.0,4.4,23.0,983.0,930.72,697.2
2016,6,5,11,15,934.0,113.5,4.5,23.0,996.0,899.41,676.1
2016,6,5,11,30,936.0,114.0,4.6,23.0,1009.0,865.32,653.18
2016,6,5,11,45,937.0,114.5,4.7,23.0,1014.5,827.85,627.72
2016,6,5,12,0,938.0,115.0,4.8,23.0,1020.0,788.07,600.39
2016,6,5,12,15,938.0,115.0,4.8,23.0,1018.5,745.1,567.98
2016,6,5,12,30,938.0,115.0,4.8,23.0,1017.0,700.34,533.57
2016,6,5,12,45,928.0,120.0,4.8,23.0,1005.5,651.64,495.42
2016,6,5,13,0,918.0,125.0,4.8,23.0,994.0,602.23,455.87
2016,6,5,13,15,915.0,124.5,4.8,23.0,978.0,552.05,414.82
2016,6,5,13,30,912.0,124.0,4.8,23.0,962.0,501.09,372.07
2016,6,5,13,45,909.0,122.0,4.8,23.5,939.0,448.51,326.41
2016,6,5,14,0,906.0,120.0,4.8,24.0,916.0,395.52,279.68
2016,6,5,14,15,899.0,118.5,4.75,23.5,886.5,341.49,232.82
2016,6,5,14,30,892.0,117.0,4.7,23.0,857.0,287.84,186.54
2016,6,5,14,45,885.0,114.5,4.7,23.0,821.5,234.16,141.89
2016,6,5,15,0,878.0,112.0,4.7,23.0,786.0,181.28,102.74
2016,6,5,15,15,866.0,109.5,4.7,22.5,745.0,129.04,73.97
2016,6,5,15,30,854.0,107.0,4.7,22.0,704.0,86.88,67.85
2016,6,5,15,45,840.5,103.5,4.75,22.0,659.0,75.07,58.11
2016,6,5,16,0,827.0,100.0,4.8,22.0,614.0,74.09,57.48
2016,6,5,16,15,807.5,97.0,4.8,21.5,565.5,73.24,57.05
2016,6,5,16,30,788.0,94.0,4.8,21.0,517.0,72.31,56.57
2016,6,5,16,45,763.0,89.5,4.85,21.0,466.5,70.13,54.91
2016,6,5,17,0,738.0,85.0,4.9,21.0,416.0,67.84,53.14
2016,6,5,17,15,703.0,80.0,4.8,20.0,364.5,59.48,46.28
2016,6,5,17,30,668.0,75.0,4.7,19.0,313.0,56.73,44.21
2016,6,5,17,45,620.5,69.0,4.65,18.5,262.5,53.03,41.11
2016,6,5,18,0,573.0,63.0,4.6,18.0,212.0,49.25,37.83
2016,6,5,18,15,501.0,55.0,4.45,17.0,165.0,43.61,32.83
2016,6,5,18,30,429.0,47.0,4.3,16.0,118.0,37.89,27.54
2016,6,5,18,45,320.0,36.0,4.15,15.5,79.0,29.31,19.41
2016,6,5,19,0,211.0,25.0,4.0,15.0,40.0,20.57,8.64
2016,6,5,19,15,105.5,12.5,4.0,14.5,20.0,10.67,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,37.0,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,74.0,11.0,3.5,12.0,13.0,57.21,0.0
2016,6,6,5,15,194.0,23.0,3.55,12.5,43.0,202.45,132.16
2016,6,6,5,30,314.0,35.0,3.6,13.0,73.0,318.22,259.51
2016,6,6,5,45,397.5,44.0,3.65,13.5,114.5,405.7,337.86
2016,6,6,6,0,481.0,53.0,3.7,14.0,156.0,498.89,416.24
2016,6,6,6,15,537.0,60.0,3.7,14.5,203.0,570.86,474.34
2016,6,6,6,30,593.0,67.0,3.7,15.0,250.0,644.88,531.37
2016,6,6,6,45,630.0,73.0,3.75,15.5,299.0,701.77,573.07
2016,6,6,7,0,667.0,79.0,3.8,16.0,348.0,758.55,613.23
2016,6,6,7,15,696.5,83.5,3.8,16.0,397.0,805.54,645.88
2016,6,6,7,30,726.0,88.0,3.8,16.0,446.0,846.18,673.22
2016,6,6,7,45,747.5,92.0,3.85,16.5,494.0,882.0,695.61
2016,6,6,8,0,769.0,96.0,3.9,17.0,542.0,915.55,716.07
2016,6,6,8,15,786.5,99.0,3.95,17.5,588.0,941.29,730.8
2016,6,6,8,30,804.0,102.0,4.0,18.0,634.0,964.22,743.54
2016,6,6,8,45,818.0,104.0,4.1,18.5,676.0,979.36,751.19
2016,6,6,9,0,832.0,106.0,4.2,19.0,718.0,979.06,748.3
2016,6,6,9,15,843.0,108.0,4.25,19.0,755.5,984.86,751.04
2016,6,6,9,30,854.0,110.0,4.3,19.0,793.0,987.36,751.61
2016,6,6,9,45,862.0,112.0,4.4,19.5,825.5,983.49,746.81
2016,6,6,10,0,870.0,114.0,4.5,20.0,858.0,976.23,740.2
2016,6,6,10,15,876.5,115.0,4.55,20.0,884.5,963.14,730.73
2016,6,6,10,30,883.0,116.0,4.6,20.0,911.0,946.75,719.14
2016,6,6,10,45,888.0,116.5,4.7,20.5,931.0,925.28,703.08
2016,6,6,11,0,893.0,117.0,4.8,21.0,951.0,900.7,684.95
2016,6,6,11,15,896.0,118.0,4.85,21.0,964.5,871.87,664.86
2016,6,6,11,30,899.0,119.0,4.9,21.0,978.0,840.26,642.78
2016,6,6,11,45,900.5,119.0,4.95,21.5,983.5,804.08,616.15
2016,6,6,12,0,902.0,119.0,5.0,22.0,989.0,765.66,587.72
2016,6,6,12,15,902.0,119.0,5.0,22.0,987.5,724.18,556.05
2016,6,6,12,30,902.0,119.0,5.0,22.0,986.0,681.0,522.49
2016,6,6,12,45,894.5,122.5,5.05,22.0,975.5,634.33,485.72
2016,6,6,13,0,887.0,126.0,5.1,22.0,965.0,586.85,447.46
2016,6,6,13,15,883.5,125.0,5.1,21.5,949.0,537.67,407.68
2016,6,6,13,30,880.0,124.0,5.1,21.0,933.0,487.81,366.17
2016,6,6,13,45,875.0,123.0,5.15,21.0,910.0,436.83,322.08
2016,6,6,14,0,870.0,122.0,5.2,21.0,887.0,385.66,276.95
2016,6,6,14,15,863.0,120.5,5.25,21.0,858.0,333.59,230.73
2016,6,6,14,30,856.0,119.0,5.3,21.0,829.0,281.92,185.24
2016,6,6,14,45,846.0,117.0,5.35,21.0,794.0,230.01,141.66
2016,6,6,15,0,836.0,115.0,5.4,21.0,759.0,179.2,103.62
2016,6,6,15,15,824.0,113.0,5.4,20.5,719.0,119.07,67.27
2016,6,6,15,30,812.0,111.0,5.4,20.0,679.0,77.44,60.43
2016,6,6,15,45,796.0,108.5,5.4,20.0,635.0,77.33,60.52
2016,6,6,16,0,780.0,106.0,5.4,20.0,591.0,77.15,60.55
2016,6,6,16,15,760.0,102.5,5.35,19.5,544.0,76.16,60.02
2016,6,6,16,30,740.0,99.0,5.3,19.0,497.0,75.07,59.41
2016,6,6,16,45,714.0,94.5,5.3,18.5,448.5,66.76,52.55
2016,6,6,17,0,688.0,90.0,5.3,18.0,400.0,64.86,51.2
2016,6,6,17,15,653.0,85.0,5.2,17.5,350.0,62.4,49.32
2016,6,6,17,30,618.0,80.0,5.1,17.0,300.0,59.86,47.33
2016,6,6,17,45,571.5,73.0,5.1,16.5,252.0,55.61,43.73
2016,6,6,18,0,525.0,66.0,5.1,16.0,204.0,51.22,39.9
2016,6,6,18,15,455.0,57.5,4.95,15.5,158.5,45.34,34.57
2016,6,6,18,30,385.0,49.0,4.8,15.0,113.0,39.34,28.94
2016,6,6,18,45,285.0,37.0,4.7,14.5,76.0,30.02,20.14
2016,6,6,19,0,185.0,25.0,4.6,14.0,39.0,19.44,8.22
2016,6,6,19,15,92.5,12.5,4.55,13.5,19.5,10.67,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.0,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,58.0,11.0,2.8,12.0,13.0,46.85,0.0
2016,6,7,5,15,173.5,24.5,2.9,12.0,43.0,187.06,122.66
2016,6,7,5,30,289.0,38.0,3.0,12.0,73.0,302.89,247.5
2016,6,7,5,45,378.5,48.0,3.2,12.5,115.5,395.7,330.53
2016,6,7,6,0,468.0,58.0,3.4,13.0,158.0,494.54,413.8
2016,6,7,6,15,234.0,58.0,3.35,13.5,108.0,300.87,254.91
2016,6,7,6,30,0.0,58.0,3.3,14.0,58.0,48.03,35.51
2016,6,7,6,45,0.0,70.0,3.3,14.5,70.0,58.1,44.1
2016,6,7,7,0,0.0,82.0,3.3,15.0,82.0,68.88,53.0
2016,6,7,7,15,0.0,110.0,3.25,15.5,110.0,95.38,74.94
2016,6,7,7,30,0.0,138.0,3.2,16.0,138.0,122.06,96.62
2016,6,7,7,45,7.0,168.0,3.15,16.5,172.5,157.65,125.56
2016,6,7,8,0,14.0,198.0,3.1,17.0,207.0,193.22,153.93
2016,6,7,8,15,12.5,205.0,3.1,17.5,213.5,196.4,155.55
2016,6,7,8,30,11.0,212.0,3.1,18.0,220.0,199.77,157.4
2016,6,7,8,45,22.5,252.5,3.1,18.5,269.0,249.56,196.45
2016,6,7,9,0,34.0,293.0,3.1,19.0,318.0,320.55,250.91
2016,6,7,9,15,55.5,330.5,3.15,19.0,373.5,377.97,294.79
2016,6,7,9,30,77.0,368.0,3.2,19.0,429.0,433.88,336.83
2016,6,7,9,45,167.5,389.0,3.3,19.5,530.0,558.71,430.7
2016,6,7,10,0,258.0,410.0,3.4,20.0,631.0,677.21,516.36
2016,6,7,10,15,284.0,417.0,3.5,20.0,667.5,695.43,528.73
2016,6,7,10,30,310.0,424.0,3.6,20.0,704.0,711.09,539.88
2016,6,7,10,45,605.5,274.0,3.75,20.5,835.0,836.46,634.95
2016,6,7,11,0,901.0,124.0,3.9,21.0,966.0,914.59,689.79
2016,6,7,11,15,904.0,124.5,4.0,21.0,979.0,884.91,668.91
2016,6,7,11,30,907.0,125.0,4.1,21.0,992.0,852.47,646.79
2016,6,7,11,45,908.5,125.0,4.25,21.0,998.0,815.86,621.84
2016,6,7,12,0,910.0,125.0,4.4,21.0,1004.0,777.02,594.87
2016,6,7,12,15,910.5,124.5,4.5,21.0,1002.5,735.06,563.65
2016,6,7,12,30,911.0,124.0,4.6,21.0,1001.0,691.38,530.38
2016,6,7,12,45,914.0,120.5,4.7,21.0,993.5,645.44,494.61
2016,6,7,13,0,917.0,117.0,4.8,21.0,986.0,597.93,456.62
2016,6,7,13,15,914.5,116.5,4.85,21.0,970.0,548.28,415.73
2016,6,7,13,30,912.0,116.0,4.9,21.0,954.0,497.78,373.06
2016,6,7,13,45,906.0,115.5,4.95,21.0,931.0,445.21,327.75
2016,6,7,14,0,900.0,115.0,5.0,21.0,908.0,392.5,281.4
2016,6,7,14,15,894.0,113.5,5.05,20.5,878.5,339.21,234.55
2016,6,7,14,30,888.0,112.0,5.1,20.0,849.0,286.2,188.09
2016,6,7,14,45,876.0,112.0,5.15,20.0,813.5,233.5,143.66
2016,6,7,15,0,864.0,112.0,5.2,20.0,778.0,182.07,104.97
2016,6,7,15,15,852.5,109.5,5.2,19.5,737.5,130.66,75.62
2016,6,7,15,30,841.0,107.0,5.2,19.0,697.0,75.55,59.05
2016,6,7,15,45,823.0,105.5,5.2,19.0,651.5,75.9,59.54
2016,6,7,16,0,805.0,104.0,5.2,19.0,606.0,76.24,60.01
2016,6,7,16,15,575.5,156.0,5.15,18.5,500.5,100.72,81.31
2016,6,7,16,30,346.0,208.0,5.1,18.0,395.0,138.95,114.46
2016,6,7,16,45,527.0,149.0,5.1,17.5,402.5,100.66,82.09
2016,6,7,17,0,708.0,90.0,5.1,17.0,410.0,65.08,51.58
2016,6,7,17,15,487.5,111.0,5.0,16.5,319.0,78.55,63.69
2016,6,7,17,30,267.0,132.0,4.9,16.0,228.0,94.51,78.01
2016,6,7,17,45,237.0,115.5,4.8,15.5,191.0,83.77,68.8
2016,6,7,18,0,207.0,99.0,4.7,15.0,154.0,72.7,59.09
2016,6,7,18,15,177.5,80.0,4.5,14.5,120.0,59.66,47.4
2016,6,7,18,30,148.0,61.0,4.3,14.0,86.0,46.24,35.15
2016,6,7,18,45,99.5,43.5,4.15,14.0,58.0,33.44,23.17
2016,6,7,19,0,51.0,26.0,4.0,14.0,30.0,20.83,9.51
2016,6,7,19,15,25.5,13.0,3.95,13.5,15.0,11.1,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,51.5,6.0,3.15,10.5,7.5,0.0,0.0
2016,6,8,5,0,103.0,12.0,3.3,11.0,15.0,76.74,0.0
2016,6,8,5,15,236.5,23.5,3.45,11.5,47.0,232.52,154.61
2016,6,8,5,30,370.0,35.0,3.6,12.0,79.0,358.93,293.75
2016,6,8,5,45,455.5,43.0,3.8,12.5,123.0,448.84,374.08
2016,6,8,6,0,541.0,51.0,4.0,13.0,167.0,544.38,454.54
2016,6,8,6,15,281.0,81.0,4.05,13.0,142.0,375.05,317.22
2016,6,8,6,30,21.0,111.0,4.1,13.0,117.0,125.25,102.2
2016,6,8,6,45,26.0,130.5,4.15,13.5,139.5,163.1,134.23
2016,6,8,7,0,31.0,150.0,4.2,14.0,162.0,187.45,154.06
2016,6,8,7,15,211.5,162.5,4.25,14.0,265.5,410.17,341.86
2016,6,8,7,30,392.0,175.0,4.3,14.0,369.0,623.88,512.22
2016,6,8,7,45,606.0,131.5,4.4,14.5,466.5,797.11,642.85
2016,6,8,8,0,820.0,88.0,4.5,15.0,564.0,956.45,755.4
2016,6,8,8,15,694.5,142.0,4.55,15.0,568.5,906.86,716.78
2016,6,8,8,30,569.0,196.0,4.6,15.0,573.0,831.2,660.48
2016,6,8,8,45,558.5,217.5,4.65,15.5,607.5,841.91,665.43
2016,6,8,9,0,548.0,239.0,4.7,16.0,642.0,849.51,667.53
2016,6,8,9,15,529.0,263.5,4.75,16.0,669.0,848.67,664.72
2016,6,8,9,30,510.0,288.0,4.8,16.0,696.0,844.83,659.95
2016,6,8,9,45,514.5,304.0,4.85,16.5,730.5,852.93,663.3
2016,6,8,10,0,519.0,320.0,4.9,17.0,765.0,858.1,664.56
2016,6,8,10,15,505.0,340.0,4.95,17.0,783.5,846.41,654.71
2016,6,8,10,30,491.0,360.0,5.0,17.0,802.0,832.28,643.3
2016,6,8,10,45,694.5,245.0,5.05,17.5,885.5,891.25,689.5
2016,6,8,11,0,898.0,130.0,5.1,18.0,969.0,917.85,707.36
2016,6,8,11,15,900.5,130.5,5.2,18.0,982.0,887.72,686.04
2016,6,8,11,30,903.0,131.0,5.3,18.0,995.0,854.88,662.99
2016,6,8,11,45,902.0,133.0,5.4,18.0,1000.0,817.99,636.88
2016,6,8,12,0,901.0,135.0,5.5,18.0,1005.0,778.95,608.51
2016,6,8,12,15,900.5,135.0,5.55,18.0,1003.5,736.88,575.95
2016,6,8,12,30,900.0,135.0,5.6,18.0,1002.0,693.18,541.5
2016,6,8,12,45,879.0,147.0,5.7,18.0,987.0,644.11,502.17
2016,6,8,13,0,858.0,159.0,5.8,18.0,972.0,595.08,462.04
2016,6,8,13,15,854.0,158.0,5.8,17.5,956.0,547.17,422.57
2016,6,8,13,30,850.0,157.0,5.8,17.0,940.0,496.68,379.99
2016,6,8,13,45,681.0,248.5,5.8,17.0,865.5,439.09,332.22
2016,6,8,14,0,512.0,340.0,5.8,17.0,791.0,401.46,301.69
2016,6,8,14,15,514.5,322.5,5.7,16.5,763.0,356.19,263.23
2016,6,8,14,30,517.0,305.0,5.6,16.0,735.0,311.19,224.96
2016,6,8,14,45,532.5,282.0,5.55,16.0,708.5,265.66,186.3
2016,6,8,15,0,548.0,259.0,5.5,16.0,682.0,219.26,149.66
2016,6,8,15,15,507.5,255.0,5.45,16.0,630.5,178.73,125.46
2016,6,8,15,30,467.0,251.0,5.4,16.0,579.0,146.22,120.1
2016,6,8,15,45,511.0,217.5,5.35,16.0,555.0,131.76,108.12
2016,6,8,16,0,555.0,184.0,5.3,16.0,531.0,116.12,95.05
2016,6,8,16,15,523.5,177.5,5.2,15.5,484.5,114.01,93.72
2016,6,8,16,30,492.0,171.0,5.1,15.0,438.0,111.75,92.25
2016,6,8,16,45,521.0,145.0,5.05,15.0,403.0,98.02,80.61
2016,6,8,17,0,550.0,119.0,5.0,15.0,368.0,83.5,68.17
2016,6,8,17,15,461.5,118.5,4.9,14.5,310.0,83.13,68.22
2016,6,8,17,30,373.0,118.0,4.8,14.0,252.0,83.1,68.52
2016,6,8,17,45,335.0,105.5,4.75,14.0,212.0,75.49,61.86
2016,6,8,18,0,297.0,93.0,4.7,14.0,172.0,67.58,54.79
2016,6,8,18,15,258.0,76.5,4.55,13.5,134.5,57.86,46.01
2016,6,8,18,30,219.0,60.0,4.4,13.0,97.0,45.0,34.22
2016,6,8,18,45,160.5,43.5,4.3,13.0,66.0,33.68,23.52
2016,6,8,19,0,102.0,27.0,4.2,13.0,35.0,21.23,10.11
2016,6,8,19,15,51.0,13.5,4.15,12.5,17.5,11.52,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,32.0,6.0,3.65,11.0,7.0,0.0,0.0
2016,6,9,5,0,64.0,12.0,3.8,11.0,14.0,51.54,0.0
2016,6,9,5,15,186.5,25.0,3.95,11.5,44.5,197.03,130.86
2016,6,9,5,30,309.0,38.0,4.1,12.0,75.0,317.28,260.12
2016,6,9,5,45,395.5,48.0,4.3,12.5,118.0,408.52,342.33
2016,6,9,6,0,482.0,58.0,4.5,13.0,161.0,505.53,424.84
2016,6,9,6,15,241.0,69.0,4.5,13.0,120.5,323.57,275.02
2016,6,9,6,30,0.0,80.0,4.5,13.0,80.0,70.1,54.55
2016,6,9,6,45,0.0,95.5,4.55,13.5,95.5,84.32,66.62
2016,6,9,7,0,0.0,111.0,4.6,14.0,111.0,98.38,78.19
2016,6,9,7,15,0.0,124.0,4.6,14.5,124.0,109.71,87.28
2016,6,9,7,30,0.0,137.0,4.6,15.0,137.0,121.03,96.22
2016,6,9,7,45,2.5,156.0,4.6,15.5,157.5,140.87,112.21
2016,6,9,8,0,5.0,175.0,4.6,16.0,178.0,160.62,127.89
2016,6,9,8,15,6.5,187.0,4.55,16.0,191.0,172.26,137.01
2016,6,9,8,30,8.0,199.0,4.5,16.0,204.0,183.91,146.08
2016,6,9,8,45,12.5,226.5,4.45,16.5,235.5,213.65,169.45
2016,6,9,9,0,17.0,254.0,4.4,17.0,267.0,243.1,192.23
2016,6,9,9,15,57.5,315.5,4.4,17.0,361.0,363.89,287.85
2016,6,9,9,30,98.0,377.0,4.4,17.0,455.0,464.69,365.29
2016,6,9,9,45,124.0,399.0,4.4,17.5,502.5,526.23,410.41
2016,6,9,10,0,150.0,421.0,4.4,18.0,550.0,565.07,438.19
2016,6,9,10,15,126.5,430.0,4.4,18.0,541.0,541.21,418.84
2016,6,9,10,30,103.0,439.0,4.4,18.0,532.0,501.75,388.33
2016,6,9,10,45,229.0,432.0,4.45,18.5,644.5,614.85,474.52
2016,6,9,11,0,355.0,425.0,4.5,19.0,757.0,716.23,548.86
2016,6,9,11,15,634.5,275.5,4.55,19.0,878.5,808.8,621.34
2016,6,9,11,30,914.0,126.0,4.6,19.0,1000.0,860.26,660.53
2016,6,9,11,45,916.5,125.0,4.7,19.0,1006.0,823.43,634.51
2016,6,9,12,0,919.0,124.0,4.8,19.0,1012.0,784.31,607.04
2016,6,9,12,15,918.5,124.0,4.85,19.0,1010.0,741.78,574.67
2016,6,9,12,30,918.0,124.0,4.9,19.0,1008.0,697.57,540.36
2016,6,9,12,45,923.5,118.5,5.0,19.0,1001.0,651.45,504.07
2016,6,9,13,0,929.0,113.0,5.1,19.0,994.0,603.55,465.37
2016,6,9,13,15,925.5,112.5,5.15,19.0,977.5,552.95,423.33
2016,6,9,13,30,922.0,112.0,5.2,19.0,961.0,501.58,379.54
2016,6,9,13,45,919.5,109.5,5.3,19.0,938.5,448.65,333.5
2016,6,9,14,0,917.0,107.0,5.4,19.0,916.0,395.26,286.05
2016,6,9,14,15,910.5,105.5,5.45,19.0,886.0,341.06,237.45
2016,6,9,14,30,904.0,104.0,5.5,19.0,856.0,287.19,189.43
2016,6,9,14,45,896.0,102.0,5.55,19.0,821.0,233.25,143.37
2016,6,9,15,0,888.0,100.0,5.6,19.0,786.0,180.19,102.7
2016,6,9,15,15,876.5,98.0,5.6,18.5,745.5,127.94,72.16
2016,6,9,15,30,865.0,96.0,5.6,18.0,705.0,80.67,63.66
2016,6,9,15,45,850.5,94.0,5.6,18.0,660.0,79.8,63.11
2016,6,9,16,0,836.0,92.0,5.6,18.0,615.0,78.8,62.44
2016,6,9,16,15,817.5,89.0,5.55,17.5,567.0,67.86,53.33
2016,6,9,16,30,799.0,86.0,5.5,17.0,519.0,66.72,52.64
2016,6,9,16,45,773.5,82.5,5.45,16.5,469.0,65.05,51.47
2016,6,9,17,0,748.0,79.0,5.4,16.0,419.0,63.3,50.23
2016,6,9,17,15,715.5,75.0,5.3,15.5,368.0,61.02,48.49
2016,6,9,17,30,683.0,71.0,5.2,15.0,317.0,53.84,42.36
2016,6,9,17,45,636.0,65.5,5.15,14.5,267.0,50.38,39.44
2016,6,9,18,0,589.0,60.0,5.1,14.0,217.0,46.87,36.36
2016,6,9,18,15,521.5,53.0,4.95,13.5,170.5,41.96,31.88
2016,6,9,18,30,454.0,46.0,4.8,13.0,124.0,37.0,27.17
2016,6,9,18,45,350.0,36.0,4.65,13.0,84.5,29.25,19.72
2016,6,9,19,0,246.0,26.0,4.5,13.0,45.0,21.38,10.44
2016,6,9,19,15,123.0,13.0,4.45,12.5,22.5,11.1,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,58.5,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,117.0,12.0,4.1,11.0,15.0,85.7,0.0
2016,6,10,5,15,248.0,22.5,4.25,11.5,47.0,239.19,160.2
2016,6,10,5,30,379.0,33.0,4.4,12.0,79.0,362.71,297.64
2016,6,10,5,45,459.0,41.0,4.55,12.5,122.0,448.41,375.03
2016,6,10,6,0,539.0,49.0,4.7,13.0,165.0,539.53,452.55
2016,6,10,6,15,593.5,55.0,4.7,13.5,213.0,610.64,510.41
2016,6,10,6,30,648.0,61.0,4.7,14.0,261.0,683.69,567.04
2016,6,10,6,45,682.0,66.5,4.75,14.5,310.5,733.68,603.76
2016,6,10,7,0,716.0,72.0,4.8,15.0,360.0,788.78,643.09
2016,6,10,7,15,744.0,75.5,4.8,15.5,410.5,834.64,673.99
2016,6,10,7,30,772.0,79.0,4.8,16.0,461.0,878.97,702.98
2016,6,10,7,45,791.0,83.0,4.8,16.5,509.5,913.21,724.0
2016,6,10,8,0,810.0,87.0,4.8,17.0,558.0,945.02,742.99
2016,6,10,8,15,826.5,90.0,4.8,17.0,604.5,958.58,750.25
2016,6,10,8,30,843.0,93.0,4.8,17.0,651.0,980.93,763.94
2016,6,10,8,45,853.0,97.0,4.85,17.5,693.5,994.79,770.53
2016,6,10,9,0,863.0,101.0,4.9,18.0,736.0,1005.37,774.98
2016,6,10,9,15,874.0,103.0,4.95,18.0,774.5,1011.33,777.87
2016,6,10,9,30,885.0,105.0,5.0,18.0,813.0,1013.89,778.57
2016,6,10,9,45,894.5,105.5,5.05,18.5,846.5,1009.87,773.36
2016,6,10,10,0,904.0,106.0,5.1,19.0,880.0,1002.41,765.97
2016,6,10,10,15,910.0,107.5,5.15,19.0,907.5,989.13,756.2
2016,6,10,10,30,916.0,109.0,5.2,19.0,935.0,972.44,744.2
2016,6,10,10,45,920.5,110.0,5.3,19.5,955.5,950.55,727.56
2016,6,10,11,0,925.0,111.0,5.4,20.0,976.0,925.46,708.75
2016,6,10,11,15,928.5,111.5,5.45,20.0,990.0,895.98,687.96
2016,6,10,11,30,932.0,112.0,5.5,20.0,1004.0,863.62,665.09
2016,6,10,11,45,934.0,112.0,5.6,20.0,1010.5,826.98,639.31
2016,6,10,12,0,936.0,112.0,5.7,20.0,1017.0,787.96,611.64
2016,6,10,12,15,720.5,256.5,5.7,20.0,952.5,718.6,554.99
2016,6,10,12,30,505.0,401.0,5.7,20.0,888.0,650.78,499.84
2016,6,10,12,45,477.5,402.0,5.7,20.0,859.0,600.33,461.06
2016,6,10,13,0,450.0,403.0,5.7,20.0,830.0,552.02,423.36
2016,6,10,13,15,465.5,390.0,5.7,20.0,825.5,518.43,396.29
2016,6,10,13,30,481.0,377.0,5.7,20.0,821.0,483.53,367.46
2016,6,10,13,45,372.5,401.0,5.7,20.0,739.5,430.12,325.49
2016,6,10,14,0,264.0,425.0,5.7,20.0,658.0,379.11,286.49
2016,6,10,14,15,236.0,414.5,5.65,19.5,617.5,354.3,267.12
2016,6,10,14,30,208.0,404.0,5.6,19.0,577.0,321.02,241.63
2016,6,10,14,45,225.0,382.5,5.55,19.0,563.0,293.32,218.83
2016,6,10,15,0,242.0,361.0,5.5,19.0,549.0,250.31,185.03
2016,6,10,15,15,283.5,331.5,5.45,18.5,540.0,217.56,161.49
2016,6,10,15,30,325.0,302.0,5.4,18.0,531.0,182.49,149.55
2016,6,10,15,45,236.0,292.5,5.35,18.0,453.0,190.7,156.85
2016,6,10,16,0,147.0,283.0,5.3,18.0,375.0,184.08,151.71
2016,6,10,16,15,348.0,218.0,5.2,17.5,413.0,143.48,118.06
2016,6,10,16,30,549.0,153.0,5.1,17.0,451.0,101.6,82.75
2016,6,10,16,45,616.0,119.0,5.0,17.0,423.5,81.72,65.84
2016,6,10,17,0,683.0,85.0,4.9,17.0,396.0,61.23,48.2
2016,6,10,17,15,658.5,78.0,4.75,16.5,348.5,57.37,45.08
2016,6,10,17,30,634.0,71.0,4.6,16.0,301.0,53.29,41.7
2016,6,10,17,45,595.5,69.5,4.5,15.5,259.0,52.99,41.6
2016,6,10,18,0,557.0,68.0,4.4,15.0,217.0,52.9,41.57
2016,6,10,18,15,486.0,60.0,4.2,14.5,170.0,47.43,36.61
2016,6,10,18,30,415.0,52.0,4.0,14.0,123.0,41.88,31.37
2016,6,10,18,45,306.0,40.5,3.85,13.5,84.0,33.0,22.95
2016,6,10,19,0,197.0,29.0,3.7,13.0,45.0,22.5,11.5
2016,6,10,19,15,98.5,14.5,3.75,12.5,22.5,12.38,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,32.0,6.0,0.9,10.0,7.0,0.0,0.0
2016,6,11,5,0,64.0,12.0,0.9,10.0,14.0,51.49,0.0
2016,6,11,5,15,186.0,25.5,1.05,10.5,45.0,197.57,131.31
2016,6,11,5,30,308.0,39.0,1.2,11.0,76.0,317.15,257.93
2016,6,11,5,45,399.0,48.5,1.35,12.0,119.5,411.43,339.94
2016,6,11,6,0,490.0,58.0,1.5,13.0,163.0,511.61,421.49
2016,6,11,6,15,548.5,65.0,1.6,13.5,211.5,586.32,480.2
2016,6,11,6,30,607.0,72.0,1.7,14.0,260.0,663.03,537.83
2016,6,11,6,45,650.5,77.0,1.8,15.0,311.0,724.99,581.04
2016,6,11,7,0,694.0,82.0,1.9,16.0,362.0,787.06,622.66
2016,6,11,7,15,723.5,86.5,2.0,16.5,412.5,834.77,653.84
2016,6,11,7,30,753.0,91.0,2.1,17.0,463.0,875.62,679.61
2016,6,11,7,45,777.0,94.0,2.25,18.0,513.0,913.27,701.91
2016,6,11,8,0,801.0,97.0,2.4,19.0,563.0,948.61,722.25
2016,6,11,8,15,818.0,100.0,2.45,19.5,609.5,974.32,736.23
2016,6,11,8,30,835.0,103.0,2.5,20.0,656.0,997.1,748.28
2016,6,11,8,45,849.5,105.0,2.6,20.5,699.0,1000.59,748.05
2016,6,11,9,0,864.0,107.0,2.7,21.0,742.0,1013.31,754.26
2016,6,11,9,15,874.0,109.0,2.65,21.5,780.5,1018.15,753.81
2016,6,11,9,30,884.0,111.0,2.6,22.0,819.0,1019.59,751.35
2016,6,11,9,45,735.5,201.0,2.6,23.0,806.5,974.09,717.45
2016,6,11,10,0,587.0,291.0,2.6,24.0,794.0,896.37,660.03
2016,6,11,10,15,574.5,311.0,2.45,24.0,815.5,885.78,650.77
2016,6,11,10,30,562.0,331.0,2.3,24.0,837.0,872.45,639.19
2016,6,11,10,45,736.0,228.0,2.2,24.5,906.5,914.33,668.56
2016,6,11,11,0,910.0,125.0,2.1,25.0,976.0,925.51,672.63
2016,6,11,11,15,635.5,279.5,2.0,25.0,877.5,814.04,594.76
2016,6,11,11,30,361.0,434.0,1.9,25.0,779.0,686.05,501.58
2016,6,11,11,45,638.5,280.5,1.85,25.5,896.0,752.49,551.62
2016,6,11,12,0,916.0,127.0,1.8,26.0,1013.0,785.9,576.07
2016,6,11,12,15,680.5,272.0,1.9,26.0,929.5,703.54,514.94
2016,6,11,12,30,445.0,417.0,2.0,26.0,846.0,624.03,456.45
2016,6,11,12,45,687.0,266.5,2.15,26.5,922.0,624.02,458.4
2016,6,11,13,0,929.0,116.0,2.3,27.0,998.0,607.5,445.84
2016,6,11,13,15,926.5,115.0,2.4,26.5,982.0,557.08,407.48
2016,6,11,13,30,924.0,114.0,2.5,26.0,966.0,505.8,367.24
2016,6,11,13,45,918.5,114.0,2.7,26.0,943.0,453.29,324.23
2016,6,11,14,0,913.0,114.0,2.9,26.0,920.0,400.56,279.82
2016,6,11,14,15,906.5,112.5,2.95,26.0,891.0,346.54,233.54
2016,6,11,14,30,900.0,111.0,3.0,26.0,862.0,292.84,187.64
2016,6,11,14,45,889.5,110.5,3.05,26.0,826.0,239.52,143.84
2016,6,11,15,0,879.0,110.0,3.1,26.0,790.0,187.32,105.13
2016,6,11,15,15,867.5,108.0,3.05,25.5,749.5,135.44,75.32
2016,6,11,15,30,856.0,106.0,3.0,25.0,709.0,86.22,66.38
2016,6,11,15,45,838.5,104.5,3.0,25.0,664.0,75.41,57.63
2016,6,11,16,0,821.0,103.0,3.0,25.0,619.0,75.71,58.06
2016,6,11,16,15,802.0,99.5,2.95,24.5,571.0,74.61,57.44
2016,6,11,16,30,783.0,96.0,2.9,24.0,523.0,73.41,56.75
2016,6,11,16,45,755.0,93.0,2.9,23.5,472.0,72.35,56.17
2016,6,11,17,0,727.0,90.0,2.9,23.0,421.0,65.19,50.39
2016,6,11,17,15,692.5,85.0,2.95,22.0,370.0,62.68,48.63
2016,6,11,17,30,658.0,80.0,3.0,21.0,319.0,60.09,46.73
2016,6,11,17,45,609.0,74.0,3.15,20.5,268.5,56.52,43.8
2016,6,11,18,0,560.0,68.0,3.3,20.0,218.0,52.88,40.71
2016,6,11,18,15,492.0,59.5,3.45,19.0,171.5,47.01,35.57
2016,6,11,18,30,424.0,51.0,3.6,18.0,125.0,41.02,30.11
2016,6,11,18,45,322.0,39.5,3.75,17.0,85.5,32.13,21.87
2016,6,11,19,0,220.0,28.0,3.9,16.0,46.0,21.79,10.95
2016,6,11,19,15,110.0,14.0,3.95,15.5,23.0,11.95,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,25.5,6.0,4.2,11.0,7.0,0.0,0.0
2016,6,12,5,0,51.0,12.0,4.4,11.0,14.0,43.09,0.0
2016,6,12,5,15,169.5,26.5,4.5,11.5,44.5,188.13,124.94
2016,6,12,5,30,288.0,41.0,4.6,12.0,75.0,303.99,249.46
2016,6,12,5,45,378.5,51.0,4.75,12.5,118.0,398.06,334.45
2016,6,12,6,0,469.0,61.0,4.9,13.0,161.0,497.91,419.57
2016,6,12,6,15,529.0,68.5,4.9,13.5,209.5,574.07,482.03
2016,6,12,6,30,589.0,76.0,4.9,14.0,258.0,652.27,543.38
2016,6,12,6,45,637.0,80.5,4.9,14.5,309.5,717.28,591.98
2016,6,12,7,0,685.0,85.0,4.9,15.0,361.0,782.58,639.03
2016,6,12,7,15,715.0,89.5,4.75,15.5,411.5,830.6,670.72
2016,6,12,7,30,745.0,94.0,4.6,16.0,462.0,871.35,696.06
2016,6,12,7,45,771.0,96.5,4.5,16.5,512.0,910.3,719.73
2016,6,12,8,0,797.0,99.0,4.4,17.0,562.0,947.01,741.21
2016,6,12,8,15,814.0,102.0,4.3,17.5,608.5,972.7,754.68
2016,6,12,8,30,831.0,105.0,4.2,18.0,655.0,995.49,766.28
2016,6,12,8,45,845.5,107.5,4.1,18.5,698.5,1012.02,773.5
2016,6,12,9,0,860.0,110.0,4.0,19.0,742.0,1012.72,769.95
2016,6,12,9,15,870.0,112.0,4.0,19.0,780.0,1017.55,771.64
2016,6,12,9,30,880.0,114.0,4.0,19.0,818.0,1019.0,771.14
2016,6,12,9,45,893.0,112.5,4.0,19.5,852.0,1016.3,766.55
2016,6,12,10,0,906.0,111.0,4.0,20.0,886.0,1010.15,759.83
2016,6,12,10,15,911.5,112.0,4.05,20.5,912.5,995.81,748.07
2016,6,12,10,30,917.0,113.0,4.1,21.0,939.0,978.12,734.25
2016,6,12,10,45,920.5,114.0,4.2,21.5,959.0,955.28,717.35
2016,6,12,11,0,924.0,115.0,4.3,22.0,979.0,929.29,698.4
2016,6,12,11,15,926.0,115.5,4.4,22.0,992.0,898.55,677.53
