Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,8,0,864.0,78.0,4.4,17.0,576.0,974.97,761.04
2016,6,22,8,15,879.0,80.0,4.4,17.5,623.0,998.62,773.62
2016,6,22,8,30,894.0,82.0,4.4,18.0,670.0,1019.32,784.15
2016,6,22,8,45,906.5,83.5,4.45,18.5,713.5,1033.73,790.86
2016,6,22,9,0,919.0,85.0,4.5,19.0,757.0,1044.84,795.45
2016,6,22,9,15,927.5,86.5,4.55,19.0,796.0,1048.44,796.65
2016,6,22,9,30,936.0,88.0,4.6,19.0,835.0,1048.55,795.67
2016,6,22,9,45,943.5,89.0,4.65,19.5,868.5,1043.53,789.83
2016,6,22,10,0,951.0,90.0,4.7,20.0,902.0,1034.95,781.77
2016,6,22,10,15,956.0,91.0,4.75,20.0,929.5,1020.38,771.35
2016,6,22,10,30,961.0,92.0,4.8,20.0,957.0,1002.33,758.67
2016,6,22,10,45,964.5,92.5,4.9,20.5,977.5,978.99,741.38
2016,6,22,11,0,968.0,93.0,5.0,21.0,998.0,952.39,721.91
2016,6,22,11,15,970.5,93.5,5.05,21.0,1011.5,921.78,700.73
2016,6,22,11,30,973.0,94.0,5.1,21.0,1025.0,888.22,677.44
2016,6,22,11,45,974.0,94.0,5.2,21.5,1031.5,850.26,649.95
2016,6,22,12,0,975.0,94.0,5.3,22.0,1038.0,809.86,620.62
2016,6,22,12,15,975.0,94.0,5.35,22.0,1037.5,766.52,589.15
2016,6,22,12,30,975.0,94.0,5.4,22.0,1037.0,721.23,554.31
2016,6,22,12,45,967.5,98.5,5.5,22.0,1027.0,673.03,516.56
2016,6,22,13,0,960.0,103.0,5.6,22.0,1017.0,623.76,477.05
2016,6,22,13,15,957.5,102.5,5.6,21.5,1001.5,572.61,435.77
2016,6,22,13,30,955.0,102.0,5.6,21.0,986.0,520.51,392.47
2016,6,22,13,45,950.0,101.5,5.7,21.0,963.0,466.59,345.99
2016,6,22,14,0,945.0,101.0,5.8,21.0,940.0,412.35,298.19
2016,6,22,14,15,939.0,100.0,5.8,21.0,911.0,357.34,249.07
2016,6,22,14,30,933.0,99.0,5.8,21.0,882.0,302.54,200.23
2016,6,22,14,45,925.5,97.5,5.85,21.0,847.0,247.53,152.86
2016,6,22,15,0,918.0,96.0,5.9,21.0,812.0,193.3,110.13
2016,6,22,15,15,907.5,94.0,5.9,20.5,771.5,139.48,76.15
2016,6,22,15,30,897.0,92.0,5.9,20.0,731.0,87.17,68.61
2016,6,22,15,45,885.0,89.5,5.9,19.5,686.5,77.64,60.85
2016,6,22,16,0,873.0,87.0,5.9,19.0,642.0,76.3,60.01
2016,6,22,16,15,855.5,84.5,5.85,18.5,593.5,74.71,58.97
2016,6,22,16,30,838.0,82.0,5.8,18.0,545.0,64.34,50.32
2016,6,22,16,45,815.5,78.5,5.75,18.0,494.5,62.56,48.96
2016,6,22,17,0,793.0,75.0,5.7,18.0,444.0,60.69,47.51
2016,6,22,17,15,762.5,71.0,5.65,17.0,392.5,58.26,45.74
2016,6,22,17,30,732.0,67.0,5.6,16.0,341.0,55.77,43.86
2016,6,22,17,45,688.0,62.5,5.55,15.5,289.5,52.67,41.3
2016,6,22,18,0,644.0,58.0,5.5,15.0,238.0,45.52,35.02
2016,6,22,18,15,581.5,52.0,5.4,14.5,189.5,41.3,31.21
2016,6,22,18,30,519.0,46.0,5.3,14.0,141.0,37.05,27.21
2016,6,22,18,45,418.0,37.5,5.2,13.5,99.0,30.51,20.97
2016,6,22,19,0,317.0,29.0,5.1,13.0,57.0,23.92,13.77
2016,6,22,19,15,158.5,14.5,5.05,12.5,28.5,11.75,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.0,5.5,3.45,9.5,7.0,0.0,0.0
2016,6,23,5,0,132.0,11.0,3.6,10.0,14.0,93.59,0.0
2016,6,23,5,15,278.0,21.5,3.6,10.5,47.0,253.56,153.08
2016,6,23,5,30,424.0,32.0,3.6,11.0,80.0,391.5,318.87
2016,6,23,5,45,514.0,38.5,3.65,11.5,125.5,484.05,402.54
2016,6,23,6,0,604.0,45.0,3.7,12.0,171.0,576.25,480.22
2016,6,23,6,15,658.0,50.0,3.7,12.5,221.0,648.72,538.51
2016,6,23,6,30,712.0,55.0,3.7,13.0,271.0,722.64,594.95
2016,6,23,6,45,751.5,58.0,3.75,14.0,323.5,781.78,636.64
2016,6,23,7,0,791.0,61.0,3.8,15.0,376.0,840.59,676.3
2016,6,23,7,15,817.0,64.0,3.8,15.5,428.0,875.48,698.11
2016,6,23,7,30,843.0,67.0,3.8,16.0,480.0,918.82,725.52
2016,6,23,7,45,864.0,69.5,3.8,16.5,530.5,954.64,746.91
2016,6,23,8,0,885.0,72.0,3.8,17.0,581.0,988.07,766.3
2016,6,23,8,15,899.0,74.0,3.8,17.5,628.5,1011.12,778.27
2016,6,23,8,30,913.0,76.0,3.8,18.0,676.0,1031.14,788.18
2016,6,23,8,45,924.5,77.5,3.8,19.0,719.5,1044.79,792.28
2016,6,23,9,0,936.0,79.0,3.8,20.0,763.0,1055.07,794.22
2016,6,23,9,15,943.5,80.5,3.8,20.5,801.0,1057.81,792.77
2016,6,23,9,30,951.0,82.0,3.8,21.0,839.0,1056.99,789.18
2016,6,23,9,45,951.5,86.0,3.85,21.5,871.0,1048.38,780.98
2016,6,23,10,0,952.0,90.0,3.9,22.0,903.0,1036.17,770.61
2016,6,23,10,15,956.0,91.0,3.95,22.0,929.0,1020.67,759.7
2016,6,23,10,30,960.0,92.0,4.0,22.0,955.0,1001.73,746.62
2016,6,23,10,45,961.5,93.0,4.1,22.5,974.5,977.11,728.68
2016,6,23,11,0,963.0,94.0,4.2,23.0,994.0,949.32,708.69
2016,6,23,11,15,964.0,94.5,4.3,23.0,1006.0,917.59,687.38
2016,6,23,11,30,965.0,95.0,4.4,23.0,1018.0,883.03,664.03
2016,6,23,11,45,965.5,94.5,4.55,23.5,1023.5,844.55,637.02
2016,6,23,12,0,966.0,94.0,4.7,24.0,1029.0,803.7,608.3
2016,6,23,12,15,965.0,94.0,4.85,24.0,1027.5,760.06,577.68
2016,6,23,12,30,964.0,94.0,5.0,24.0,1026.0,714.57,543.67
2016,6,23,12,45,960.5,94.5,5.2,24.0,1016.5,666.28,506.81
2016,6,23,13,0,957.0,95.0,5.4,24.0,1007.0,616.73,467.89
2016,6,23,13,15,954.5,94.5,5.55,23.5,991.5,565.88,427.52
2016,6,23,13,30,952.0,94.0,5.7,23.0,976.0,514.06,385.01
2016,6,23,13,45,949.0,92.5,5.85,23.0,954.0,460.54,339.16
2016,6,23,14,0,946.0,91.0,6.0,23.0,932.0,406.5,291.79
2016,6,23,14,15,940.5,90.0,6.05,22.5,903.0,351.72,243.59
2016,6,23,14,30,935.0,89.0,6.1,22.0,874.0,297.08,195.4
2016,6,23,14,45,929.5,86.5,6.2,22.0,840.0,241.82,147.79
2016,6,23,15,0,924.0,84.0,6.3,22.0,806.0,187.14,104.61
2016,6,23,15,15,914.0,82.5,6.3,21.5,765.5,133.49,70.71
2016,6,23,15,30,904.0,81.0,6.3,21.0,725.0,81.28,52.97
2016,6,23,15,45,893.0,78.0,6.3,21.0,681.0,70.74,54.65
2016,6,23,16,0,882.0,75.0,6.3,21.0,637.0,68.9,53.25
2016,6,23,16,15,865.0,73.0,6.2,20.5,589.0,67.46,52.3
2016,6,23,16,30,848.0,71.0,6.1,20.0,541.0,65.91,51.25
2016,6,23,16,45,826.5,68.0,6.05,19.5,490.5,63.5,49.46
2016,6,23,17,0,805.0,65.0,6.0,19.0,440.0,60.96,47.55
2016,6,23,17,15,776.0,62.0,5.85,18.5,389.0,51.68,39.71
2016,6,23,17,30,747.0,59.0,5.7,18.0,338.0,49.7,38.18
2016,6,23,17,45,705.0,55.0,5.6,17.5,287.5,46.78,35.77
2016,6,23,18,0,663.0,51.0,5.5,17.0,237.0,43.84,33.24
2016,6,23,18,15,603.5,46.0,5.3,16.5,189.0,39.92,29.73
2016,6,23,18,30,544.0,41.0,5.1,16.0,141.0,36.01,26.06
2016,6,23,18,45,445.0,33.5,4.9,15.5,99.5,27.22,17.95
2016,6,23,19,0,346.0,26.0,4.7,15.0,58.0,21.35,11.59
2016,6,23,19,15,173.0,13.0,4.65,14.5,29.0,10.46,0.0
2016,6,23,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,63.0,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,126.0,11.0,3.5,11.0,14.0,89.68,0.0
2016,6,24,5,15,273.0,21.0,3.5,11.5,46.5,248.85,145.93
2016,6,24,5,30,420.0,31.0,3.5,12.0,79.0,387.06,313.72
2016,6,24,5,45,504.5,38.5,3.5,12.5,124.0,476.54,394.71
2016,6,24,6,0,589.0,46.0,3.5,13.0,169.0,565.03,469.09
2016,6,24,6,15,644.5,51.0,3.4,13.5,219.0,638.37,527.57
2016,6,24,6,30,700.0,56.0,3.3,14.0,269.0,713.22,584.03
2016,6,24,6,45,736.0,60.5,3.25,14.5,320.5,770.98,625.1
2016,6,24,7,0,772.0,65.0,3.2,15.0,372.0,828.28,664.12
2016,6,24,7,15,799.5,68.5,3.05,15.5,424.0,875.29,693.56
2016,6,24,7,30,827.0,72.0,2.9,16.0,476.0,920.69,720.79
2016,6,24,7,45,846.0,75.0,2.8,16.5,526.0,944.02,732.17
2016,6,24,8,0,865.0,78.0,2.7,17.0,576.0,975.74,749.25
2016,6,24,8,15,880.5,80.5,2.65,17.5,623.5,1000.62,761.72
2016,6,24,8,30,896.0,83.0,2.6,18.0,671.0,1022.53,772.13
2016,6,24,8,45,906.5,85.5,2.6,19.0,714.5,1036.17,776.07
2016,6,24,9,0,917.0,88.0,2.6,20.0,758.0,1046.46,777.93
2016,6,24,9,15,926.0,89.5,2.6,20.5,797.0,1050.59,777.4
2016,6,24,9,30,935.0,91.0,2.6,21.0,836.0,1051.22,774.8
2016,6,24,9,45,943.0,92.0,2.6,21.5,870.0,1046.72,769.07
2016,6,24,10,0,951.0,93.0,2.6,22.0,904.0,1038.64,761.25
2016,6,24,10,15,956.0,94.0,2.65,22.5,931.5,1024.07,749.94
2016,6,24,10,30,961.0,95.0,2.7,23.0,959.0,1006.02,736.54
2016,6,24,10,45,964.5,95.5,2.75,23.5,979.5,982.66,719.82
2016,6,24,11,0,968.0,96.0,2.8,24.0,1000.0,956.05,701.06
2016,6,24,11,15,970.0,96.5,2.85,24.5,1013.5,924.99,679.44
2016,6,24,11,30,972.0,97.0,2.9,25.0,1027.0,891.01,655.88
2016,6,24,11,45,973.0,97.0,3.0,25.5,1033.5,853.07,629.95
2016,6,24,12,0,974.0,97.0,3.1,26.0,1040.0,812.67,602.21
2016,6,24,12,15,974.0,97.0,3.2,26.0,1039.0,769.34,572.56
2016,6,24,12,30,974.0,97.0,3.3,26.0,1038.0,724.06,539.59
2016,6,24,12,45,964.5,102.0,3.45,26.0,1027.5,675.0,503.11
2016,6,24,13,0,955.0,107.0,3.6,26.0,1017.0,625.03,464.91
2016,6,24,13,15,952.5,106.5,3.7,26.0,1001.5,574.08,424.78
2016,6,24,13,30,950.0,106.0,3.8,26.0,986.0,522.17,382.7
2016,6,24,13,45,945.5,105.0,3.9,26.0,963.5,468.32,337.98
2016,6,24,14,0,941.0,104.0,4.0,26.0,941.0,414.1,291.84
2016,6,24,14,15,935.5,103.0,4.05,26.0,912.0,359.41,244.56
2016,6,24,14,30,930.0,102.0,4.1,26.0,883.0,304.85,197.36
2016,6,24,14,45,922.0,100.5,4.15,26.0,848.0,249.84,151.26
2016,6,24,15,0,914.0,99.0,4.2,26.0,813.0,195.66,109.57
2016,6,24,15,15,904.0,97.0,4.25,25.5,772.5,142.03,76.3
2016,6,24,15,30,894.0,95.0,4.3,25.0,732.0,89.82,58.6
2016,6,24,15,45,880.5,93.0,4.35,25.0,687.5,79.65,61.14
2016,6,24,16,0,867.0,91.0,4.4,25.0,643.0,78.65,60.49
2016,6,24,16,15,849.5,88.0,4.4,24.5,594.5,76.82,59.28
2016,6,24,16,30,832.0,85.0,4.4,24.0,546.0,66.27,50.7
2016,6,24,16,45,808.5,82.0,4.45,23.5,495.5,64.91,49.85
2016,6,24,17,0,785.0,79.0,4.5,23.0,445.0,63.5,48.93
2016,6,24,17,15,754.0,75.0,4.5,22.0,393.0,61.19,47.32
2016,6,24,17,30,723.0,71.0,4.5,21.0,341.0,58.81,45.6
2016,6,24,17,45,679.0,66.0,4.55,20.5,290.0,50.89,38.9
2016,6,24,18,0,635.0,61.0,4.6,20.0,239.0,47.73,36.22
2016,6,24,18,15,570.5,54.5,4.6,19.0,190.5,43.2,32.28
2016,6,24,18,30,506.0,48.0,4.6,18.0,142.0,38.63,28.12
2016,6,24,18,45,405.0,39.0,4.65,17.0,100.0,31.73,21.7
2016,6,24,19,0,304.0,30.0,4.7,16.0,58.0,24.77,14.3
2016,6,24,19,15,152.0,15.0,4.7,15.5,29.0,12.17,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,52.0,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,104.0,11.0,1.2,12.0,13.0,75.58,0.0
2016,6,25,5,15,248.5,21.5,1.45,12.5,45.0,232.06,130.72
2016,6,25,5,30,393.0,32.0,1.7,13.0,77.0,368.62,295.25
2016,6,25,5,45,482.5,40.0,2.0,14.0,121.5,461.64,377.43
2016,6,25,6,0,572.0,48.0,2.3,15.0,166.0,560.9,458.78
2016,6,25,6,15,628.0,53.5,2.3,15.5,216.0,633.64,515.66
2016,6,25,6,30,684.0,59.0,2.3,16.0,266.0,702.88,566.98
2016,6,25,6,45,724.0,63.0,2.3,17.0,317.5,763.24,608.13
2016,6,25,7,0,764.0,67.0,2.3,18.0,369.0,823.32,647.13
2016,6,25,7,15,792.0,70.5,2.35,18.5,421.0,870.66,677.27
2016,6,25,7,30,820.0,74.0,2.4,19.0,473.0,916.42,705.58
2016,6,25,7,45,841.5,76.5,2.5,20.0,523.5,941.4,718.18
2016,6,25,8,0,863.0,79.0,2.6,21.0,574.0,974.91,736.52
2016,6,25,8,15,878.5,81.5,2.65,21.5,622.0,999.78,749.68
2016,6,25,8,30,894.0,84.0,2.7,22.0,670.0,1021.69,760.91
2016,6,25,8,45,907.0,85.5,2.8,23.0,714.0,1036.69,766.62
2016,6,25,9,0,920.0,87.0,2.9,24.0,758.0,1048.39,770.28
2016,6,25,9,15,929.0,88.5,2.95,24.5,797.5,1052.58,770.23
2016,6,25,9,30,938.0,90.0,3.0,25.0,837.0,1053.26,768.12
2016,6,25,9,45,940.0,94.5,3.05,25.5,869.5,1046.65,761.5
2016,6,25,10,0,942.0,99.0,3.1,26.0,902.0,1036.41,752.76
2016,6,25,10,15,947.5,100.0,3.15,26.0,929.5,1022.36,743.2
2016,6,25,10,30,953.0,101.0,3.2,26.0,957.0,1004.83,731.5
2016,6,25,10,45,956.5,102.0,3.25,26.5,978.0,982.02,715.05
2016,6,25,11,0,960.0,103.0,3.3,27.0,999.0,955.94,696.57
2016,6,25,11,15,962.5,103.5,3.4,27.0,1013.0,925.39,676.87
2016,6,25,11,30,965.0,104.0,3.5,27.0,1027.0,891.9,655.12
2016,6,25,11,45,965.5,105.0,3.6,27.5,1033.5,854.49,629.34
2016,6,25,12,0,966.0,106.0,3.7,28.0,1040.0,814.64,601.79
2016,6,25,12,15,965.5,105.5,3.8,28.0,1039.0,770.68,571.38
2016,6,25,12,30,965.0,105.0,3.9,28.0,1038.0,724.88,538.0
2016,6,25,12,45,965.0,104.0,4.05,28.0,1030.0,677.34,502.66
2016,6,25,13,0,965.0,103.0,4.2,28.0,1022.0,628.27,465.16
2016,6,25,13,15,962.5,102.5,4.3,27.5,1006.5,576.9,425.58
2016,6,25,13,30,960.0,102.0,4.4,27.0,991.0,524.54,383.9
2016,6,25,13,45,955.5,101.0,4.55,27.0,968.0,470.21,338.89
2016,6,25,14,0,951.0,100.0,4.7,27.0,945.0,415.51,292.42
2016,6,25,14,15,945.0,99.0,4.75,27.0,916.0,360.16,244.57
2016,6,25,14,30,939.0,98.0,4.8,27.0,887.0,305.01,196.85
2016,6,25,14,45,931.0,96.5,4.9,27.0,851.5,249.54,150.37
2016,6,25,15,0,923.0,95.0,5.0,27.0,816.0,194.89,108.31
2016,6,25,15,15,913.0,93.0,5.0,26.5,775.5,140.79,74.68
2016,6,25,15,30,903.0,91.0,5.0,26.0,735.0,88.13,56.7
2016,6,25,15,45,890.0,89.0,5.05,25.5,690.5,77.42,59.18
2016,6,25,16,0,877.0,87.0,5.1,25.0,646.0,76.36,58.6
2016,6,25,16,15,860.0,84.0,5.1,24.5,597.5,74.47,57.32
2016,6,25,16,30,843.0,81.0,5.1,24.0,549.0,72.43,55.91
2016,6,25,16,45,821.5,78.0,5.1,23.5,498.5,62.27,47.6
2016,6,25,17,0,800.0,75.0,5.1,23.0,448.0,60.76,46.59
2016,6,25,17,15,769.5,71.0,4.95,22.5,396.0,58.33,44.76
2016,6,25,17,30,739.0,67.0,4.8,22.0,344.0,55.82,42.83
2016,6,25,17,45,697.5,62.5,4.7,21.5,292.5,52.74,40.34
2016,6,25,18,0,656.0,58.0,4.6,21.0,241.0,49.63,37.72
2016,6,25,18,15,593.5,51.5,4.4,20.0,192.5,40.96,30.19
2016,6,25,18,30,531.0,45.0,4.2,19.0,144.0,36.27,25.95
2016,6,25,18,45,432.5,36.5,4.05,18.0,101.5,29.69,19.87
2016,6,25,19,0,334.0,28.0,3.9,17.0,59.0,23.06,12.88
2016,6,25,19,15,167.0,14.0,3.9,16.5,29.5,11.31,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,2.7,11.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,2.9,12.0,12.0,74.66,0.0
2016,6,26,5,15,243.5,21.0,2.9,12.5,43.5,227.34,124.09
2016,6,26,5,30,383.0,32.0,2.9,13.0,75.0,361.18,290.77
2016,6,26,5,45,469.5,39.5,2.9,13.5,118.5,450.78,371.56
2016,6,26,6,0,556.0,47.0,2.9,14.0,162.0,546.37,451.11
2016,6,26,6,15,611.5,53.0,2.8,14.5,211.0,618.82,508.45
2016,6,26,6,30,667.0,59.0,2.7,15.0,260.0,687.79,560.02
2016,6,26,6,45,706.0,63.0,2.65,15.5,310.5,746.77,601.78
2016,6,26,7,0,745.0,67.0,2.6,16.0,361.0,805.46,641.51
2016,6,26,7,15,772.5,70.5,2.5,17.0,412.0,851.91,669.28
2016,6,26,7,30,800.0,74.0,2.4,18.0,463.0,896.83,694.87
2016,6,26,7,45,821.0,77.0,2.35,19.0,512.5,932.79,713.84
2016,6,26,8,0,842.0,80.0,2.3,20.0,562.0,955.07,723.12
2016,6,26,8,15,857.5,82.5,2.3,20.5,609.0,979.74,735.86
2016,6,26,8,30,873.0,85.0,2.3,21.0,656.0,1001.54,746.58
2016,6,26,8,45,885.0,87.0,2.3,22.0,699.5,1016.07,751.09
2016,6,26,9,0,897.0,89.0,2.3,23.0,743.0,1027.36,753.6
2016,6,26,9,15,906.0,90.5,2.3,23.5,781.5,1031.65,753.18
2016,6,26,9,30,915.0,92.0,2.3,24.0,820.0,1032.49,750.78
2016,6,26,9,45,924.5,92.0,2.35,24.5,853.5,1028.68,746.15
2016,6,26,10,0,934.0,92.0,2.4,25.0,887.0,1021.36,739.48
2016,6,26,10,15,938.5,93.0,2.4,25.5,914.0,1006.73,727.78
2016,6,26,10,30,943.0,94.0,2.4,26.0,941.0,988.7,714.12
2016,6,26,10,45,945.5,95.5,2.45,26.5,961.0,965.96,698.09
2016,6,26,11,0,948.0,97.0,2.5,27.0,981.0,940.01,680.08
2016,6,26,11,15,950.0,97.5,2.55,27.5,994.5,909.61,659.23
2016,6,26,11,30,952.0,98.0,2.6,28.0,1008.0,876.34,636.51
2016,6,26,11,45,951.0,99.0,2.65,28.5,1013.5,838.44,610.7
2016,6,26,12,0,950.0,100.0,2.7,29.0,1019.0,798.23,583.26
2016,6,26,12,15,949.5,100.0,2.8,29.0,1018.0,755.5,554.46
2016,6,26,12,30,949.0,100.0,2.9,29.0,1017.0,710.93,522.58
2016,6,26,12,45,937.0,106.5,3.05,29.0,1005.5,662.54,487.21
2016,6,26,13,0,925.0,113.0,3.2,29.0,994.0,613.45,450.3
2016,6,26,13,15,922.0,112.5,3.35,29.0,978.5,563.63,411.81
2016,6,26,13,30,919.0,112.0,3.5,29.0,963.0,512.95,371.44
2016,6,26,13,45,914.0,111.0,3.7,29.0,940.5,460.41,328.58
2016,6,26,14,0,909.0,110.0,3.9,29.0,918.0,407.59,284.34
2016,6,26,14,15,903.0,108.5,4.05,28.5,889.5,354.04,239.22
2016,6,26,14,30,897.0,107.0,4.2,28.0,861.0,300.71,194.0
2016,6,26,14,45,888.0,105.5,4.4,28.0,826.0,247.22,149.57
2016,6,26,15,0,879.0,104.0,4.6,28.0,791.0,194.65,109.4
2016,6,26,15,15,868.5,102.0,4.7,27.5,751.5,142.77,77.29
2016,6,26,15,30,858.0,100.0,4.8,27.0,712.0,92.36,59.95
2016,6,26,15,45,843.0,98.0,4.9,27.0,668.0,81.87,62.48
2016,6,26,16,0,828.0,96.0,5.0,27.0,624.0,70.97,53.63
2016,6,26,16,15,810.0,93.0,5.05,26.5,577.0,70.05,53.16
2016,6,26,16,30,792.0,90.0,5.1,26.0,530.0,69.04,52.61
2016,6,26,16,45,768.5,86.5,5.15,25.5,480.5,67.51,51.62
2016,6,26,17,0,745.0,83.0,5.2,25.0,431.0,65.91,50.56
2016,6,26,17,15,713.5,78.5,5.15,24.0,380.5,63.37,48.78
2016,6,26,17,30,682.0,74.0,5.1,23.0,330.0,55.69,42.53
2016,6,26,17,45,640.0,68.5,5.05,22.5,280.5,52.37,39.84
2016,6,26,18,0,598.0,63.0,5.0,22.0,231.0,48.96,36.98
2016,6,26,18,15,535.0,56.0,4.9,21.0,184.0,44.15,32.82
2016,6,26,18,30,472.0,49.0,4.8,20.0,137.0,39.27,28.42
2016,6,26,18,45,379.5,39.0,4.75,19.0,96.5,31.62,21.41
2016,6,26,19,0,287.0,29.0,4.7,18.0,56.0,23.81,13.42
2016,6,26,19,15,143.5,14.5,4.7,17.5,28.0,11.71,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,49.0,5.0,2.1,11.5,6.0,0.0,0.0
2016,6,27,5,0,98.0,10.0,2.2,12.0,12.0,70.78,0.0
2016,6,27,5,15,235.5,20.5,2.2,12.5,42.5,220.55,115.19
2016,6,27,5,30,373.0,31.0,2.2,13.0,73.0,352.51,282.64
2016,6,27,5,45,458.0,39.0,2.2,14.0,116.0,441.08,361.6
2016,6,27,6,0,543.0,47.0,2.2,15.0,159.0,535.7,438.88
2016,6,27,6,15,599.0,53.0,2.2,15.5,207.5,608.11,495.86
2016,6,27,6,30,655.0,59.0,2.2,16.0,256.0,677.05,547.31
2016,6,27,6,45,693.5,63.5,2.2,16.5,306.5,735.91,588.83
2016,6,27,7,0,732.0,68.0,2.2,17.0,357.0,794.51,628.42
2016,6,27,7,15,760.5,71.5,2.15,18.0,407.5,841.64,656.75
2016,6,27,7,30,789.0,75.0,2.1,19.0,458.0,887.31,683.01
2016,6,27,7,45,809.5,78.5,2.05,20.0,507.5,923.3,701.78
2016,6,27,8,0,830.0,82.0,2.0,21.0,557.0,945.52,710.87
2016,6,27,8,15,846.5,84.5,2.05,22.0,604.0,971.06,723.28
2016,6,27,8,30,863.0,87.0,2.1,23.0,651.0,993.79,733.65
2016,6,27,8,45,875.5,89.0,2.15,24.0,694.5,1008.8,738.98
2016,6,27,9,0,888.0,91.0,2.2,25.0,738.0,1020.59,742.37
2016,6,27,9,15,898.0,92.5,2.3,25.5,776.5,1025.91,743.76
2016,6,27,9,30,908.0,94.0,2.4,26.0,815.0,1027.81,743.14
2016,6,27,9,45,905.5,101.0,2.5,27.0,846.0,1019.72,734.83
2016,6,27,10,0,903.0,108.0,2.6,28.0,877.0,1008.05,724.46
2016,6,27,10,15,909.0,109.5,2.65,28.5,904.5,995.53,714.66
2016,6,27,10,30,915.0,111.0,2.7,29.0,932.0,979.59,702.8
2016,6,27,10,45,919.5,112.0,2.8,29.5,953.0,958.42,688.14
2016,6,27,11,0,924.0,113.0,2.9,30.0,974.0,934.03,671.47
2016,6,27,11,15,927.0,113.5,2.95,30.0,988.0,904.79,652.62
2016,6,27,11,30,930.0,114.0,3.0,30.0,1002.0,872.67,631.85
2016,6,27,11,45,931.5,114.0,3.05,30.5,1009.0,836.25,606.92
2016,6,27,12,0,933.0,114.0,3.1,31.0,1016.0,797.46,580.35
2016,6,27,12,15,932.5,114.0,3.2,31.0,1015.5,755.1,551.37
2016,6,27,12,30,932.0,114.0,3.3,31.0,1015.0,710.95,519.81
2016,6,27,12,45,935.0,111.0,3.45,31.0,1008.0,665.13,486.44
2016,6,27,13,0,938.0,108.0,3.6,31.0,1001.0,617.62,450.82
2016,6,27,13,15,935.0,107.5,3.7,30.5,986.0,567.23,412.71
2016,6,27,13,30,932.0,107.0,3.8,30.0,971.0,515.96,372.61
2016,6,27,13,45,928.0,106.0,3.95,30.0,948.5,463.21,329.51
2016,6,27,14,0,924.0,105.0,4.1,30.0,926.0,410.06,284.96
2016,6,27,14,15,918.0,103.5,4.2,30.0,897.5,355.75,238.79
2016,6,27,14,30,912.0,102.0,4.3,30.0,869.0,301.65,192.72
2016,6,27,14,45,905.0,100.0,4.4,30.0,834.5,247.44,147.88
2016,6,27,15,0,898.0,98.0,4.5,30.0,800.0,193.97,107.17
2016,6,27,15,15,887.5,96.5,4.55,29.5,760.5,141.4,74.86
2016,6,27,15,30,877.0,95.0,4.6,29.0,721.0,90.3,57.48
2016,6,27,15,45,864.5,92.0,4.65,29.0,677.0,78.72,59.36
2016,6,27,16,0,852.0,89.0,4.7,29.0,633.0,77.13,58.24
2016,6,27,16,15,835.0,86.5,4.7,28.0,585.5,75.61,57.42
2016,6,27,16,30,818.0,84.0,4.7,27.0,538.0,65.34,49.28
2016,6,27,16,45,797.0,80.0,4.75,26.5,488.5,63.31,47.87
2016,6,27,17,0,776.0,76.0,4.8,26.0,439.0,61.16,46.33
2016,6,27,17,15,746.0,72.0,4.75,25.0,388.0,58.79,44.68
2016,6,27,17,30,716.0,68.0,4.7,24.0,337.0,56.35,42.91
2016,6,27,17,45,676.0,63.0,4.7,23.5,287.0,52.94,40.16
2016,6,27,18,0,636.0,58.0,4.7,23.0,237.0,45.42,33.76
2016,6,27,18,15,575.0,51.5,4.6,22.0,189.0,40.83,29.81
2016,6,27,18,30,514.0,45.0,4.5,21.0,141.0,36.18,25.64
2016,6,27,18,45,420.5,36.5,4.45,20.0,99.5,29.64,19.63
2016,6,27,19,0,327.0,28.0,4.4,19.0,58.0,23.04,12.73
2016,6,27,19,15,163.5,14.0,4.4,18.5,29.0,11.31,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,3.2,12.0,11.0,55.26,0.0
2016,6,28,5,15,209.0,21.0,3.2,12.5,41.0,202.36,100.29
2016,6,28,5,30,343.0,33.0,3.2,13.0,71.0,333.04,267.63
2016,6,28,5,45,428.5,41.5,3.2,13.5,113.0,421.77,348.72
2016,6,28,6,0,514.0,50.0,3.2,14.0,155.0,516.45,428.29
2016,6,28,6,15,571.5,56.5,3.15,14.5,203.5,589.95,487.37
2016,6,28,6,30,629.0,63.0,3.1,15.0,252.0,665.66,545.16
2016,6,28,6,45,670.5,68.0,3.05,15.5,302.5,726.49,588.98
2016,6,28,7,0,712.0,73.0,3.0,16.0,353.0,782.24,627.23
2016,6,28,7,15,741.5,77.0,2.95,17.0,403.5,830.63,657.49
2016,6,28,7,30,771.0,81.0,2.9,18.0,454.0,877.59,685.63
2016,6,28,7,45,794.5,83.5,2.85,19.0,504.0,914.94,706.15
2016,6,28,8,0,818.0,86.0,2.8,20.0,554.0,950.04,724.62
2016,6,28,8,15,835.0,88.5,2.8,20.5,601.0,964.36,730.46
2016,6,28,8,30,852.0,91.0,2.8,21.0,648.0,987.45,742.42
2016,6,28,8,45,866.5,93.0,2.8,22.0,691.5,1004.4,748.71
2016,6,28,9,0,881.0,95.0,2.8,23.0,735.0,1018.17,752.97
2016,6,28,9,15,891.0,96.5,2.8,23.5,774.0,1023.45,753.23
2016,6,28,9,30,901.0,98.0,2.8,24.0,813.0,1025.34,751.5
2016,6,28,9,45,910.0,99.0,2.8,24.5,847.0,1022.2,746.69
2016,6,28,10,0,919.0,100.0,2.8,25.0,881.0,1015.56,739.84
2016,6,28,10,15,925.0,101.0,2.9,25.5,909.0,1002.49,729.9
2016,6,28,10,30,931.0,102.0,3.0,26.0,937.0,985.99,717.88
2016,6,28,10,45,935.0,103.0,3.1,26.5,958.0,964.26,702.54
2016,6,28,11,0,939.0,104.0,3.2,27.0,979.0,939.3,685.14
2016,6,28,11,15,941.5,104.5,3.3,27.0,993.0,909.45,665.85
2016,6,28,11,30,944.0,105.0,3.4,27.0,1007.0,876.72,644.55
2016,6,28,11,45,945.0,105.5,3.5,27.0,1014.0,840.08,620.48
2016,6,28,12,0,946.0,106.0,3.6,27.0,1021.0,801.04,594.56
2016,6,28,12,15,946.0,106.0,3.7,27.0,1020.5,758.7,565.09
2016,6,28,12,30,946.0,106.0,3.8,27.0,1020.0,714.48,532.66
2016,6,28,12,45,937.5,110.5,3.95,27.0,1010.0,666.71,496.93
2016,6,28,13,0,929.0,115.0,4.1,27.0,1000.0,618.02,459.54
2016,6,28,13,15,926.5,114.5,4.2,27.0,985.0,568.21,420.21
2016,6,28,13,30,924.0,114.0,4.3,27.0,970.0,517.48,379.04
2016,6,28,13,45,920.5,112.5,4.4,27.0,948.5,464.91,335.36
2016,6,28,14,0,917.0,111.0,4.5,27.0,927.0,411.9,290.32
2016,6,28,14,15,911.5,110.0,4.55,26.5,898.5,358.35,244.58
2016,6,28,14,30,906.0,109.0,4.6,26.0,870.0,304.95,198.74
2016,6,28,14,45,899.5,106.5,4.65,26.0,836.0,250.75,153.15
2016,6,28,15,0,893.0,104.0,4.7,26.0,802.0,197.23,111.69
2016,6,28,15,15,882.5,102.0,4.7,25.5,762.0,144.52,78.68
2016,6,28,15,30,872.0,100.0,4.7,25.0,722.0,93.28,60.74
2016,6,28,15,45,860.0,96.5,4.75,25.0,678.5,81.32,62.53
2016,6,28,16,0,848.0,93.0,4.8,25.0,635.0,79.51,61.21
2016,6,28,16,15,830.5,90.5,4.75,24.0,587.0,68.74,52.6
2016,6,28,16,30,813.0,88.0,4.7,23.0,539.0,67.99,52.38
2016,6,28,16,45,792.0,84.0,4.7,22.5,489.5,66.07,51.04
2016,6,28,17,0,771.0,80.0,4.7,22.0,440.0,64.03,49.58
2016,6,28,17,15,740.0,75.5,4.65,21.0,389.0,61.38,47.68
2016,6,28,17,30,709.0,71.0,4.6,20.0,338.0,58.64,45.64
2016,6,28,17,45,668.5,66.0,4.6,19.5,287.5,50.78,38.96
2016,6,28,18,0,628.0,61.0,4.6,19.0,237.0,47.66,36.31
2016,6,28,18,15,565.0,54.0,4.6,18.0,189.0,42.75,32.03
2016,6,28,18,30,502.0,47.0,4.6,17.0,141.0,37.76,27.49
2016,6,28,18,45,406.0,38.0,4.6,16.5,99.5,30.86,21.01
2016,6,28,19,0,310.0,29.0,4.6,16.0,58.0,23.88,13.61
2016,6,28,19,15,155.0,14.5,4.55,15.5,29.0,11.73,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.5,16.5,3.9,10.5,36.5,176.53,82.57
2016,6,29,5,30,363.0,33.0,3.9,11.0,73.0,347.22,281.06
2016,6,29,5,45,456.5,41.0,3.95,12.0,117.0,442.18,367.86
2016,6,29,6,0,550.0,49.0,4.0,13.0,161.0,543.58,452.89
2016,6,29,6,15,608.5,55.0,4.0,13.5,210.5,618.43,513.67
2016,6,29,6,30,667.0,61.0,4.0,14.0,260.0,695.48,573.17
2016,6,29,6,45,707.5,65.5,4.05,14.5,311.5,750.47,613.38
2016,6,29,7,0,748.0,70.0,4.1,15.0,363.0,811.4,656.5
2016,6,29,7,15,777.0,73.5,4.1,15.5,415.0,859.49,688.45
2016,6,29,7,30,806.0,77.0,4.1,16.0,467.0,906.06,718.44
2016,6,29,7,45,827.5,80.0,4.15,16.5,517.5,942.72,740.93
2016,6,29,8,0,849.0,83.0,4.2,17.0,568.0,965.55,753.37
2016,6,29,8,15,865.5,85.5,4.2,17.5,615.5,991.33,767.59
2016,6,29,8,30,882.0,88.0,4.2,18.0,663.0,1014.23,779.67
2016,6,29,8,45,894.0,90.5,4.25,18.5,707.5,1029.44,786.78
2016,6,29,9,0,906.0,93.0,4.3,19.0,752.0,1041.33,791.75
2016,6,29,9,15,916.0,95.0,4.35,19.0,791.5,1047.18,794.27
2016,6,29,9,30,926.0,97.0,4.4,19.0,831.0,1049.51,794.56
2016,6,29,9,45,930.5,100.0,4.45,19.5,864.0,1043.83,788.28
2016,6,29,10,0,935.0,103.0,4.5,20.0,897.0,1034.59,779.82
2016,6,29,10,15,940.5,104.0,4.55,20.0,925.0,1020.7,769.91
2016,6,29,10,30,946.0,105.0,4.6,20.0,953.0,1003.34,757.77
2016,6,29,10,45,950.0,106.0,4.7,20.5,974.5,981.18,741.39
2016,6,29,11,0,954.0,107.0,4.8,21.0,996.0,955.73,722.82
2016,6,29,11,15,956.5,107.5,4.85,21.0,1010.0,925.35,701.9
2016,6,29,11,30,959.0,108.0,4.9,21.0,1024.0,892.04,678.9
2016,6,29,11,45,959.5,108.5,5.0,21.5,1030.5,854.39,651.76
2016,6,29,12,0,960.0,109.0,5.1,22.0,1037.0,814.33,622.82
2016,6,29,12,15,960.0,109.0,5.15,22.0,1036.5,771.34,591.48
2016,6,29,12,30,960.0,109.0,5.2,22.0,1036.0,726.43,557.14
2016,6,29,12,45,956.5,110.0,5.3,22.0,1027.0,678.4,519.84
2016,6,29,13,0,953.0,111.0,5.4,22.0,1018.0,629.1,480.6
2016,6,29,13,15,950.0,110.5,5.45,21.5,1003.0,577.9,439.61
2016,6,29,13,30,947.0,110.0,5.5,21.0,988.0,525.79,396.61
2016,6,29,13,45,714.5,231.0,5.6,21.0,884.5,453.86,339.11
2016,6,29,14,0,482.0,352.0,5.7,21.0,781.0,408.83,304.28
2016,6,29,14,15,705.0,228.5,5.7,20.5,833.0,361.24,259.16
2016,6,29,14,30,928.0,105.0,5.7,20.0,885.0,308.21,205.9
2016,6,29,14,45,920.5,103.5,5.7,20.0,850.0,253.25,158.3
2016,6,29,15,0,913.0,102.0,5.7,20.0,815.0,199.05,115.17
2016,6,29,15,15,902.5,100.0,5.7,19.5,775.0,145.25,80.53
2016,6,29,15,30,892.0,98.0,5.7,19.0,735.0,92.91,61.68
2016,6,29,15,45,878.5,95.5,5.7,18.5,690.0,81.09,64.03
2016,6,29,16,0,865.0,93.0,5.7,18.0,645.0,79.83,63.27
2016,6,29,16,15,613.5,152.0,5.65,17.5,529.0,97.59,78.88
2016,6,29,16,30,362.0,211.0,5.6,17.0,413.0,140.59,116.22
2016,6,29,16,45,346.5,192.5,5.55,17.0,370.5,130.63,108.02
2016,6,29,17,0,331.0,174.0,5.5,17.0,328.0,120.2,99.39
2016,6,29,17,15,526.0,123.0,5.4,16.5,335.5,86.48,70.54
2016,6,29,17,30,721.0,72.0,5.3,16.0,343.0,59.57,47.21
2016,6,29,17,45,676.0,67.5,5.25,15.5,291.5,51.96,40.67
2016,6,29,18,0,631.0,63.0,5.2,15.0,240.0,49.23,38.32
2016,6,29,18,15,566.5,56.0,5.05,14.5,191.5,44.36,33.94
2016,6,29,18,30,502.0,49.0,4.9,14.0,143.0,39.43,29.32
2016,6,29,18,45,398.5,40.0,4.8,13.5,100.5,32.56,22.77
2016,6,29,19,0,295.0,31.0,4.7,13.0,58.0,25.63,15.24
2016,6,29,19,15,147.5,15.5,4.65,12.5,29.0,12.6,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,5,15,146.0,18.0,3.15,11.5,33.5,148.77,63.25
2016,6,30,5,30,292.0,36.0,3.1,12.0,67.0,298.5,239.65
2016,6,30,5,45,383.5,46.0,3.1,12.5,109.5,392.24,325.88
2016,6,30,6,0,475.0,56.0,3.1,13.0,152.0,492.27,410.34
2016,6,30,6,15,537.0,63.5,3.05,13.5,200.5,569.98,473.27
2016,6,30,6,30,599.0,71.0,3.0,14.0,249.0,650.06,534.93
2016,6,30,6,45,641.5,77.0,2.95,14.5,300.0,712.51,580.32
2016,6,30,7,0,684.0,83.0,2.9,15.0,351.0,775.12,623.94
2016,6,30,7,15,716.0,88.0,2.85,15.5,402.0,826.15,657.46
2016,6,30,7,30,748.0,93.0,2.8,16.0,453.0,869.89,684.75
2016,6,30,7,45,771.0,97.0,2.75,16.5,503.5,908.43,707.67
2016,6,30,8,0,794.0,101.0,2.7,17.0,554.0,944.66,728.5
2016,6,30,8,15,812.5,104.5,2.65,17.5,601.5,973.2,743.69
2016,6,30,8,30,831.0,108.0,2.6,18.0,649.0,998.86,756.79
2016,6,30,8,45,843.5,111.5,2.55,19.0,693.0,1015.31,762.19
2016,6,30,9,0,856.0,115.0,2.5,20.0,737.0,1028.48,765.49
2016,6,30,9,15,867.5,117.5,2.5,20.5,776.5,1023.17,758.76
2016,6,30,9,30,879.0,120.0,2.5,21.0,816.0,1027.35,758.64
2016,6,30,9,45,897.5,116.0,2.55,22.0,852.5,1028.19,755.46
2016,6,30,10,0,916.0,112.0,2.6,23.0,889.0,1025.52,750.17
2016,6,30,10,15,921.5,113.5,2.7,23.0,917.0,1012.26,741.57
2016,6,30,10,30,927.0,115.0,2.8,23.0,945.0,995.56,730.87
2016,6,30,10,45,931.0,116.0,2.95,23.5,966.5,973.6,715.78
2016,6,30,11,0,935.0,117.0,3.1,24.0,988.0,948.41,698.55
2016,6,30,11,15,937.5,117.5,3.25,24.0,1002.0,918.36,679.34
2016,6,30,11,30,940.0,118.0,3.4,24.0,1016.0,885.42,658.03
2016,6,30,11,45,941.0,118.5,3.6,24.5,1022.5,848.59,632.88
2016,6,30,12,0,942.0,119.0,3.8,25.0,1029.0,809.36,605.85
2016,6,30,12,15,941.5,119.0,3.95,25.0,1028.0,766.52,575.64
2016,6,30,12,30,941.0,119.0,4.1,25.0,1027.0,721.86,542.77
2016,6,30,12,45,932.5,123.0,4.35,25.0,1017.0,673.6,506.62
2016,6,30,13,0,924.0,127.0,4.6,25.0,1007.0,624.46,468.98
2016,6,30,13,15,920.5,126.5,4.7,25.0,991.0,574.16,428.97
2016,6,30,13,30,917.0,126.0,4.8,25.0,975.0,523.05,387.17
2016,6,30,13,45,913.0,124.5,4.95,25.0,952.5,470.44,343.16
2016,6,30,14,0,909.0,123.0,5.1,25.0,930.0,417.46,297.72
2016,6,30,14,15,902.0,121.5,5.1,24.5,901.0,363.35,251.1
2016,6,30,14,30,895.0,120.0,5.1,24.0,872.0,309.57,204.58
2016,6,30,14,45,887.0,117.5,5.2,24.0,837.0,255.49,158.77
2016,6,30,15,0,879.0,115.0,5.3,24.0,802.0,202.25,117.2
2016,6,30,15,15,867.5,112.5,5.25,24.0,761.5,149.72,83.75
2016,6,30,15,30,856.0,110.0,5.2,24.0,721.0,98.76,65.36
2016,6,30,15,45,842.0,107.0,5.2,24.0,676.5,76.67,58.91
2016,6,30,16,0,828.0,104.0,5.2,24.0,632.0,76.12,58.64
2016,6,30,16,15,808.5,100.5,5.15,23.5,584.0,75.04,58.03
2016,6,30,16,30,789.0,97.0,5.1,23.0,536.0,73.86,57.35
2016,6,30,16,45,765.0,93.0,5.1,22.5,485.5,72.15,56.22
2016,6,30,17,0,741.0,89.0,5.1,22.0,435.0,70.34,54.99
2016,6,30,17,15,708.0,84.0,5.0,21.5,384.0,61.85,47.98
2016,6,30,17,30,675.0,79.0,4.9,21.0,333.0,59.23,45.96
2016,6,30,17,45,630.5,73.0,4.8,20.5,282.5,55.65,43.04
2016,6,30,18,0,586.0,67.0,4.7,20.0,232.0,51.98,39.93
2016,6,30,18,15,520.0,59.5,4.6,19.0,184.5,46.88,35.5
2016,6,30,18,30,454.0,52.0,4.5,18.0,137.0,41.7,30.79
2016,6,30,18,45,355.0,41.5,4.45,17.5,96.0,33.69,23.34
2016,6,30,19,0,256.0,31.0,4.4,17.0,55.0,25.53,14.84
2016,6,30,19,15,128.0,15.5,4.45,16.0,27.5,12.11,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,136.0,18.0,4.05,11.5,32.5,141.63,54.25
2016,7,1,5,30,272.0,36.0,4.1,12.0,65.0,283.62,227.56
2016,7,1,5,45,366.0,46.0,4.2,12.5,106.5,378.66,315.92
2016,7,1,6,0,460.0,56.0,4.3,13.0,148.0,480.0,402.69
2016,7,1,6,15,522.5,63.5,4.3,13.5,196.0,557.62,466.7
2016,7,1,6,30,585.0,71.0,4.3,14.0,244.0,637.66,529.68
2016,7,1,6,45,629.0,76.5,4.3,14.5,294.0,700.38,576.55
2016,7,1,7,0,673.0,82.0,4.3,15.0,344.0,763.38,621.82
2016,7,1,7,15,705.0,87.0,4.2,15.5,395.0,814.17,655.87
2016,7,1,7,30,737.0,92.0,4.1,16.0,446.0,857.84,683.85
2016,7,1,7,45,761.5,95.5,4.1,16.5,496.0,897.08,708.43
2016,7,1,8,0,786.0,99.0,4.1,17.0,546.0,934.11,730.99
2016,7,1,8,15,804.5,102.0,4.1,17.5,593.0,962.0,746.79
2016,7,1,8,30,823.0,105.0,4.1,18.0,640.0,987.06,760.54
2016,7,1,8,45,838.5,107.0,4.1,18.5,684.0,1004.82,769.2
2016,7,1,9,0,854.0,109.0,4.1,19.0,728.0,1006.82,767.16
2016,7,1,9,15,865.0,111.5,4.1,19.0,767.5,1014.11,770.47
2016,7,1,9,30,876.0,114.0,4.1,19.0,807.0,1018.0,771.58
2016,7,1,9,45,885.5,115.0,4.2,19.5,841.0,1015.33,767.57
2016,7,1,10,0,895.0,116.0,4.3,20.0,875.0,1009.21,761.41
2016,7,1,10,15,901.5,117.5,4.35,20.5,903.0,997.22,751.13
2016,7,1,10,30,908.0,119.0,4.4,21.0,931.0,981.8,738.72
2016,7,1,10,45,913.5,119.5,4.5,21.5,953.0,961.13,723.32
2016,7,1,11,0,919.0,120.0,4.6,22.0,975.0,937.23,705.91
2016,7,1,11,15,922.0,120.5,4.7,22.0,989.0,908.03,686.25
2016,7,1,11,30,925.0,121.0,4.8,22.0,1003.0,875.95,664.5
2016,7,1,11,45,927.0,121.0,4.9,22.0,1010.5,839.97,639.87
2016,7,1,12,0,929.0,121.0,5.0,22.0,1018.0,801.58,613.34
2016,7,1,12,15,929.0,121.0,5.05,22.0,1017.5,759.58,582.34
2016,7,1,12,30,929.0,121.0,5.1,22.0,1017.0,715.76,548.82
2016,7,1,12,45,923.0,123.5,5.2,22.0,1007.5,668.43,512.08
2016,7,1,13,0,917.0,126.0,5.3,22.0,998.0,620.08,473.63
2016,7,1,13,15,684.5,255.0,5.35,22.0,900.5,542.53,411.77
2016,7,1,13,30,452.0,384.0,5.4,22.0,803.0,484.01,365.41
2016,7,1,13,45,677.5,252.5,5.45,22.0,863.5,453.56,337.89
2016,7,1,14,0,903.0,121.0,5.5,22.0,924.0,414.21,299.47
2016,7,1,14,15,896.0,119.5,5.5,21.5,895.0,360.43,252.39
2016,7,1,14,30,889.0,118.0,5.5,21.0,866.0,306.98,205.47
2016,7,1,14,45,881.0,116.0,5.5,21.0,831.5,253.53,159.49
2016,7,1,15,0,873.0,114.0,5.5,21.0,797.0,200.9,117.83
2016,7,1,15,15,861.5,111.5,5.45,20.5,756.5,148.68,84.31
2016,7,1,15,30,850.0,109.0,5.4,20.0,716.0,98.02,65.88
2016,7,1,15,45,608.5,181.5,5.4,20.0,602.0,109.33,87.53
2016,7,1,16,0,367.0,254.0,5.4,20.0,488.0,161.76,131.9
2016,7,1,16,15,575.0,175.5,5.35,19.5,510.0,113.07,91.35
2016,7,1,16,30,783.0,97.0,5.3,19.0,532.0,73.76,58.19
2016,7,1,16,45,550.5,136.5,5.25,18.5,428.5,92.31,74.55
2016,7,1,17,0,318.0,176.0,5.2,18.0,325.0,121.21,99.89
2016,7,1,17,15,492.0,127.5,5.15,17.5,327.0,89.0,72.45
2016,7,1,17,30,666.0,79.0,5.1,17.0,329.0,59.13,46.63
2016,7,1,17,45,620.0,73.5,5.05,16.5,279.0,55.93,44.01
2016,7,1,18,0,574.0,68.0,5.0,16.0,229.0,52.67,41.22
2016,7,1,18,15,508.0,60.0,4.85,15.5,181.5,47.21,36.32
2016,7,1,18,30,442.0,52.0,4.7,15.0,134.0,41.64,31.14
2016,7,1,18,45,342.0,41.5,4.55,14.5,93.5,33.65,23.61
2016,7,1,19,0,242.0,31.0,4.4,14.0,53.0,24.1,13.89
2016,7,1,19,15,121.0,15.5,4.3,13.5,26.5,12.1,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
