Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,138.5,17.0,3.85,11.5,31.5,140.71,47.29
2016,7,2,5,30,277.0,34.0,4.0,12.0,63.0,285.56,228.44
2016,7,2,5,45,371.0,44.0,4.15,12.5,105.0,380.07,316.82
2016,7,2,6,0,465.0,54.0,4.3,13.0,147.0,481.37,403.67
2016,7,2,6,15,252.5,81.5,4.3,13.5,134.0,330.65,279.96
2016,7,2,6,30,40.0,109.0,4.3,14.0,121.0,155.08,127.75
2016,7,2,6,45,47.5,129.5,4.35,14.5,146.0,183.66,151.89
2016,7,2,7,0,55.0,150.0,4.4,15.0,171.0,212.05,175.05
2016,7,2,7,15,122.5,175.0,4.4,15.5,231.0,322.55,266.78
2016,7,2,7,30,190.0,200.0,4.4,16.0,291.0,416.37,342.21
2016,7,2,7,45,486.5,149.0,4.4,16.5,416.5,687.41,557.55
2016,7,2,8,0,783.0,98.0,4.4,17.0,542.0,929.76,731.34
2016,7,2,8,15,801.5,101.0,4.35,17.5,589.5,957.66,745.26
2016,7,2,8,30,820.0,104.0,4.3,18.0,637.0,982.75,758.81
2016,7,2,8,45,833.0,107.5,4.3,18.5,680.0,999.81,767.05
2016,7,2,9,0,846.0,111.0,4.3,19.0,723.0,1000.96,764.44
2016,7,2,9,15,857.0,113.0,4.3,19.0,762.5,1007.71,767.42
2016,7,2,9,30,868.0,115.0,4.3,19.0,802.0,1011.12,768.22
2016,7,2,9,45,871.5,120.0,4.35,19.5,834.0,1006.76,762.72
2016,7,2,10,0,875.0,125.0,4.4,20.0,866.0,998.93,755.02
2016,7,2,10,15,881.5,126.5,4.45,20.5,894.0,987.07,744.96
2016,7,2,10,30,888.0,128.0,4.5,21.0,922.0,971.86,732.79
2016,7,2,10,45,891.5,130.0,4.6,21.5,943.0,951.02,717.31
2016,7,2,11,0,895.0,132.0,4.7,22.0,964.0,927.02,699.74
2016,7,2,11,15,898.0,132.5,4.75,22.0,978.5,898.24,679.9
2016,7,2,11,30,901.0,133.0,4.8,22.0,993.0,866.65,658.09
2016,7,2,11,45,901.5,134.5,4.9,22.0,999.5,831.26,633.81
2016,7,2,12,0,902.0,136.0,5.0,22.0,1006.0,793.58,607.71
2016,7,2,12,15,672.0,275.5,5.1,22.0,924.0,710.79,542.6
2016,7,2,12,30,442.0,415.0,5.2,22.0,842.0,629.32,478.66
2016,7,2,12,45,448.5,409.5,5.3,22.0,839.5,597.51,454.75
2016,7,2,13,0,455.0,404.0,5.4,22.0,837.0,564.9,429.53
2016,7,2,13,15,449.5,394.0,5.45,22.0,816.5,522.33,396.31
2016,7,2,13,30,444.0,384.0,5.5,22.0,796.0,480.47,363.06
2016,7,2,13,45,456.5,369.0,5.55,22.0,783.5,443.65,332.81
2016,7,2,14,0,469.0,354.0,5.6,22.0,771.0,405.92,301.13
2016,7,2,14,15,675.0,238.0,5.6,21.5,816.5,358.78,257.08
2016,7,2,14,30,881.0,122.0,5.6,21.0,862.0,307.55,206.25
2016,7,2,14,45,683.0,202.5,5.65,21.0,762.5,253.72,167.78
2016,7,2,15,0,485.0,283.0,5.7,21.0,663.0,235.16,161.25
2016,7,2,15,15,662.0,198.5,5.65,20.5,688.0,165.92,104.94
2016,7,2,15,30,839.0,114.0,5.6,20.0,713.0,89.74,59.28
2016,7,2,15,45,823.0,111.5,5.6,20.0,668.5,79.13,61.99
2016,7,2,16,0,807.0,109.0,5.6,20.0,624.0,79.01,62.07
2016,7,2,16,15,590.0,159.0,5.55,19.5,520.0,101.84,81.87
2016,7,2,16,30,373.0,209.0,5.5,19.0,416.0,139.64,114.51
2016,7,2,16,45,544.5,151.5,5.5,18.5,422.5,101.91,82.77
2016,7,2,17,0,716.0,94.0,5.5,18.0,429.0,67.44,53.36
2016,7,2,17,15,682.5,89.0,5.4,17.5,378.0,65.07,51.6
2016,7,2,17,30,649.0,84.0,5.3,17.0,327.0,62.61,49.7
2016,7,2,17,45,601.5,77.5,5.2,16.5,277.0,58.8,46.54
2016,7,2,18,0,554.0,71.0,5.1,16.0,227.0,54.89,43.18
2016,7,2,18,15,489.0,62.5,4.95,15.5,180.0,49.14,38.02
2016,7,2,18,30,424.0,54.0,4.8,15.0,133.0,43.25,32.55
2016,7,2,18,45,329.0,42.5,4.65,14.5,92.5,34.48,24.33
2016,7,2,19,0,234.0,31.0,4.5,14.0,52.0,24.08,13.84
2016,7,2,19,15,117.0,15.5,4.4,13.5,26.0,12.1,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,146.5,16.5,3.25,10.5,31.5,150.28,42.83
2016,7,3,5,30,293.0,33.0,3.4,11.0,63.0,295.91,236.58
2016,7,3,5,45,386.5,42.5,3.55,11.5,105.0,389.88,325.06
2016,7,3,6,0,480.0,52.0,3.7,12.0,147.0,490.6,411.3
2016,7,3,6,15,262.0,80.5,3.7,12.5,134.5,356.83,301.7
2016,7,3,6,30,44.0,109.0,3.7,13.0,122.0,158.83,131.38
2016,7,3,6,45,51.5,129.5,3.75,14.0,147.5,187.5,155.4
2016,7,3,7,0,59.0,150.0,3.8,15.0,173.0,215.97,178.26
2016,7,3,7,15,65.5,172.5,3.8,15.5,201.5,246.0,202.11
2016,7,3,7,30,72.0,195.0,3.8,16.0,230.0,275.61,225.15
2016,7,3,7,45,115.0,221.5,3.85,16.5,284.0,366.73,297.91
2016,7,3,8,0,158.0,248.0,3.9,17.0,338.0,437.81,352.96
2016,7,3,8,15,157.0,271.0,3.9,17.5,366.5,459.92,367.68
2016,7,3,8,30,156.0,294.0,3.9,18.0,395.0,480.86,381.52
2016,7,3,8,45,125.0,311.5,3.95,18.5,396.0,463.65,365.41
2016,7,3,9,0,94.0,329.0,4.0,19.0,397.0,423.67,332.49
2016,7,3,9,15,487.0,219.5,4.05,19.0,601.0,761.2,594.5
2016,7,3,9,30,880.0,110.0,4.1,19.0,805.0,1017.87,773.6
2016,7,3,9,45,902.0,104.0,4.15,19.5,842.5,1020.28,770.69
2016,7,3,10,0,924.0,98.0,4.2,20.0,880.0,1019.15,767.57
2016,7,3,10,15,929.5,99.0,4.25,20.5,908.0,1005.72,756.3
2016,7,3,10,30,935.0,100.0,4.3,21.0,936.0,988.85,742.94
2016,7,3,10,45,939.0,101.0,4.4,21.5,957.0,967.21,726.75
2016,7,3,11,0,943.0,102.0,4.5,22.0,978.0,942.3,708.6
2016,7,3,11,15,945.5,102.5,4.6,22.0,992.5,912.49,688.61
2016,7,3,11,30,948.0,103.0,4.7,22.0,1007.0,879.75,666.5
2016,7,3,11,45,949.0,103.5,4.8,22.0,1013.5,843.09,641.48
2016,7,3,12,0,950.0,104.0,4.9,22.0,1020.0,803.98,614.53
2016,7,3,12,15,950.0,104.0,4.95,22.0,1019.5,761.53,583.77
2016,7,3,12,30,950.0,104.0,5.0,22.0,1019.0,717.16,549.88
2016,7,3,12,45,934.5,112.5,5.1,22.0,1007.5,667.9,511.61
2016,7,3,13,0,919.0,121.0,5.2,22.0,996.0,618.14,472.05
2016,7,3,13,15,916.0,120.5,5.25,22.0,980.5,568.39,431.45
2016,7,3,13,30,913.0,120.0,5.3,22.0,965.0,517.77,389.09
2016,7,3,13,45,908.0,119.0,5.35,22.0,942.5,465.3,344.23
2016,7,3,14,0,903.0,118.0,5.4,22.0,920.0,412.54,298.13
2016,7,3,14,15,896.5,116.5,5.4,21.5,891.5,358.89,251.16
2016,7,3,14,30,890.0,115.0,5.4,21.0,863.0,305.5,204.27
2016,7,3,14,45,881.0,113.5,5.45,21.0,828.5,252.08,158.35
2016,7,3,15,0,872.0,112.0,5.5,21.0,794.0,199.57,116.83
2016,7,3,15,15,860.5,110.0,5.45,20.5,754.0,147.65,83.54
2016,7,3,15,30,849.0,108.0,5.4,20.0,714.0,97.27,65.39
2016,7,3,15,45,834.5,105.0,5.4,20.0,669.5,75.29,58.72
2016,7,3,16,0,820.0,102.0,5.4,20.0,625.0,74.69,58.39
2016,7,3,16,15,801.0,99.0,5.3,19.5,577.5,73.91,58.03
2016,7,3,16,30,782.0,96.0,5.2,19.0,530.0,73.05,57.61
2016,7,3,16,45,537.0,138.0,5.15,18.5,423.5,93.2,75.31
2016,7,3,17,0,292.0,180.0,5.1,18.0,317.0,123.21,101.61
2016,7,3,17,15,479.5,129.0,5.0,17.5,323.0,89.84,73.17
2016,7,3,17,30,667.0,78.0,4.9,17.0,329.0,58.43,46.01
2016,7,3,17,45,623.0,72.0,4.8,16.5,279.0,54.84,43.05
2016,7,3,18,0,579.0,66.0,4.7,16.0,229.0,51.16,39.88
2016,7,3,18,15,515.0,58.5,4.55,15.5,181.5,46.05,35.3
2016,7,3,18,30,451.0,51.0,4.4,15.0,134.0,40.86,30.45
2016,7,3,18,45,356.5,40.5,4.3,14.5,94.0,32.86,22.92
2016,7,3,19,0,262.0,30.0,4.2,14.0,54.0,24.68,14.29
2016,7,3,19,15,131.0,15.0,4.2,13.5,27.0,12.16,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,3.55,11.5,31.5,156.69,34.67
2016,7,4,5,30,319.0,31.0,3.7,12.0,63.0,312.37,248.17
2016,7,4,5,45,415.0,39.5,3.85,12.5,105.5,407.56,338.17
2016,7,4,6,0,511.0,48.0,4.0,13.0,148.0,509.78,425.44
2016,7,4,6,15,255.5,52.5,4.0,13.5,102.5,308.82,262.07
2016,7,4,6,30,0.0,57.0,4.0,14.0,57.0,47.2,34.81
2016,7,4,6,45,0.0,68.5,4.0,14.5,68.5,57.04,43.23
2016,7,4,7,0,0.0,80.0,4.0,15.0,80.0,67.32,51.75
2016,7,4,7,15,15.5,129.5,3.95,15.5,137.0,131.28,105.8
2016,7,4,7,30,31.0,179.0,3.9,16.0,194.0,215.63,175.1
2016,7,4,7,45,39.5,203.0,3.85,16.5,224.5,248.41,200.8
2016,7,4,8,0,48.0,227.0,3.8,17.0,255.0,280.81,225.83
2016,7,4,8,15,87.0,259.5,3.8,17.5,314.5,353.71,283.48
2016,7,4,8,30,126.0,292.0,3.8,18.0,374.0,448.18,355.84
2016,7,4,8,45,116.5,312.0,3.85,18.5,392.0,455.73,359.1
2016,7,4,9,0,107.0,332.0,3.9,19.0,410.0,440.47,345.65
2016,7,4,9,15,507.5,213.0,3.95,19.0,610.5,774.84,604.48
2016,7,4,9,30,908.0,94.0,4.0,19.0,811.0,1028.45,780.12
2016,7,4,9,45,905.5,101.5,4.1,19.5,842.5,1021.16,770.93
2016,7,4,10,0,903.0,109.0,4.2,20.0,874.0,1010.23,761.55
2016,7,4,10,15,909.5,110.5,4.3,20.0,902.0,998.37,753.15
2016,7,4,10,30,916.0,112.0,4.4,20.0,930.0,983.06,742.44
2016,7,4,10,45,919.5,113.5,4.5,20.5,951.0,961.57,726.55
2016,7,4,11,0,923.0,115.0,4.6,21.0,972.0,936.87,708.53
2016,7,4,11,15,925.5,115.5,4.7,21.0,986.5,907.3,688.52
2016,7,4,11,30,928.0,116.0,4.8,21.0,1001.0,874.88,666.43
2016,7,4,11,45,927.5,118.0,4.9,21.5,1007.5,838.65,640.25
2016,7,4,12,0,927.0,120.0,5.0,22.0,1014.0,800.07,612.31
2016,7,4,12,15,927.0,120.0,5.05,22.0,1013.5,758.17,581.41
2016,7,4,12,30,927.0,120.0,5.1,22.0,1013.0,714.43,547.95
2016,7,4,12,45,931.5,115.5,5.2,22.0,1007.0,668.48,512.34
2016,7,4,13,0,936.0,111.0,5.3,22.0,1001.0,620.74,474.4
2016,7,4,13,15,933.0,110.5,5.35,22.0,985.5,570.29,433.16
2016,7,4,13,30,930.0,110.0,5.4,22.0,970.0,518.94,390.11
2016,7,4,13,45,925.5,108.5,5.45,22.0,947.5,465.56,344.41
2016,7,4,14,0,921.0,107.0,5.5,22.0,925.0,411.82,297.4
2016,7,4,14,15,914.5,106.0,5.5,21.5,896.0,357.64,249.82
2016,7,4,14,30,908.0,105.0,5.5,21.0,867.0,303.69,202.3
2016,7,4,14,45,899.0,103.5,5.5,21.0,832.5,249.36,155.51
2016,7,4,15,0,890.0,102.0,5.5,21.0,798.0,195.96,113.22
2016,7,4,15,15,879.0,100.0,5.45,20.5,757.5,143.19,79.37
2016,7,4,15,30,868.0,98.0,5.4,20.0,717.0,91.92,61.01
2016,7,4,15,45,853.5,95.5,5.4,20.0,672.5,80.6,63.23
2016,7,4,16,0,839.0,93.0,5.4,20.0,628.0,79.35,62.35
2016,7,4,16,15,821.0,90.0,5.35,19.5,580.5,68.26,53.19
2016,7,4,16,30,803.0,87.0,5.3,19.0,533.0,67.16,52.54
2016,7,4,16,45,779.0,83.5,5.3,18.5,483.0,65.54,51.43
2016,7,4,17,0,755.0,80.0,5.3,18.0,433.0,63.83,50.24
2016,7,4,17,15,723.0,76.0,5.2,17.5,382.0,61.57,48.54
2016,7,4,17,30,691.0,72.0,5.1,17.0,331.0,59.26,46.76
2016,7,4,17,45,646.5,66.5,5.0,16.5,280.5,50.96,39.61
2016,7,4,18,0,602.0,61.0,4.9,16.0,230.0,47.47,36.61
2016,7,4,18,15,538.5,54.5,4.75,15.5,183.0,43.0,32.59
2016,7,4,18,30,475.0,48.0,4.6,15.0,136.0,38.49,28.35
2016,7,4,18,45,378.0,38.0,4.45,14.5,95.0,30.79,21.12
2016,7,4,19,0,281.0,28.0,4.3,14.0,54.0,22.96,12.85
2016,7,4,19,15,140.5,14.0,4.2,13.5,27.0,11.31,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,152.0,15.5,3.8,11.5,31.0,150.95,21.89
2016,7,5,5,30,304.0,31.0,3.9,12.0,62.0,301.43,238.54
2016,7,5,5,45,399.0,40.0,4.05,12.5,103.5,395.87,328.71
2016,7,5,6,0,494.0,49.0,4.2,13.0,145.0,497.35,415.82
2016,7,5,6,15,555.5,55.5,4.2,13.5,193.0,573.44,478.62
2016,7,5,6,30,617.0,62.0,4.2,14.0,241.0,652.06,540.39
2016,7,5,6,45,315.5,97.5,4.2,14.5,190.0,437.19,366.73
2016,7,5,7,0,14.0,133.0,4.2,15.0,139.0,137.51,111.02
2016,7,5,7,15,7.0,131.5,4.15,15.0,134.5,125.5,100.71
2016,7,5,7,30,0.0,130.0,4.1,15.0,130.0,114.74,91.08
2016,7,5,7,45,4.0,155.0,4.05,15.5,157.0,142.27,113.54
2016,7,5,8,0,8.0,180.0,4.0,16.0,184.0,169.7,135.53
2016,7,5,8,15,29.0,223.5,4.0,16.5,241.5,252.82,202.69
2016,7,5,8,30,50.0,267.0,4.0,17.0,299.0,319.72,255.18
2016,7,5,8,45,72.5,298.0,4.0,17.5,348.5,372.85,295.96
2016,7,5,9,0,95.0,329.0,4.0,18.0,398.0,425.0,335.19
2016,7,5,9,15,170.0,349.0,4.05,18.0,480.0,538.37,422.24
2016,7,5,9,30,245.0,369.0,4.1,18.0,562.0,648.63,504.22
2016,7,5,9,45,272.5,380.0,4.2,18.5,603.5,677.36,523.51
2016,7,5,10,0,300.0,391.0,4.3,19.0,645.0,703.88,541.45
2016,7,5,10,15,615.0,246.5,4.4,19.0,788.5,872.03,669.83
2016,7,5,10,30,930.0,102.0,4.5,19.0,932.0,986.45,749.55
2016,7,5,10,45,934.0,103.0,4.65,19.5,953.5,964.91,732.96
2016,7,5,11,0,938.0,104.0,4.8,20.0,975.0,940.11,715.1
2016,7,5,11,15,941.0,104.5,4.95,20.0,989.5,910.84,695.45
2016,7,5,11,30,944.0,105.0,5.1,20.0,1004.0,878.63,673.58
2016,7,5,11,45,945.0,106.0,5.25,20.0,1011.5,842.49,648.72
2016,7,5,12,0,946.0,107.0,5.4,20.0,1019.0,803.88,621.84
2016,7,5,12,15,946.5,107.0,5.45,20.0,1019.0,761.85,590.78
2016,7,5,12,30,947.0,107.0,5.5,20.0,1019.0,717.88,556.63
2016,7,5,12,45,940.0,110.5,5.6,20.0,1010.0,670.13,518.97
2016,7,5,13,0,933.0,114.0,5.7,20.0,1001.0,621.34,479.6
2016,7,5,13,15,931.0,113.0,5.7,20.0,986.0,571.13,437.93
2016,7,5,13,30,929.0,112.0,5.7,20.0,971.0,519.93,394.43
2016,7,5,13,45,926.0,110.5,5.75,20.0,950.0,467.17,348.71
2016,7,5,14,0,923.0,109.0,5.8,20.0,929.0,413.88,301.54
2016,7,5,14,15,917.0,108.0,5.8,19.5,900.5,359.67,253.47
2016,7,5,14,30,911.0,107.0,5.8,19.0,872.0,305.65,205.42
2016,7,5,14,45,904.5,104.5,5.8,19.0,838.0,250.96,157.83
2016,7,5,15,0,898.0,102.0,5.8,19.0,804.0,196.94,114.6
2016,7,5,15,15,888.0,100.0,5.75,18.5,764.5,143.76,80.24
2016,7,5,15,30,878.0,98.0,5.7,18.0,725.0,92.0,61.65
2016,7,5,15,45,866.5,95.0,5.7,18.0,681.0,80.56,63.72
2016,7,5,16,0,855.0,92.0,5.7,18.0,637.0,79.04,62.6
2016,7,5,16,15,837.5,89.0,5.65,17.5,589.5,67.89,53.31
2016,7,5,16,30,820.0,86.0,5.6,17.0,542.0,66.76,52.62
2016,7,5,16,45,798.0,82.5,5.6,16.5,491.5,65.12,51.49
2016,7,5,17,0,776.0,79.0,5.6,16.0,441.0,63.39,50.26
2016,7,5,17,15,530.0,107.5,5.5,15.5,342.0,76.64,62.21
2016,7,5,17,30,284.0,136.0,5.4,15.0,243.0,97.16,80.6
2016,7,5,17,45,454.5,98.5,5.35,14.5,239.5,71.53,58.21
2016,7,5,18,0,625.0,61.0,5.3,14.0,236.0,47.67,37.08
2016,7,5,18,15,560.5,54.5,5.15,13.5,187.5,43.16,33.0
2016,7,5,18,30,496.0,48.0,5.0,13.0,139.0,38.61,28.7
2016,7,5,18,45,389.0,39.0,4.9,12.5,97.0,31.72,22.1
2016,7,5,19,0,282.0,30.0,4.8,12.0,55.0,24.77,14.39
2016,7,5,19,15,141.0,15.0,4.75,11.5,27.5,12.2,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,16.0,3.95,11.0,29.5,142.93,7.93
2016,7,6,5,30,280.0,32.0,3.9,11.0,59.0,284.96,225.15
2016,7,6,5,45,377.5,41.0,3.9,11.5,100.5,380.6,317.14
2016,7,6,6,0,475.0,50.0,3.9,12.0,142.0,483.31,405.36
2016,7,6,6,15,537.0,57.0,3.8,12.5,189.0,559.9,468.63
2016,7,6,6,30,599.0,64.0,3.7,13.0,236.0,639.09,530.8
2016,7,6,6,45,641.5,69.0,3.65,13.5,286.0,700.05,576.14
2016,7,6,7,0,684.0,74.0,3.6,14.0,336.0,761.3,619.82
2016,7,6,7,15,715.0,78.5,3.55,14.5,386.5,805.61,649.28
2016,7,6,7,30,746.0,83.0,3.5,15.0,437.0,854.39,681.16
2016,7,6,7,45,770.5,86.0,3.5,15.5,486.5,893.24,705.3
2016,7,6,8,0,795.0,89.0,3.5,16.0,536.0,929.93,727.5
2016,7,6,8,15,812.5,92.0,3.5,16.0,583.0,957.13,744.11
2016,7,6,8,30,830.0,95.0,3.5,16.0,630.0,981.51,758.76
2016,7,6,8,45,846.0,96.0,3.55,16.5,674.0,986.9,759.23
2016,7,6,9,0,862.0,97.0,3.6,17.0,718.0,1001.24,766.15
2016,7,6,9,15,873.0,99.0,3.65,17.5,757.5,1008.4,768.18
2016,7,6,9,30,884.0,101.0,3.7,18.0,797.0,1012.18,768.1
2016,7,6,9,45,893.5,102.0,3.8,18.5,831.0,1009.9,764.42
2016,7,6,10,0,903.0,103.0,3.9,19.0,865.0,1004.14,758.57
2016,7,6,10,15,909.0,104.0,4.0,19.0,893.0,991.49,749.63
2016,7,6,10,30,915.0,105.0,4.1,19.0,921.0,975.45,738.51
2016,7,6,10,45,920.5,105.0,4.25,19.5,943.0,954.61,723.06
2016,7,6,11,0,926.0,105.0,4.4,20.0,965.0,930.54,705.46
2016,7,6,11,15,929.0,105.5,4.55,20.0,979.0,901.62,686.28
2016,7,6,11,30,932.0,106.0,4.7,20.0,993.0,869.78,664.9
2016,7,6,11,45,934.0,106.0,4.85,20.0,1000.5,833.99,640.5
2016,7,6,12,0,936.0,106.0,5.0,20.0,1008.0,795.72,614.08
2016,7,6,12,15,936.0,105.5,5.15,20.0,1007.5,753.38,583.41
2016,7,6,12,30,936.0,105.0,5.3,20.0,1007.0,709.16,549.6
2016,7,6,12,45,928.5,108.5,5.45,20.0,997.0,661.65,512.34
2016,7,6,13,0,921.0,112.0,5.6,20.0,987.0,613.15,473.36
2016,7,6,13,15,917.5,111.5,5.7,20.0,971.5,563.12,432.07
2016,7,6,13,30,914.0,111.0,5.8,20.0,956.0,512.25,389.0
2016,7,6,13,45,909.0,110.0,5.9,20.0,934.0,459.76,343.56
2016,7,6,14,0,904.0,109.0,6.0,20.0,912.0,406.96,296.86
2016,7,6,14,15,687.0,215.0,6.0,19.5,813.5,347.59,250.48
2016,7,6,14,30,470.0,321.0,6.0,19.0,715.0,319.93,232.08
2016,7,6,14,45,469.5,304.5,6.0,19.0,685.0,277.38,196.56
2016,7,6,15,0,469.0,288.0,6.0,19.0,655.0,235.52,163.55
2016,7,6,15,15,661.5,193.0,5.95,18.5,681.0,162.01,102.82
2016,7,6,15,30,854.0,98.0,5.9,18.0,707.0,90.93,61.22
2016,7,6,15,45,603.5,177.5,5.85,18.0,594.5,106.84,86.13
2016,7,6,16,0,353.0,257.0,5.8,18.0,482.0,163.13,134.15
2016,7,6,16,15,574.0,171.0,5.7,17.5,504.0,109.76,89.26
2016,7,6,16,30,795.0,85.0,5.6,17.0,526.0,65.68,51.67
2016,7,6,16,45,774.5,81.0,5.5,16.5,477.5,63.71,50.26
2016,7,6,17,0,754.0,77.0,5.4,16.0,429.0,61.62,48.72
2016,7,6,17,15,723.0,73.0,5.3,15.5,378.5,59.3,46.94
2016,7,6,17,30,692.0,69.0,5.2,15.0,328.0,56.91,45.06
2016,7,6,17,45,651.0,63.5,5.1,14.5,278.5,48.8,38.03
2016,7,6,18,0,610.0,58.0,5.0,14.0,229.0,45.25,34.93
2016,7,6,18,15,547.5,52.0,4.85,13.5,182.0,41.09,31.16
2016,7,6,18,30,485.0,46.0,4.7,13.0,135.0,36.91,27.19
2016,7,6,18,45,389.0,37.0,4.6,12.5,94.5,30.01,20.61
2016,7,6,19,0,293.0,28.0,4.5,12.0,54.0,23.03,12.92
2016,7,6,19,15,146.5,14.0,4.45,11.5,27.0,11.34,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.85,11.5,30.0,154.36,0.0
2016,7,7,5,30,326.0,28.0,3.9,12.0,60.0,313.46,245.69
2016,7,7,5,45,419.0,36.0,4.0,12.5,101.5,405.24,335.6
2016,7,7,6,0,512.0,44.0,4.1,13.0,143.0,504.2,420.68
2016,7,7,6,15,571.5,50.0,4.05,13.5,190.5,578.23,481.8
2016,7,7,6,30,631.0,56.0,4.0,14.0,238.0,649.32,537.56
2016,7,7,6,45,668.0,61.5,3.95,14.5,287.0,707.57,580.8
2016,7,7,7,0,705.0,67.0,3.9,15.0,336.0,765.65,622.05
2016,7,7,7,15,505.0,124.0,3.95,15.0,331.0,660.92,540.59
2016,7,7,7,30,305.0,181.0,4.0,15.0,326.0,524.47,430.14
2016,7,7,7,45,557.5,131.0,4.05,15.5,431.0,745.93,602.2
2016,7,7,8,0,810.0,81.0,4.1,16.0,536.0,934.32,735.46
2016,7,7,8,15,508.5,184.5,4.2,16.0,479.0,757.31,603.23
2016,7,7,8,30,207.0,288.0,4.3,16.0,422.0,526.13,420.5
2016,7,7,8,45,540.5,188.0,4.45,16.5,569.5,801.32,635.24
2016,7,7,9,0,874.0,88.0,4.6,17.0,717.0,1002.87,775.96
2016,7,7,9,15,884.5,90.0,4.7,17.0,756.0,1009.76,778.47
2016,7,7,9,30,895.0,92.0,4.8,17.0,795.0,1013.22,780.18
2016,7,7,9,45,901.5,94.5,4.95,17.5,828.5,1009.74,776.13
2016,7,7,10,0,908.0,97.0,5.1,18.0,862.0,1002.75,769.78
2016,7,7,10,15,914.0,98.0,5.2,18.0,890.0,990.2,760.79
2016,7,7,10,30,920.0,99.0,5.3,18.0,918.0,974.24,749.52
2016,7,7,10,45,924.5,99.5,5.4,18.5,939.5,953.03,733.19
2016,7,7,11,0,929.0,100.0,5.5,19.0,961.0,928.59,714.67
2016,7,7,11,15,931.5,100.5,5.55,19.0,975.5,899.3,693.84
2016,7,7,11,30,934.0,101.0,5.6,19.0,990.0,867.13,670.93
2016,7,7,11,45,935.5,101.5,5.65,19.0,997.0,831.43,645.42
2016,7,7,12,0,937.0,102.0,5.7,19.0,1004.0,793.26,618.0
2016,7,7,12,15,937.0,102.0,5.7,19.0,1004.0,751.37,586.6
2016,7,7,12,30,937.0,102.0,5.7,19.0,1004.0,707.56,552.07
2016,7,7,12,45,928.5,106.5,5.7,19.0,994.0,660.2,514.07
2016,7,7,13,0,920.0,111.0,5.7,19.0,984.0,611.88,474.53
2016,7,7,13,15,917.0,110.5,5.6,19.0,969.5,562.14,432.82
2016,7,7,13,30,914.0,110.0,5.5,19.0,955.0,511.52,389.44
2016,7,7,13,45,910.5,108.5,5.45,19.0,933.5,459.28,343.91
2016,7,7,14,0,907.0,107.0,5.4,19.0,912.0,406.6,297.05
2016,7,7,14,15,901.0,105.5,5.35,18.5,883.5,352.88,249.3
2016,7,7,14,30,895.0,104.0,5.3,18.0,855.0,299.36,201.6
2016,7,7,14,45,888.0,101.5,5.3,18.0,821.0,245.41,154.58
2016,7,7,15,0,881.0,99.0,5.3,18.0,787.0,192.18,111.93
2016,7,7,15,15,870.5,97.0,5.3,18.0,747.5,139.85,77.99
2016,7,7,15,30,860.0,95.0,5.3,18.0,708.0,88.98,59.83
2016,7,7,15,45,847.5,92.0,5.3,18.0,665.0,78.4,61.87
2016,7,7,16,0,835.0,89.0,5.3,18.0,622.0,76.83,60.7
2016,7,7,16,15,817.5,86.5,5.3,17.5,574.5,65.92,51.61
2016,7,7,16,30,800.0,84.0,5.3,17.0,527.0,65.09,51.18
2016,7,7,16,45,778.5,80.0,5.35,16.5,478.0,63.07,49.71
2016,7,7,17,0,757.0,76.0,5.4,16.0,429.0,60.94,48.12
2016,7,7,17,15,725.5,72.0,5.35,15.5,378.5,58.58,46.31
2016,7,7,17,30,694.0,68.0,5.3,15.0,328.0,56.16,44.39
2016,7,7,17,45,652.5,63.0,5.3,14.5,278.0,48.46,37.72
2016,7,7,18,0,611.0,58.0,5.3,14.0,228.0,45.28,34.95
2016,7,7,18,15,548.0,51.5,5.2,13.5,181.0,40.71,30.81
2016,7,7,18,30,485.0,45.0,5.1,13.0,134.0,36.1,26.46
2016,7,7,18,45,388.5,36.0,5.0,12.5,93.5,29.17,19.86
2016,7,7,19,0,292.0,27.0,4.9,12.0,53.0,22.16,12.14
2016,7,7,19,15,146.0,13.5,4.8,11.5,26.5,10.91,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.5,13.0,3.9,11.5,29.0,154.84,0.0
2016,7,8,5,30,335.0,26.0,4.0,12.0,58.0,317.12,247.18
2016,7,8,5,45,428.0,33.5,4.1,12.5,99.0,408.15,337.75
2016,7,8,6,0,521.0,41.0,4.2,13.0,140.0,506.58,422.66
2016,7,8,6,15,578.5,46.5,4.1,13.5,187.0,573.02,477.68
2016,7,8,6,30,636.0,52.0,4.0,14.0,234.0,648.06,536.59
2016,7,8,6,45,431.0,99.0,3.95,14.5,233.0,542.32,451.86
2016,7,8,7,0,226.0,146.0,3.9,15.0,232.0,403.33,335.27
2016,7,8,7,15,495.5,107.5,3.85,15.5,331.0,641.16,526.27
2016,7,8,7,30,765.0,69.0,3.8,16.0,430.0,853.73,681.13
2016,7,8,7,45,787.0,71.5,3.75,16.5,478.5,889.82,701.83
2016,7,8,8,0,809.0,74.0,3.7,17.0,527.0,912.72,714.01
2016,7,8,8,15,825.0,76.0,3.65,17.5,573.0,937.49,727.45
2016,7,8,8,30,841.0,78.0,3.6,18.0,619.0,959.55,738.84
2016,7,8,8,45,855.0,79.5,3.6,18.5,662.0,976.03,746.68
2016,7,8,9,0,869.0,81.0,3.6,19.0,705.0,989.39,752.48
2016,7,8,9,15,878.5,82.5,3.65,19.0,743.5,994.93,754.85
2016,7,8,9,30,888.0,84.0,3.7,19.0,782.0,997.1,755.14
2016,7,8,9,45,895.5,85.5,3.75,19.5,815.0,993.84,750.49
2016,7,8,10,0,903.0,87.0,3.8,20.0,848.0,987.14,743.71
2016,7,8,10,15,908.5,88.5,3.85,20.5,875.5,975.03,733.44
2016,7,8,10,30,914.0,90.0,3.9,21.0,903.0,959.52,721.05
2016,7,8,10,45,917.5,91.5,4.0,21.5,924.0,938.81,705.56
2016,7,8,11,0,921.0,93.0,4.1,22.0,945.0,914.88,687.97
2016,7,8,11,15,923.5,93.5,4.2,22.0,959.5,886.05,668.36
2016,7,8,11,30,926.0,94.0,4.3,22.0,974.0,854.35,646.71
2016,7,8,11,45,928.0,94.0,4.45,22.0,981.0,819.1,622.76
2016,7,8,12,0,930.0,94.0,4.6,22.0,988.0,781.38,597.1
2016,7,8,12,15,930.5,94.0,4.7,22.0,988.5,740.32,567.82
2016,7,8,12,30,931.0,94.0,4.8,22.0,989.0,697.3,535.11
2016,7,8,12,45,925.5,96.5,4.9,22.5,980.5,650.73,497.92
2016,7,8,13,0,920.0,99.0,5.0,23.0,972.0,603.0,459.08
2016,7,8,13,15,917.5,98.5,5.1,22.5,957.5,553.69,419.83
2016,7,8,13,30,915.0,98.0,5.2,22.0,943.0,503.43,378.53
2016,7,8,13,45,911.5,97.0,5.35,22.0,922.0,451.62,334.14
2016,7,8,14,0,908.0,96.0,5.5,22.0,901.0,399.34,288.28
2016,7,8,14,15,902.5,94.5,5.55,22.0,873.5,345.82,240.69
2016,7,8,14,30,897.0,93.0,5.6,22.0,846.0,292.45,193.25
2016,7,8,14,45,891.0,91.0,5.65,22.0,812.5,238.99,147.17
2016,7,8,15,0,885.0,89.0,5.7,22.0,779.0,186.13,105.35
2016,7,8,15,15,875.0,87.5,5.7,21.5,740.5,134.03,72.25
2016,7,8,15,30,865.0,86.0,5.7,21.0,702.0,83.32,54.82
2016,7,8,15,45,853.5,83.0,5.75,21.0,659.0,73.06,56.61
2016,7,8,16,0,842.0,80.0,5.8,21.0,616.0,71.34,55.32
2016,7,8,16,15,825.5,77.5,5.7,20.5,569.5,69.7,54.22
2016,7,8,16,30,809.0,75.0,5.6,20.0,523.0,67.94,53.0
2016,7,8,16,45,789.0,71.5,5.6,20.0,474.5,57.28,44.01
2016,7,8,17,0,769.0,68.0,5.6,20.0,426.0,55.3,42.46
2016,7,8,17,15,739.5,64.5,5.4,19.5,376.0,53.11,40.8
2016,7,8,17,30,710.0,61.0,5.2,19.0,326.0,50.87,39.05
2016,7,8,17,45,670.5,56.5,5.05,18.5,277.0,47.69,36.42
2016,7,8,18,0,631.0,52.0,4.9,18.0,228.0,44.45,33.64
2016,7,8,18,15,570.5,46.5,4.7,17.5,181.0,40.18,29.82
2016,7,8,18,30,510.0,41.0,4.5,17.0,134.0,32.97,23.26
2016,7,8,18,45,417.0,33.0,4.35,16.5,93.5,26.76,17.41
2016,7,8,19,0,324.0,25.0,4.2,16.0,53.0,20.51,10.5
2016,7,8,19,15,162.0,12.5,4.2,15.5,26.5,10.08,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,3.55,13.5,29.0,161.9,0.0
2016,7,9,5,30,364.0,24.0,3.6,14.0,58.0,334.7,256.89
2016,7,9,5,45,453.5,31.0,3.7,14.5,99.0,416.69,341.17
2016,7,9,6,0,543.0,38.0,3.8,15.0,140.0,513.41,423.93
2016,7,9,6,15,599.0,43.0,3.9,15.5,186.5,584.94,482.93
2016,7,9,6,30,655.0,48.0,4.0,16.0,233.0,658.54,540.61
2016,7,9,6,45,692.0,52.0,4.1,16.5,282.0,715.27,582.83
2016,7,9,7,0,729.0,56.0,4.2,17.0,331.0,771.91,623.32
2016,7,9,7,15,756.5,59.0,4.25,17.5,381.0,817.61,654.13
2016,7,9,7,30,784.0,62.0,4.3,18.0,431.0,851.47,675.51
2016,7,9,7,45,803.5,64.5,4.35,18.5,479.0,885.45,696.59
2016,7,9,8,0,823.0,67.0,4.4,19.0,527.0,917.25,715.82
2016,7,9,8,15,839.0,69.5,4.45,19.5,573.5,943.05,730.61
2016,7,9,8,30,855.0,72.0,4.5,20.0,620.0,966.06,743.4
2016,7,9,8,45,866.5,74.0,4.6,20.5,663.0,980.85,750.92
2016,7,9,9,0,878.0,76.0,4.7,21.0,706.0,992.46,756.37
2016,7,9,9,15,888.0,77.5,4.75,21.0,744.5,998.63,759.3
2016,7,9,9,30,898.0,79.0,4.8,21.0,783.0,1001.4,760.09
2016,7,9,9,45,899.5,84.0,4.9,21.5,815.5,996.16,754.45
2016,7,9,10,0,901.0,89.0,5.0,22.0,848.0,987.37,746.58
2016,7,9,10,15,907.0,90.0,5.1,22.0,875.5,975.2,738.0
2016,7,9,10,30,913.0,91.0,5.2,22.0,903.0,959.65,727.19
2016,7,9,10,45,918.5,91.5,5.3,22.0,925.0,939.77,713.44
2016,7,9,11,0,924.0,92.0,5.4,22.0,947.0,916.64,697.46
2016,7,9,11,15,926.5,92.5,5.5,22.0,961.0,887.74,677.42
2016,7,9,11,30,929.0,93.0,5.6,22.0,975.0,855.97,655.28
2016,7,9,11,45,933.0,91.5,5.75,22.0,983.0,820.89,630.91
2016,7,9,12,0,937.0,90.0,5.9,22.0,991.0,783.25,604.48
2016,7,9,12,15,937.0,90.0,6.0,22.0,991.0,741.63,574.17
2016,7,9,12,30,937.0,90.0,6.1,22.0,991.0,698.06,540.33
2016,7,9,12,45,934.5,91.0,6.25,22.0,983.5,651.97,503.91
2016,7,9,13,0,932.0,92.0,6.4,22.0,976.0,604.47,465.47
2016,7,9,13,15,930.0,91.5,6.45,21.5,961.5,554.91,425.1
2016,7,9,13,30,928.0,91.0,6.5,21.0,947.0,504.32,382.68
2016,7,9,13,45,925.5,89.0,6.6,21.0,926.5,451.6,336.76
2016,7,9,14,0,923.0,87.0,6.7,21.0,906.0,398.3,289.36
2016,7,9,14,15,918.5,86.0,6.7,20.5,878.5,344.69,241.47
2016,7,9,14,30,914.0,85.0,6.7,20.0,851.0,291.08,193.51
2016,7,9,14,45,908.5,83.0,6.75,20.0,818.5,236.83,146.14
2016,7,9,15,0,903.0,81.0,6.8,20.0,786.0,183.13,103.18
2016,7,9,15,15,895.5,79.5,6.75,19.5,748.0,130.31,69.31
2016,7,9,15,30,888.0,78.0,6.7,19.0,710.0,78.62,51.64
2016,7,9,15,45,878.0,76.0,6.7,19.0,668.0,69.21,53.8
2016,7,9,16,0,868.0,74.0,6.7,19.0,626.0,68.01,52.93
2016,7,9,16,15,854.5,72.0,6.6,18.5,580.5,66.62,52.02
2016,7,9,16,30,841.0,70.0,6.5,18.0,535.0,65.12,51.0
2016,7,9,16,45,822.0,67.5,6.4,17.5,486.5,63.08,49.52
2016,7,9,17,0,803.0,65.0,6.3,17.0,438.0,60.93,47.92
2016,7,9,17,15,777.0,62.0,6.1,16.5,388.0,51.72,40.09
2016,7,9,17,30,751.0,59.0,5.9,16.0,338.0,49.78,38.58
2016,7,9,17,45,710.5,55.5,5.75,15.5,288.0,47.28,36.51
2016,7,9,18,0,670.0,52.0,5.6,15.0,238.0,44.78,34.36
2016,7,9,18,15,611.5,46.5,5.35,14.5,189.5,40.47,30.46
2016,7,9,18,30,553.0,41.0,5.1,14.0,141.0,36.14,26.37
2016,7,9,18,45,451.0,33.5,4.85,13.5,98.5,27.34,18.14
2016,7,9,19,0,349.0,26.0,4.6,13.0,56.0,21.47,11.34
2016,7,9,19,15,174.5,13.0,4.5,12.5,28.0,10.54,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.0,13.0,2.9,11.5,29.5,161.18,0.0
2016,7,10,5,30,358.0,26.0,3.0,12.0,59.0,333.42,255.2
2016,7,10,5,45,454.0,33.5,3.1,12.5,101.5,427.46,351.1
2016,7,10,6,0,550.0,41.0,3.2,13.0,144.0,522.32,432.65
2016,7,10,6,15,609.5,46.5,3.15,13.5,192.5,598.06,494.61
2016,7,10,6,30,669.0,52.0,3.1,14.0,241.0,675.87,554.8
2016,7,10,6,45,709.5,56.0,3.1,14.5,292.0,736.31,599.04
2016,7,10,7,0,750.0,60.0,3.1,15.0,343.0,796.69,641.32
2016,7,10,7,15,779.0,63.5,3.05,15.5,394.5,845.05,672.91
2016,7,10,7,30,808.0,67.0,3.0,16.0,446.0,892.01,702.48
2016,7,10,7,45,830.0,69.5,2.95,17.0,496.5,918.09,715.17
2016,7,10,8,0,852.0,72.0,2.9,18.0,547.0,952.62,733.53
2016,7,10,8,15,868.5,74.5,2.9,18.5,595.0,979.1,747.72
2016,7,10,8,30,885.0,77.0,2.9,19.0,643.0,1002.7,759.89
2016,7,10,8,45,898.5,78.5,2.9,19.5,687.5,1018.89,767.08
2016,7,10,9,0,912.0,80.0,2.9,20.0,732.0,1031.82,772.21
2016,7,10,9,15,922.0,81.5,2.9,20.5,772.0,1037.76,772.84
2016,7,10,9,30,932.0,83.0,2.9,21.0,812.0,1040.19,771.37
2016,7,10,9,45,939.0,84.5,2.95,21.5,846.5,1036.01,766.23
2016,7,10,10,0,946.0,86.0,3.0,22.0,881.0,1028.25,758.96
2016,7,10,10,15,952.0,87.0,3.1,22.0,910.0,1015.37,750.39
2016,7,10,10,30,958.0,88.0,3.2,22.0,939.0,998.95,739.59
2016,7,10,10,45,961.5,89.0,3.3,22.5,960.5,976.72,723.59
2016,7,10,11,0,965.0,90.0,3.4,23.0,982.0,951.17,705.45
2016,7,10,11,15,968.0,90.5,3.5,23.0,997.0,921.49,685.9
2016,7,10,11,30,971.0,91.0,3.6,23.0,1012.0,888.78,664.2
2016,7,10,11,45,972.0,91.5,3.7,23.5,1019.5,851.59,638.07
2016,7,10,12,0,973.0,92.0,3.8,24.0,1027.0,811.86,610.08
2016,7,10,12,15,973.5,92.0,3.9,24.0,1027.5,769.01,580.36
2016,7,10,12,30,974.0,92.0,4.0,24.0,1028.0,724.09,546.95
2016,7,10,12,45,967.0,96.0,4.1,24.0,1019.0,675.75,510.13
2016,7,10,13,0,960.0,100.0,4.2,24.0,1010.0,626.24,471.47
2016,7,10,13,15,957.5,99.5,4.25,24.0,995.0,574.85,430.29
2016,7,10,13,30,955.0,99.0,4.3,24.0,980.0,522.44,387.16
2016,7,10,13,45,952.5,97.5,4.35,24.0,958.5,468.49,341.67
2016,7,10,14,0,950.0,96.0,4.4,24.0,937.0,413.93,294.62
2016,7,10,14,15,944.5,95.0,4.35,24.0,908.5,358.37,245.95
2016,7,10,14,30,939.0,94.0,4.3,24.0,880.0,302.9,197.38
2016,7,10,14,45,932.0,92.0,4.3,24.0,845.5,246.81,149.84
2016,7,10,15,0,925.0,90.0,4.3,24.0,811.0,191.42,106.75
2016,7,10,15,15,915.5,88.5,4.25,23.5,771.0,137.03,72.84
2016,7,10,15,30,906.0,87.0,4.2,23.0,731.0,84.0,65.09
2016,7,10,15,45,893.5,84.5,4.2,23.0,686.5,74.78,57.58
2016,7,10,16,0,881.0,82.0,4.2,23.0,642.0,73.34,56.54
2016,7,10,16,15,864.5,79.5,4.15,22.5,594.0,71.68,55.44
2016,7,10,16,30,848.0,77.0,4.1,22.0,546.0,69.89,54.22
2016,7,10,16,45,826.0,74.0,4.1,22.0,495.0,59.6,45.63
2016,7,10,17,0,804.0,71.0,4.1,22.0,444.0,57.97,44.4
2016,7,10,17,15,773.5,67.5,4.05,21.5,392.0,55.81,42.79
2016,7,10,17,30,743.0,64.0,4.0,21.0,340.0,53.59,41.09
2016,7,10,17,45,700.5,59.5,3.95,20.5,288.5,50.42,38.5
2016,7,10,18,0,658.0,55.0,3.9,20.0,237.0,47.22,35.77
2016,7,10,18,15,594.5,49.0,3.9,19.0,188.0,39.09,28.67
2016,7,10,18,30,531.0,43.0,3.9,18.0,139.0,34.75,24.7
2016,7,10,18,45,428.0,34.5,3.9,17.0,96.5,28.12,18.5
2016,7,10,19,0,325.0,26.0,3.9,16.0,54.0,21.44,11.02
2016,7,10,19,15,162.5,13.0,3.95,15.5,27.0,11.1,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.65,13.5,28.0,154.1,0.0
2016,7,11,5,30,339.0,26.0,2.0,14.0,56.0,319.85,239.83
2016,7,11,5,45,436.0,34.0,2.35,14.5,98.0,414.53,336.71
2016,7,11,6,0,533.0,42.0,2.7,15.0,140.0,517.0,423.92
2016,7,11,6,15,593.0,47.5,2.75,15.5,188.5,585.35,479.74
2016,7,11,6,30,653.0,53.0,2.8,16.0,237.0,663.12,539.81
2016,7,11,6,45,695.0,57.5,2.85,17.0,287.5,725.15,584.04
2016,7,11,7,0,737.0,62.0,2.9,18.0,338.0,787.25,626.26
2016,7,11,7,15,766.0,65.5,2.95,18.5,389.5,835.33,657.89
2016,7,11,7,30,795.0,69.0,3.0,19.0,441.0,882.03,687.69
2016,7,11,7,45,817.0,71.5,3.05,19.5,491.0,907.81,702.16
2016,7,11,8,0,839.0,74.0,3.1,20.0,541.0,942.12,722.48
2016,7,11,8,15,855.0,76.5,3.1,20.5,588.5,967.93,736.25
2016,7,11,8,30,871.0,79.0,3.1,21.0,636.0,990.89,748.04
2016,7,11,8,45,883.5,81.0,3.15,22.0,680.0,1006.59,753.9
2016,7,11,9,0,896.0,83.0,3.2,23.0,724.0,1019.06,757.7
2016,7,11,9,15,906.0,85.0,3.2,23.0,763.5,1025.58,760.23
2016,7,11,9,30,916.0,87.0,3.2,23.0,803.0,1028.61,760.66
2016,7,11,9,45,916.5,92.0,3.25,23.5,835.5,1021.92,753.82
2016,7,11,10,0,917.0,97.0,3.3,24.0,868.0,1011.64,744.88
2016,7,11,10,15,923.0,98.5,3.35,24.0,896.0,999.49,736.33
2016,7,11,10,30,929.0,100.0,3.4,24.0,924.0,983.86,725.59
2016,7,11,10,45,933.5,101.0,3.45,24.5,946.0,962.91,710.05
2016,7,11,11,0,938.0,102.0,3.5,25.0,968.0,938.66,692.44
2016,7,11,11,15,940.5,102.5,3.55,25.0,982.5,909.02,672.64
2016,7,11,11,30,943.0,103.0,3.6,25.0,997.0,876.46,650.83
2016,7,11,11,45,944.5,103.5,3.65,25.5,1004.5,840.33,625.29
2016,7,11,12,0,946.0,104.0,3.7,26.0,1012.0,801.7,597.99
2016,7,11,12,15,946.0,104.0,3.8,26.0,1012.0,759.29,568.41
2016,7,11,12,30,946.0,104.0,3.9,26.0,1012.0,714.93,535.7
2016,7,11,12,45,948.5,101.5,4.05,26.0,1005.5,668.44,500.79
2016,7,11,13,0,951.0,99.0,4.2,26.0,999.0,620.2,463.57
2016,7,11,13,15,948.5,98.5,4.3,26.0,985.0,569.23,423.08
2016,7,11,13,30,946.0,98.0,4.4,26.0,971.0,517.25,380.62
2016,7,11,13,45,942.5,97.0,4.55,26.0,949.5,463.68,335.97
2016,7,11,14,0,939.0,96.0,4.7,26.0,928.0,409.6,289.7
2016,7,11,14,15,934.0,95.0,4.8,25.5,900.0,354.74,242.47
2016,7,11,14,30,929.0,94.0,4.9,25.0,872.0,299.93,195.04
2016,7,11,14,45,922.5,92.5,5.05,25.0,838.0,244.76,148.31
2016,7,11,15,0,916.0,91.0,5.2,25.0,804.0,190.22,105.98
2016,7,11,15,15,906.5,89.0,5.25,24.5,764.5,135.95,72.26
2016,7,11,15,30,897.0,87.0,5.3,24.0,725.0,83.05,64.07
2016,7,11,15,45,886.0,84.5,5.35,23.5,681.5,74.64,57.36
2016,7,11,16,0,875.0,82.0,5.4,23.0,638.0,73.23,56.47
2016,7,11,16,15,859.0,79.5,5.35,22.5,590.5,71.59,55.37
2016,7,11,16,30,843.0,77.0,5.3,22.0,543.0,69.81,54.17
2016,7,11,16,45,823.0,74.0,5.25,21.5,493.0,59.57,45.7
2016,7,11,17,0,803.0,71.0,5.2,21.0,443.0,57.97,44.6
2016,7,11,17,15,773.5,67.0,5.05,20.5,391.0,55.44,42.66
2016,7,11,17,30,744.0,63.0,4.9,20.0,339.0,52.84,40.6
2016,7,11,17,45,704.0,58.5,4.8,19.5,288.0,49.66,37.99
2016,7,11,18,0,664.0,54.0,4.7,19.0,237.0,46.44,35.24
2016,7,11,18,15,601.0,48.0,4.45,18.0,188.0,41.74,31.11
2016,7,11,18,30,538.0,42.0,4.2,17.0,139.0,33.99,24.13
2016,7,11,18,45,438.5,33.5,4.0,16.5,96.5,27.33,17.85
2016,7,11,19,0,339.0,25.0,3.8,16.0,54.0,20.62,10.25
2016,7,11,19,15,169.5,12.5,3.9,15.5,27.0,10.67,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
