Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,178.5,12.0,4.05,11.5,28.0,157.62,0.0
2016,7,12,5,30,357.0,24.0,4.1,12.0,56.0,329.84,248.16
2016,7,12,5,45,452.0,32.0,4.15,12.5,98.0,423.38,348.44
2016,7,12,6,0,547.0,40.0,4.2,13.0,140.0,518.06,430.93
2016,7,12,6,15,607.0,45.0,4.15,13.5,188.0,593.38,493.46
2016,7,12,6,30,667.0,50.0,4.1,14.0,236.0,670.8,554.33
2016,7,12,6,45,706.0,54.5,4.1,14.5,287.0,730.5,598.84
2016,7,12,7,0,745.0,59.0,4.1,15.0,338.0,790.14,641.37
2016,7,12,7,15,774.5,62.5,4.1,15.5,389.5,838.89,674.26
2016,7,12,7,30,804.0,66.0,4.1,16.0,441.0,875.67,697.45
2016,7,12,7,45,824.5,69.5,4.15,16.5,491.0,912.28,720.29
2016,7,12,8,0,845.0,73.0,4.2,17.0,541.0,946.6,741.09
2016,7,12,8,15,862.0,75.5,4.2,17.5,589.5,973.53,756.13
2016,7,12,8,30,879.0,78.0,4.2,18.0,638.0,997.6,769.1
2016,7,12,8,45,891.5,80.5,4.25,18.5,682.5,1014.0,777.05
2016,7,12,9,0,904.0,83.0,4.3,19.0,727.0,1027.09,782.84
2016,7,12,9,15,914.5,84.5,4.3,19.0,767.5,1033.53,785.41
2016,7,12,9,30,925.0,86.0,4.3,19.0,808.0,1036.46,785.79
2016,7,12,9,45,934.5,87.0,4.35,19.5,843.5,1034.23,781.68
2016,7,12,10,0,944.0,88.0,4.4,20.0,879.0,1028.38,775.31
2016,7,12,10,15,950.0,89.0,4.4,20.0,908.0,1015.5,765.54
2016,7,12,10,30,956.0,90.0,4.4,20.0,937.0,999.07,753.49
2016,7,12,10,45,959.5,91.0,4.45,20.5,959.0,976.83,736.68
2016,7,12,11,0,963.0,92.0,4.5,21.0,981.0,951.26,717.73
2016,7,12,11,15,966.0,92.5,4.55,21.0,996.5,921.57,697.4
2016,7,12,11,30,969.0,93.0,4.6,21.0,1012.0,888.84,674.92
2016,7,12,11,45,970.0,94.0,4.7,21.5,1019.5,852.08,648.57
2016,7,12,12,0,971.0,95.0,4.8,22.0,1027.0,812.73,620.29
2016,7,12,12,15,971.5,95.0,4.9,22.0,1027.0,769.84,589.86
2016,7,12,12,30,972.0,95.0,5.0,22.0,1027.0,724.87,555.75
2016,7,12,12,45,963.5,99.5,5.1,22.0,1017.5,675.94,517.77
2016,7,12,13,0,955.0,104.0,5.2,22.0,1008.0,625.96,478.01
2016,7,12,13,15,952.5,103.5,5.25,22.0,993.0,574.65,436.11
2016,7,12,13,30,950.0,103.0,5.3,22.0,978.0,522.34,392.25
2016,7,12,13,45,946.5,102.0,5.4,22.0,956.5,468.43,346.09
2016,7,12,14,0,943.0,101.0,5.5,22.0,935.0,414.01,298.4
2016,7,12,14,15,937.0,99.5,5.5,21.5,906.0,358.17,249.34
2016,7,12,14,30,931.0,98.0,5.5,21.0,877.0,302.5,200.3
2016,7,12,14,45,923.5,96.5,5.55,21.0,842.0,246.92,152.44
2016,7,12,15,0,916.0,95.0,5.6,21.0,807.0,192.07,109.25
2016,7,12,15,15,905.5,93.0,5.55,20.5,767.0,137.62,75.04
2016,7,12,15,30,895.0,91.0,5.5,20.0,727.0,84.63,66.46
2016,7,12,15,45,882.0,88.5,5.45,20.0,682.0,77.01,60.21
2016,7,12,16,0,869.0,86.0,5.4,20.0,637.0,75.63,59.21
2016,7,12,16,15,852.0,83.5,5.3,19.5,589.0,74.04,58.16
2016,7,12,16,30,835.0,81.0,5.2,19.0,541.0,63.69,49.57
2016,7,12,16,45,812.5,77.5,5.1,19.0,490.0,61.89,48.2
2016,7,12,17,0,790.0,74.0,5.0,19.0,439.0,60.01,46.74
2016,7,12,17,15,759.0,70.0,4.85,18.5,387.0,57.56,44.86
2016,7,12,17,30,728.0,66.0,4.7,18.0,335.0,55.04,42.88
2016,7,12,17,45,685.0,61.0,4.6,17.5,284.0,51.54,39.97
2016,7,12,18,0,642.0,56.0,4.5,17.0,233.0,47.98,36.89
2016,7,12,18,15,577.0,50.0,4.3,16.5,184.0,39.81,29.61
2016,7,12,18,30,512.0,44.0,4.1,16.0,135.0,35.52,25.57
2016,7,12,18,45,409.0,35.0,3.95,15.5,93.5,28.52,18.94
2016,7,12,19,0,306.0,26.0,3.8,15.0,52.0,21.45,10.8
2016,7,12,19,15,153.0,13.0,3.75,14.5,26.0,11.1,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,13.0,3.05,11.5,27.0,120.48,0.0
2016,7,13,5,30,329.0,26.0,3.0,12.0,54.0,312.26,231.26
2016,7,13,5,45,429.5,34.5,3.0,13.0,96.0,410.07,335.31
2016,7,13,6,0,530.0,43.0,3.0,14.0,138.0,515.68,424.79
2016,7,13,6,15,592.5,49.0,2.9,14.5,187.0,592.74,487.56
2016,7,13,6,30,655.0,55.0,2.8,15.0,236.0,666.78,544.49
2016,7,13,6,45,698.0,59.0,2.75,15.5,287.5,729.26,589.89
2016,7,13,7,0,741.0,63.0,2.7,16.0,339.0,791.74,633.13
2016,7,13,7,15,771.0,67.0,2.65,16.5,391.0,841.61,665.45
2016,7,13,7,30,801.0,71.0,2.6,17.0,443.0,890.1,695.72
2016,7,13,7,45,823.5,74.0,2.55,18.0,493.5,928.13,716.43
2016,7,13,8,0,846.0,77.0,2.5,19.0,544.0,952.65,727.38
2016,7,13,8,15,863.0,79.5,2.45,19.5,592.5,979.5,741.17
2016,7,13,8,30,880.0,82.0,2.4,20.0,641.0,1003.48,752.83
2016,7,13,8,45,893.0,84.0,2.35,21.0,686.0,1019.68,757.83
2016,7,13,9,0,906.0,86.0,2.3,22.0,731.0,1032.6,760.75
2016,7,13,9,15,916.0,87.5,2.25,22.5,771.0,1038.45,760.65
2016,7,13,9,30,926.0,89.0,2.2,23.0,811.0,1040.79,758.51
2016,7,13,9,45,922.5,97.0,2.2,24.0,843.0,1033.26,749.38
2016,7,13,10,0,919.0,105.0,2.2,25.0,875.0,1021.99,738.19
2016,7,13,10,15,925.5,106.0,2.15,25.5,904.0,1009.55,727.36
2016,7,13,10,30,932.0,107.0,2.1,26.0,933.0,993.61,714.49
2016,7,13,10,45,936.5,108.0,2.1,26.5,955.0,972.37,699.01
2016,7,13,11,0,941.0,109.0,2.1,27.0,977.0,947.82,681.59
2016,7,13,11,15,944.0,109.5,2.2,27.0,992.0,918.29,663.36
2016,7,13,11,30,947.0,110.0,2.3,27.0,1007.0,885.79,643.07
2016,7,13,11,45,948.5,110.5,2.45,27.5,1014.5,849.28,619.08
2016,7,13,12,0,950.0,111.0,2.6,28.0,1022.0,810.25,593.16
2016,7,13,12,15,950.0,111.0,2.75,28.0,1022.0,767.44,564.45
2016,7,13,12,30,950.0,111.0,2.9,28.0,1022.0,722.67,532.69
2016,7,13,12,45,951.0,109.0,3.1,28.5,1015.0,675.24,497.31
2016,7,13,13,0,952.0,107.0,3.3,29.0,1008.0,626.18,459.72
2016,7,13,13,15,949.0,106.5,3.45,29.0,993.0,574.67,419.94
2016,7,13,13,30,946.0,106.0,3.6,29.0,978.0,522.2,378.16
2016,7,13,13,45,942.0,105.0,3.75,29.0,955.5,468.2,333.97
2016,7,13,14,0,938.0,104.0,3.9,29.0,933.0,413.74,288.24
2016,7,13,14,15,932.0,102.5,4.0,28.5,904.0,358.08,241.28
2016,7,13,14,30,926.0,101.0,4.1,28.0,875.0,302.59,194.21
2016,7,13,14,45,918.0,99.5,4.25,28.0,840.0,247.09,148.12
2016,7,13,15,0,910.0,98.0,4.4,28.0,805.0,192.38,106.53
2016,7,13,15,15,899.0,96.0,4.45,27.5,765.0,138.12,73.66
2016,7,13,15,30,888.0,94.0,4.5,27.0,725.0,85.38,65.17
2016,7,13,15,45,874.5,91.5,4.6,27.0,680.0,78.69,59.87
2016,7,13,16,0,861.0,89.0,4.7,27.0,635.0,77.35,58.94
2016,7,13,16,15,843.5,86.5,4.75,26.5,586.5,75.8,57.97
2016,7,13,16,30,826.0,84.0,4.8,26.0,538.0,65.62,49.76
2016,7,13,16,45,803.0,80.5,4.9,25.5,487.5,63.9,48.6
2016,7,13,17,0,780.0,77.0,5.0,25.0,437.0,62.1,47.35
2016,7,13,17,15,748.0,73.0,4.95,24.0,385.0,59.73,45.7
2016,7,13,17,30,716.0,69.0,4.9,23.0,333.0,57.31,43.94
2016,7,13,17,45,672.5,63.5,4.9,22.5,281.5,53.49,40.82
2016,7,13,18,0,629.0,58.0,4.9,22.0,230.0,45.54,34.0
2016,7,13,18,15,563.0,51.5,4.75,21.0,181.5,40.94,30.0
2016,7,13,18,30,497.0,45.0,4.6,20.0,133.0,36.31,25.78
2016,7,13,18,45,393.5,35.5,4.45,19.5,91.5,28.92,18.89
2016,7,13,19,0,290.0,26.0,4.3,19.0,50.0,21.44,10.37
2016,7,13,19,15,145.0,13.0,4.2,18.5,25.0,11.1,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,3.25,12.5,26.5,118.93,0.0
2016,7,14,5,30,326.0,25.0,3.2,13.0,53.0,307.54,223.67
2016,7,14,5,45,430.5,33.5,3.2,13.5,95.5,409.27,333.87
2016,7,14,6,0,535.0,42.0,3.2,14.0,138.0,517.95,426.81
2016,7,14,6,15,598.0,48.0,3.1,14.5,187.0,589.06,485.21
2016,7,14,6,30,661.0,54.0,3.0,15.0,236.0,670.33,548.04
2016,7,14,6,45,704.0,58.5,2.95,16.0,287.5,733.62,593.08
2016,7,14,7,0,747.0,63.0,2.9,17.0,339.0,796.96,635.82
2016,7,14,7,15,777.0,66.5,2.9,17.5,391.5,846.32,668.09
2016,7,14,7,30,807.0,70.0,2.9,18.0,444.0,894.27,698.39
2016,7,14,7,45,829.5,73.0,2.9,19.0,495.0,921.47,712.05
2016,7,14,8,0,852.0,76.0,2.9,20.0,546.0,957.12,731.34
2016,7,14,8,15,869.0,78.0,2.85,20.5,594.5,983.44,744.8
2016,7,14,8,30,886.0,80.0,2.8,21.0,643.0,1006.89,756.25
2016,7,14,8,45,899.0,82.0,2.75,22.0,688.0,1023.19,761.42
2016,7,14,9,0,912.0,84.0,2.7,23.0,733.0,1036.18,764.47
2016,7,14,9,15,922.5,86.0,2.65,23.5,773.5,1043.17,765.19
2016,7,14,9,30,933.0,88.0,2.6,24.0,814.0,1046.59,763.79
2016,7,14,9,45,939.0,90.0,2.6,25.0,848.5,1041.86,756.38
2016,7,14,10,0,945.0,92.0,2.6,26.0,883.0,1033.52,746.94
2016,7,14,10,15,951.0,93.5,2.6,26.5,912.0,1021.03,736.54
2016,7,14,10,30,957.0,95.0,2.6,27.0,941.0,1004.95,724.05
2016,7,14,10,45,961.0,96.0,2.6,27.5,963.0,982.98,707.97
2016,7,14,11,0,965.0,97.0,2.6,28.0,985.0,957.65,689.9
2016,7,14,11,15,968.0,97.5,2.75,28.0,1000.5,927.72,671.53
2016,7,14,11,30,971.0,98.0,2.9,28.0,1016.0,894.73,650.96
2016,7,14,11,45,972.0,98.0,3.05,28.5,1023.5,856.84,625.63
2016,7,14,12,0,973.0,98.0,3.2,29.0,1031.0,816.41,598.4
2016,7,14,12,15,973.5,98.5,3.35,29.0,1031.0,773.7,569.79
2016,7,14,12,30,974.0,99.0,3.5,29.0,1031.0,728.87,537.63
2016,7,14,12,45,966.0,103.0,3.7,29.0,1022.0,679.59,501.49
2016,7,14,13,0,958.0,107.0,3.9,29.0,1013.0,629.23,463.48
2016,7,14,13,15,955.0,106.5,4.0,28.5,998.0,577.36,423.85
2016,7,14,13,30,952.0,106.0,4.1,28.0,983.0,524.53,382.12
2016,7,14,13,45,948.0,105.0,4.2,28.0,960.5,470.16,337.18
2016,7,14,14,0,944.0,104.0,4.3,28.0,938.0,415.32,290.75
2016,7,14,14,15,938.0,103.0,4.35,27.5,909.0,359.61,243.37
2016,7,14,14,30,932.0,102.0,4.4,27.0,880.0,304.04,195.93
2016,7,14,14,45,923.5,100.5,4.5,27.0,845.0,248.04,149.26
2016,7,14,15,0,915.0,99.0,4.6,27.0,810.0,192.89,107.25
2016,7,14,15,15,904.5,97.0,4.6,26.5,769.5,138.32,74.22
2016,7,14,15,30,894.0,95.0,4.6,26.0,729.0,85.22,65.32
2016,7,14,15,45,880.5,92.5,4.65,25.5,683.5,79.42,60.86
2016,7,14,16,0,867.0,90.0,4.7,25.0,638.0,78.09,60.06
2016,7,14,16,15,848.5,87.5,4.7,24.5,589.5,76.53,59.07
2016,7,14,16,30,830.0,85.0,4.7,24.0,541.0,66.4,50.84
2016,7,14,16,45,806.0,81.5,4.75,23.5,489.5,64.69,49.68
2016,7,14,17,0,782.0,78.0,4.8,23.0,438.0,62.89,48.44
2016,7,14,17,15,750.0,74.0,4.7,22.0,386.0,60.55,46.79
2016,7,14,17,30,718.0,70.0,4.6,21.0,334.0,58.15,45.05
2016,7,14,17,45,671.5,65.0,4.6,20.5,282.0,50.26,38.35
2016,7,14,18,0,625.0,60.0,4.6,20.0,230.0,47.08,35.64
2016,7,14,18,15,557.0,53.0,4.55,19.0,181.0,42.13,31.3
2016,7,14,18,30,489.0,46.0,4.5,18.0,132.0,37.14,26.72
2016,7,14,18,45,381.0,36.5,4.45,17.0,90.5,29.78,19.82
2016,7,14,19,0,273.0,27.0,4.4,16.0,49.0,22.34,11.0
2016,7,14,19,15,136.5,13.5,4.4,15.5,24.5,11.52,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.5,13.0,3.6,11.5,25.0,106.29,0.0
2016,7,15,5,30,287.0,26.0,3.7,12.0,50.0,279.62,200.59
2016,7,15,5,45,393.5,35.5,3.85,12.5,91.5,384.09,315.35
2016,7,15,6,0,500.0,45.0,4.0,13.0,133.0,494.35,411.03
2016,7,15,6,15,566.0,51.5,4.0,13.5,181.5,574.09,477.62
2016,7,15,6,30,632.0,58.0,4.0,14.0,230.0,656.78,543.16
2016,7,15,6,45,678.0,62.5,4.0,14.5,282.0,715.4,587.09
2016,7,15,7,0,724.0,67.0,4.0,15.0,334.0,780.91,634.3
2016,7,15,7,15,756.0,70.5,3.9,15.5,386.0,831.69,668.29
2016,7,15,7,30,788.0,74.0,3.8,16.0,438.0,881.16,700.18
2016,7,15,7,45,813.0,76.5,3.75,16.5,489.0,920.78,724.34
2016,7,15,8,0,838.0,79.0,3.7,17.0,540.0,946.91,738.51
2016,7,15,8,15,855.5,81.5,3.7,17.5,588.5,974.14,753.67
2016,7,15,8,30,873.0,84.0,3.7,18.0,637.0,998.55,766.72
2016,7,15,8,45,887.5,86.0,3.7,19.0,682.5,1016.23,773.64
2016,7,15,9,0,902.0,88.0,3.7,20.0,728.0,1030.64,778.4
2016,7,15,9,15,912.5,89.5,3.75,20.5,768.5,1036.99,779.69
2016,7,15,9,30,923.0,91.0,3.8,21.0,809.0,1039.81,778.83
2016,7,15,9,45,930.0,93.0,3.85,21.5,844.0,1036.11,773.79
2016,7,15,10,0,937.0,95.0,3.9,22.0,879.0,1028.79,766.57
2016,7,15,10,15,943.5,96.5,3.95,22.0,908.0,1016.83,757.9
2016,7,15,10,30,950.0,98.0,4.0,22.0,937.0,1001.28,746.98
2016,7,15,10,45,955.0,98.0,4.1,22.5,959.5,979.32,730.75
2016,7,15,11,0,960.0,98.0,4.2,23.0,982.0,954.01,712.36
2016,7,15,11,15,963.0,99.0,4.25,23.0,997.0,924.65,692.37
2016,7,15,11,30,966.0,100.0,4.3,23.0,1012.0,892.22,670.26
2016,7,15,11,45,968.0,99.5,4.4,23.5,1020.0,854.78,643.58
2016,7,15,12,0,970.0,99.0,4.5,24.0,1028.0,814.76,615.14
2016,7,15,12,15,970.0,99.0,4.55,24.0,1028.0,771.36,584.4
2016,7,15,12,30,970.0,99.0,4.6,24.0,1028.0,725.91,550.25
2016,7,15,12,45,963.0,103.0,4.7,24.0,1019.0,677.39,513.15
2016,7,15,13,0,956.0,107.0,4.8,24.0,1010.0,627.69,474.17
2016,7,15,13,15,953.0,106.0,4.8,24.0,994.5,575.51,432.03
2016,7,15,13,30,950.0,105.0,4.8,24.0,979.0,522.38,388.03
2016,7,15,13,45,946.0,104.0,4.85,24.0,956.5,468.07,342.07
2016,7,15,14,0,942.0,103.0,4.9,24.0,934.0,413.3,294.64
2016,7,15,14,15,935.5,102.0,4.9,24.0,905.0,357.5,245.7
2016,7,15,14,30,929.0,101.0,4.9,24.0,876.0,301.9,197.01
2016,7,15,14,45,919.5,100.0,4.95,24.0,840.5,246.15,149.9
2016,7,15,15,0,910.0,99.0,5.0,24.0,805.0,191.34,107.7
2016,7,15,15,15,678.5,180.0,5.0,23.5,691.5,151.14,92.85
2016,7,15,15,30,447.0,261.0,5.0,23.0,578.0,153.23,122.6
2016,7,15,15,45,438.0,247.0,5.05,23.0,541.5,146.53,117.38
2016,7,15,16,0,429.0,233.0,5.1,23.0,505.0,141.76,113.76
2016,7,15,16,15,384.5,223.0,5.05,22.5,452.5,146.82,118.56
2016,7,15,16,30,340.0,213.0,5.0,22.0,400.0,141.55,114.75
2016,7,15,16,45,488.5,155.5,5.0,21.5,395.0,103.91,83.52
2016,7,15,17,0,637.0,98.0,5.0,21.0,390.0,69.45,54.48
2016,7,15,17,15,479.5,113.0,4.95,20.0,318.0,79.63,63.71
2016,7,15,17,30,322.0,128.0,4.9,19.0,246.0,92.59,75.4
2016,7,15,17,45,289.5,113.0,4.85,18.5,207.0,82.68,67.03
2016,7,15,18,0,257.0,98.0,4.8,18.0,168.0,72.47,58.21
2016,7,15,18,15,225.5,80.0,4.7,17.0,132.0,60.01,47.25
2016,7,15,18,30,194.0,62.0,4.6,16.0,96.0,47.19,35.72
2016,7,15,18,45,142.0,44.5,4.6,15.5,65.5,34.32,23.82
2016,7,15,19,0,90.0,27.0,4.6,15.0,35.0,21.2,9.96
2016,7,15,19,15,45.0,13.5,4.55,14.5,17.5,11.52,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.5,13.5,3.9,12.0,23.5,96.01,0.0
2016,7,16,5,30,255.0,27.0,4.0,12.0,47.0,256.33,179.83
2016,7,16,5,45,365.0,36.5,4.15,12.5,88.0,363.78,298.9
2016,7,16,6,0,475.0,46.0,4.3,13.0,129.0,475.73,396.58
2016,7,16,6,15,262.0,73.5,4.2,13.5,121.5,347.51,292.82
2016,7,16,6,30,49.0,101.0,4.1,14.0,114.0,155.67,128.47
2016,7,16,6,45,57.0,121.5,4.1,15.0,140.0,184.97,153.12
2016,7,16,7,0,65.0,142.0,4.1,16.0,166.0,214.05,176.58
2016,7,16,7,15,155.0,162.5,4.0,16.5,231.0,339.23,280.56
2016,7,16,7,30,245.0,183.0,3.9,17.0,296.0,470.37,384.79
2016,7,16,7,45,223.0,209.5,3.85,17.5,321.0,459.84,373.26
2016,7,16,8,0,201.0,236.0,3.8,18.0,346.0,467.98,376.52
2016,7,16,8,15,221.5,256.5,3.8,18.5,388.5,509.37,406.6
2016,7,16,8,30,242.0,277.0,3.8,19.0,431.0,572.3,451.76
2016,7,16,8,45,562.0,185.5,3.8,19.5,574.5,820.23,639.18
2016,7,16,9,0,882.0,94.0,3.8,20.0,718.0,1017.26,771.76
2016,7,16,9,15,893.0,95.5,3.85,20.0,758.5,1024.02,773.32
2016,7,16,9,30,904.0,97.0,3.9,20.0,799.0,1027.34,774.29
2016,7,16,9,45,912.5,99.0,3.95,20.5,834.0,1025.16,770.26
2016,7,16,10,0,921.0,101.0,4.0,21.0,869.0,1019.38,764.02
2016,7,16,10,15,927.0,102.0,4.1,21.5,898.0,1006.53,753.52
2016,7,16,10,30,933.0,103.0,4.2,22.0,927.0,990.18,740.85
2016,7,16,10,45,937.5,104.0,4.35,22.5,949.0,969.01,725.31
2016,7,16,11,0,942.0,105.0,4.5,23.0,971.0,944.5,707.65
2016,7,16,11,15,945.0,105.5,4.6,23.0,986.5,915.01,687.94
2016,7,16,11,30,948.0,106.0,4.7,23.0,1002.0,882.53,666.08
2016,7,16,11,45,950.0,106.5,4.8,23.0,1010.0,846.42,641.55
2016,7,16,12,0,952.0,107.0,4.9,23.0,1018.0,807.73,614.99
2016,7,16,12,15,953.0,107.0,5.0,23.0,1018.5,765.54,584.65
2016,7,16,12,30,954.0,107.0,5.1,23.0,1019.0,721.27,551.11
2016,7,16,12,45,951.5,107.5,5.2,23.0,1011.5,673.34,514.02
2016,7,16,13,0,949.0,108.0,5.3,23.0,1004.0,624.0,474.88
2016,7,16,13,15,947.0,107.5,5.35,23.0,989.5,572.98,433.26
2016,7,16,13,30,945.0,107.0,5.4,23.0,975.0,520.89,389.66
2016,7,16,13,45,943.0,105.0,5.45,23.0,954.0,466.89,343.45
2016,7,16,14,0,941.0,103.0,5.5,23.0,933.0,412.24,295.64
2016,7,16,14,15,935.5,101.5,5.5,22.5,904.5,356.4,246.72
2016,7,16,14,30,930.0,100.0,5.5,22.0,876.0,300.68,197.83
2016,7,16,14,45,924.0,98.0,5.5,22.0,842.0,244.86,150.04
2016,7,16,15,0,918.0,96.0,5.5,22.0,808.0,189.62,107.02
2016,7,16,15,15,908.0,94.0,5.45,21.5,767.5,134.85,73.54
2016,7,16,15,30,898.0,92.0,5.4,21.0,727.0,81.5,63.57
2016,7,16,15,45,886.5,89.5,5.35,21.0,682.5,77.75,60.61
2016,7,16,16,0,875.0,87.0,5.3,21.0,638.0,76.4,59.64
2016,7,16,16,15,631.5,144.5,5.2,20.5,526.0,93.64,74.63
2016,7,16,16,30,388.0,202.0,5.1,20.0,414.0,128.77,104.91
2016,7,16,16,45,592.5,138.0,5.1,20.0,426.5,94.69,76.16
2016,7,16,17,0,797.0,74.0,5.1,20.0,439.0,60.19,46.71
2016,7,16,17,15,765.5,70.5,5.0,19.0,387.0,58.11,45.26
2016,7,16,17,30,734.0,67.0,4.9,18.0,335.0,55.99,43.73
2016,7,16,17,45,689.5,62.0,4.8,17.5,283.0,52.5,40.82
2016,7,16,18,0,645.0,57.0,4.7,17.0,231.0,44.97,34.23
2016,7,16,18,15,578.0,50.5,4.6,16.5,181.5,40.32,30.03
2016,7,16,18,30,511.0,44.0,4.5,16.0,132.0,35.64,25.62
2016,7,16,18,45,399.0,35.0,4.4,15.5,90.0,28.62,18.91
2016,7,16,19,0,287.0,26.0,4.3,15.0,48.0,21.56,9.93
2016,7,16,19,15,143.5,13.0,4.3,14.5,24.0,11.1,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.5,12.5,4.2,11.5,23.5,105.65,0.0
2016,7,17,5,30,287.0,25.0,4.3,12.0,47.0,275.63,188.88
2016,7,17,5,45,400.5,33.5,4.45,12.5,89.0,386.42,316.84
2016,7,17,6,0,514.0,42.0,4.6,13.0,131.0,500.8,417.0
2016,7,17,6,15,579.5,48.0,4.55,13.5,179.5,579.65,483.38
2016,7,17,6,30,645.0,54.0,4.5,14.0,228.0,655.61,544.03
2016,7,17,6,45,687.5,59.0,4.5,14.5,279.0,718.71,591.9
2016,7,17,7,0,730.0,64.0,4.5,15.0,330.0,781.87,637.66
2016,7,17,7,15,761.0,67.5,4.55,15.5,382.0,831.83,672.14
2016,7,17,7,30,792.0,71.0,4.6,16.0,434.0,880.46,704.66
2016,7,17,7,45,499.5,152.5,4.7,16.5,391.0,703.93,569.82
2016,7,17,8,0,207.0,234.0,4.8,17.0,348.0,471.6,382.0
2016,7,17,8,15,541.0,157.5,4.85,17.0,490.0,768.13,616.2
2016,7,17,8,30,875.0,81.0,4.9,17.0,632.0,996.45,778.83
2016,7,17,8,45,889.0,82.5,4.95,17.5,677.0,1013.12,785.78
2016,7,17,9,0,903.0,84.0,5.0,18.0,722.0,1026.55,791.99
2016,7,17,9,15,912.5,86.0,5.05,18.0,762.0,1032.58,794.75
2016,7,17,9,30,922.0,88.0,5.1,18.0,802.0,1035.08,795.26
2016,7,17,9,45,923.0,93.0,5.2,18.5,835.0,1028.83,788.75
2016,7,17,10,0,924.0,98.0,5.3,19.0,868.0,1018.95,779.92
2016,7,17,10,15,930.0,99.5,5.4,19.0,896.5,1006.64,771.07
2016,7,17,10,30,936.0,101.0,5.5,19.0,925.0,990.8,759.87
2016,7,17,10,45,938.5,102.5,5.6,19.5,946.5,968.25,742.57
2016,7,17,11,0,941.0,104.0,5.7,20.0,968.0,942.45,723.09
2016,7,17,11,15,943.5,104.5,5.8,20.0,983.0,912.57,702.17
2016,7,17,11,30,946.0,105.0,5.9,20.0,998.0,879.73,679.06
2016,7,17,11,45,947.0,105.5,6.0,20.0,1005.0,842.91,652.98
2016,7,17,12,0,948.0,106.0,6.1,20.0,1012.0,803.58,624.93
2016,7,17,12,15,948.0,106.0,6.15,20.0,1012.0,760.84,592.9
2016,7,17,12,30,948.0,106.0,6.2,20.0,1012.0,716.11,557.78
2016,7,17,12,45,943.0,108.0,6.3,20.0,1003.0,668.04,519.47
2016,7,17,13,0,938.0,110.0,6.4,20.0,994.0,618.75,479.28
2016,7,17,13,15,935.0,109.0,6.4,19.5,979.0,567.31,437.12
2016,7,17,13,30,932.0,108.0,6.4,19.0,964.0,514.94,392.98
2016,7,17,13,45,929.5,106.0,6.45,19.0,942.0,461.35,346.0
2016,7,17,14,0,927.0,104.0,6.5,19.0,920.0,407.17,297.52
2016,7,17,14,15,920.5,102.5,6.5,18.5,891.5,351.73,247.94
2016,7,17,14,30,914.0,101.0,6.5,18.0,863.0,296.51,198.58
2016,7,17,14,45,908.0,98.5,6.5,18.0,828.5,241.19,150.37
2016,7,17,15,0,902.0,96.0,6.5,18.0,794.0,186.47,107.09
2016,7,17,15,15,891.5,94.0,6.45,17.5,754.0,132.5,73.75
2016,7,17,15,30,881.0,92.0,6.4,17.0,714.0,79.99,63.33
2016,7,17,15,45,868.5,89.0,6.4,17.0,669.5,77.11,61.05
2016,7,17,16,0,856.0,86.0,6.4,17.0,625.0,75.43,59.79
2016,7,17,16,15,598.5,149.0,6.35,16.5,511.5,96.13,78.01
2016,7,17,16,30,341.0,212.0,6.3,16.0,398.0,141.05,117.22
2016,7,17,16,45,558.0,143.0,6.25,16.0,413.0,97.23,79.61
2016,7,17,17,0,775.0,74.0,6.2,16.0,428.0,59.92,47.25
2016,7,17,17,15,743.5,70.0,6.1,15.5,376.5,57.49,45.38
2016,7,17,17,30,712.0,66.0,6.0,15.0,325.0,54.99,43.38
2016,7,17,17,45,666.5,61.5,5.9,14.5,274.0,51.91,40.8
2016,7,17,18,0,621.0,57.0,5.8,14.0,223.0,44.81,34.52
2016,7,17,18,15,554.0,50.5,5.6,13.5,175.0,40.2,30.29
2016,7,17,18,30,487.0,44.0,5.4,13.0,127.0,35.56,25.86
2016,7,17,18,45,374.0,34.5,5.25,12.5,86.0,28.14,18.71
2016,7,17,19,0,261.0,25.0,5.1,12.0,45.0,20.65,9.09
2016,7,17,19,15,130.5,12.5,5.05,12.0,22.5,10.67,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.0,11.5,4.25,11.5,22.5,105.02,0.0
2016,7,18,5,30,288.0,23.0,4.4,12.0,45.0,272.72,181.21
2016,7,18,5,45,397.5,31.5,4.6,12.5,86.0,381.3,312.29
2016,7,18,6,0,507.0,40.0,4.8,13.0,127.0,492.21,410.25
2016,7,18,6,15,253.5,64.0,4.8,13.5,107.5,326.54,276.13
2016,7,18,6,30,0.0,88.0,4.8,14.0,88.0,83.76,65.9
2016,7,18,6,45,5.0,106.0,4.8,14.5,108.0,104.68,83.93
2016,7,18,7,0,10.0,124.0,4.8,15.0,128.0,125.63,101.48
2016,7,18,7,15,28.0,150.5,4.7,15.0,163.0,185.12,151.56
2016,7,18,7,30,46.0,177.0,4.6,15.0,198.0,230.72,189.25
2016,7,18,7,45,67.0,204.5,4.55,15.5,239.0,280.39,229.3
2016,7,18,8,0,88.0,232.0,4.5,16.0,280.0,329.8,268.26
2016,7,18,8,15,155.5,255.0,4.45,16.5,349.0,441.57,356.84
2016,7,18,8,30,223.0,278.0,4.4,17.0,418.0,532.18,426.27
2016,7,18,8,45,553.0,180.5,4.4,17.5,562.0,805.55,636.44
2016,7,18,9,0,883.0,83.0,4.4,18.0,706.0,1004.83,773.19
2016,7,18,9,15,893.0,85.0,4.4,18.0,745.5,1011.48,774.49
2016,7,18,9,30,903.0,87.0,4.4,18.0,785.0,1014.65,775.06
2016,7,18,9,45,907.5,90.0,4.4,18.5,818.5,1009.91,768.86
2016,7,18,10,0,912.0,93.0,4.4,19.0,852.0,1001.63,760.5
2016,7,18,10,15,918.0,94.0,4.45,19.0,880.5,989.14,751.4
2016,7,18,10,30,924.0,95.0,4.5,19.0,909.0,973.2,740.06
2016,7,18,10,45,928.5,96.0,4.55,19.5,931.0,952.45,724.09
2016,7,18,11,0,933.0,97.0,4.6,20.0,953.0,928.4,705.96
2016,7,18,11,15,936.0,97.5,4.7,20.0,967.5,899.38,686.16
2016,7,18,11,30,939.0,98.0,4.8,20.0,982.0,867.39,664.2
2016,7,18,11,45,940.5,98.0,4.9,20.5,990.0,830.95,637.69
2016,7,18,12,0,942.0,98.0,5.0,21.0,998.0,792.01,609.31
2016,7,18,12,15,942.5,98.0,5.05,21.0,998.0,750.04,578.62
2016,7,18,12,30,943.0,98.0,5.1,21.0,998.0,706.03,544.64
2016,7,18,12,45,946.0,95.0,5.2,21.0,992.0,659.37,508.12
2016,7,18,13,0,949.0,92.0,5.3,21.0,986.0,610.9,469.21
2016,7,18,13,15,947.0,91.5,5.35,21.0,971.5,560.05,427.23
2016,7,18,13,30,945.0,91.0,5.4,21.0,957.0,508.11,383.23
2016,7,18,13,45,943.0,88.5,5.45,21.0,936.0,453.85,336.3
2016,7,18,14,0,941.0,86.0,5.5,21.0,915.0,398.94,287.75
2016,7,18,14,15,936.0,85.0,5.5,20.5,887.0,343.71,238.73
2016,7,18,14,30,931.0,84.0,5.5,20.0,859.0,288.51,189.71
2016,7,18,14,45,926.0,81.5,5.5,20.0,825.0,232.58,141.39
2016,7,18,15,0,921.0,79.0,5.5,20.0,791.0,177.14,97.99
2016,7,18,15,15,912.0,77.5,5.45,20.0,751.5,122.72,64.83
2016,7,18,15,30,903.0,76.0,5.4,20.0,712.0,69.6,53.77
2016,7,18,15,45,892.5,73.5,5.35,20.0,668.5,67.98,52.56
2016,7,18,16,0,882.0,71.0,5.3,20.0,625.0,66.36,51.34
2016,7,18,16,15,866.0,68.5,5.2,19.5,577.5,64.52,50.03
2016,7,18,16,30,850.0,66.0,5.1,19.0,530.0,62.55,48.62
2016,7,18,16,45,830.5,63.0,5.1,18.5,480.0,60.07,46.74
2016,7,18,17,0,811.0,60.0,5.1,18.0,430.0,57.46,44.73
2016,7,18,17,15,782.5,57.0,5.0,17.5,379.0,54.61,42.49
2016,7,18,17,30,754.0,54.0,4.9,17.0,328.0,46.09,35.19
2016,7,18,17,45,714.0,50.0,4.85,16.5,277.0,43.06,32.64
2016,7,18,18,0,674.0,46.0,4.8,16.0,226.0,39.99,29.95
2016,7,18,18,15,612.0,41.0,4.65,15.5,178.0,35.91,26.24
2016,7,18,18,30,550.0,36.0,4.5,15.0,130.0,31.86,22.38
2016,7,18,18,45,446.0,28.5,4.35,14.5,88.5,25.37,16.13
2016,7,18,19,0,342.0,21.0,4.2,14.0,47.0,18.88,7.36
2016,7,18,19,15,171.0,10.5,4.15,13.5,23.5,8.96,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,172.0,10.5,3.4,11.0,23.0,122.55,0.0
2016,7,19,5,30,344.0,21.0,3.5,11.0,46.0,299.79,192.31
2016,7,19,5,45,449.0,28.5,3.65,11.5,88.0,407.46,332.35
2016,7,19,6,0,554.0,36.0,3.8,12.0,130.0,516.34,428.5
2016,7,19,6,15,616.0,41.5,3.8,12.5,178.5,593.88,493.84
2016,7,19,6,30,678.0,47.0,3.8,13.0,227.0,673.87,557.51
2016,7,19,6,45,719.0,50.5,3.8,13.5,278.0,734.26,602.92
2016,7,19,7,0,760.0,54.0,3.8,14.0,329.0,794.7,646.25
2016,7,19,7,15,788.5,57.5,3.75,14.5,380.5,832.79,671.06
2016,7,19,7,30,817.0,61.0,3.7,15.0,432.0,879.43,701.33
2016,7,19,7,45,837.5,63.5,3.7,15.5,482.0,915.17,723.11
2016,7,19,8,0,858.0,66.0,3.7,16.0,532.0,948.65,742.93
2016,7,19,8,15,873.5,68.5,3.7,16.5,580.0,974.54,757.12
2016,7,19,8,30,889.0,71.0,3.7,17.0,628.0,997.48,769.2
2016,7,19,8,45,899.5,73.5,3.75,17.5,672.0,1012.2,775.96
2016,7,19,9,0,910.0,76.0,3.8,18.0,716.0,1023.55,780.56
2016,7,19,9,15,919.5,77.5,3.85,18.0,756.0,1029.2,782.91
2016,7,19,9,30,929.0,79.0,3.9,18.0,796.0,1031.33,783.07
2016,7,19,9,45,931.5,83.0,3.95,18.5,829.5,1025.7,776.67
2016,7,19,10,0,934.0,87.0,4.0,19.0,863.0,1016.42,768.04
2016,7,19,10,15,939.5,88.0,4.05,19.0,891.5,1003.22,758.38
2016,7,19,10,30,945.0,89.0,4.1,19.0,920.0,986.51,746.48
2016,7,19,10,45,947.0,91.0,4.15,19.5,941.5,964.12,729.41
2016,7,19,11,0,949.0,93.0,4.2,20.0,963.0,938.43,710.21
2016,7,19,11,15,951.5,93.5,4.25,20.0,977.5,908.58,689.56
2016,7,19,11,30,954.0,94.0,4.3,20.0,992.0,875.73,666.8
2016,7,19,11,45,955.5,94.0,4.4,20.0,999.5,838.82,641.41
2016,7,19,12,0,957.0,94.0,4.5,20.0,1007.0,799.35,614.2
2016,7,19,12,15,957.0,94.0,4.55,20.0,1007.0,756.45,583.19
2016,7,19,12,30,957.0,94.0,4.6,20.0,1007.0,711.52,548.72
2016,7,19,12,45,950.0,98.0,4.7,20.5,998.0,663.56,510.29
2016,7,19,13,0,943.0,102.0,4.8,21.0,989.0,614.42,470.11
2016,7,19,13,15,940.0,101.5,4.85,21.0,974.5,563.11,428.11
2016,7,19,13,30,937.0,101.0,4.9,21.0,960.0,510.84,384.19
2016,7,19,13,45,936.5,98.0,4.95,21.0,938.5,457.07,337.89
2016,7,19,14,0,936.0,95.0,5.0,21.0,917.0,402.51,289.85
2016,7,19,14,15,930.0,93.5,5.0,21.0,888.5,346.72,240.2
2016,7,19,14,30,924.0,92.0,5.0,21.0,860.0,291.09,190.85
2016,7,19,14,45,919.0,89.5,5.05,21.0,826.0,235.38,143.15
2016,7,19,15,0,914.0,87.0,5.1,21.0,792.0,180.16,100.34
2016,7,19,15,15,903.5,85.0,5.1,20.5,752.0,125.53,67.62
2016,7,19,15,30,893.0,83.0,5.1,20.0,712.0,73.53,57.1
2016,7,19,15,45,882.5,80.0,5.15,20.0,668.0,71.87,55.87
2016,7,19,16,0,872.0,77.0,5.2,20.0,624.0,70.05,54.49
2016,7,19,16,15,855.5,74.5,5.15,19.5,576.0,68.31,53.28
2016,7,19,16,30,839.0,72.0,5.1,19.0,528.0,66.43,51.97
2016,7,19,16,45,820.5,68.0,5.1,19.0,478.5,63.38,49.51
2016,7,19,17,0,802.0,64.0,5.1,19.0,429.0,60.16,46.9
2016,7,19,17,15,772.5,61.0,5.0,18.5,377.5,51.08,39.23
2016,7,19,17,30,743.0,58.0,4.9,18.0,326.0,49.09,37.68
2016,7,19,17,45,704.5,53.0,4.8,17.5,275.5,45.39,34.55
2016,7,19,18,0,666.0,48.0,4.7,17.0,225.0,41.61,31.25
2016,7,19,18,15,602.5,42.5,4.5,16.0,176.5,37.17,27.29
2016,7,19,18,30,539.0,37.0,4.3,15.0,128.0,32.73,23.13
2016,7,19,18,45,437.5,29.0,4.15,14.5,87.0,25.84,16.49
2016,7,19,19,0,336.0,21.0,4.0,14.0,46.0,18.9,6.93
2016,7,19,19,15,168.0,10.5,3.95,13.5,23.0,8.96,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,172.5,10.0,3.2,11.5,22.5,122.33,0.0
2016,7,20,5,30,345.0,20.0,3.3,12.0,45.0,298.41,181.69
2016,7,20,5,45,449.5,27.5,3.45,12.5,86.5,406.44,329.29
2016,7,20,6,0,554.0,35.0,3.6,13.0,128.0,514.75,424.98
2016,7,20,6,15,617.0,40.5,3.6,13.5,176.5,593.01,490.66
2016,7,20,6,30,680.0,46.0,3.6,14.0,225.0,673.85,554.71
2016,7,20,6,45,721.0,49.5,3.6,14.5,276.0,734.27,599.91
2016,7,20,7,0,762.0,53.0,3.6,15.0,327.0,794.75,643.02
2016,7,20,7,15,791.5,56.0,3.55,15.5,379.0,833.13,667.86
2016,7,20,7,30,821.0,59.0,3.5,16.0,431.0,880.15,698.16
2016,7,20,7,45,842.0,61.5,3.5,16.5,481.5,916.53,720.22
2016,7,20,8,0,863.0,64.0,3.5,17.0,532.0,950.64,740.3
2016,7,20,8,15,879.5,66.0,3.45,17.5,580.5,977.0,754.31
2016,7,20,8,30,896.0,68.0,3.4,18.0,629.0,1000.44,766.2
2016,7,20,8,45,908.5,70.0,3.35,18.5,673.5,1016.68,773.13
2016,7,20,9,0,921.0,72.0,3.3,19.0,718.0,1029.56,777.88
2016,7,20,9,15,930.5,73.0,3.3,19.5,758.5,1034.69,777.96
2016,7,20,9,30,940.0,74.0,3.3,20.0,799.0,1036.28,775.9
2016,7,20,9,45,938.0,81.5,3.3,20.5,832.0,1030.2,768.95
2016,7,20,10,0,936.0,89.0,3.3,21.0,865.0,1020.29,759.71
2016,7,20,10,15,942.0,90.0,3.35,21.5,894.0,1007.46,749.14
2016,7,20,10,30,948.0,91.0,3.4,22.0,923.0,991.09,736.38
2016,7,20,10,45,953.5,91.0,3.45,22.5,945.5,969.74,720.45
2016,7,20,11,0,959.0,91.0,3.5,23.0,968.0,945.0,702.38
2016,7,20,11,15,962.0,91.5,3.55,23.0,983.5,915.3,682.39
2016,7,20,11,30,965.0,92.0,3.6,23.0,999.0,882.53,660.29
2016,7,20,11,45,967.5,91.5,3.7,23.5,1007.0,845.57,634.25
2016,7,20,12,0,970.0,91.0,3.8,24.0,1015.0,805.96,606.29
2016,7,20,12,15,970.5,91.0,3.85,24.0,1015.0,762.9,575.99
2016,7,20,12,30,971.0,91.0,3.9,24.0,1015.0,717.72,542.13
2016,7,20,12,45,970.5,90.0,4.0,24.0,1008.0,669.19,505.2
2016,7,20,13,0,970.0,89.0,4.1,24.0,1001.0,619.05,466.02
2016,7,20,13,15,967.5,88.5,4.2,24.0,986.5,566.82,424.12
2016,7,20,13,30,965.0,88.0,4.3,24.0,972.0,513.51,380.15
2016,7,20,13,45,962.0,87.0,4.4,24.0,950.0,458.76,333.85
2016,7,20,14,0,959.0,86.0,4.5,24.0,928.0,403.4,285.93
2016,7,20,14,15,954.0,85.0,4.6,23.5,899.5,347.05,236.96
2016,7,20,14,30,949.0,84.0,4.7,23.0,871.0,290.72,187.88
2016,7,20,14,45,942.0,82.5,4.8,23.0,836.5,233.92,139.8
2016,7,20,15,0,935.0,81.0,4.9,23.0,802.0,177.82,96.9
2016,7,20,15,15,926.0,79.5,4.95,22.5,762.0,122.46,64.37
2016,7,20,15,30,917.0,78.0,5.0,22.0,722.0,70.99,54.5
2016,7,20,15,45,905.0,76.0,5.05,22.0,677.5,69.81,53.68
2016,7,20,16,0,893.0,74.0,5.1,22.0,633.0,68.52,52.75
2016,7,20,16,15,876.5,71.5,5.1,21.5,584.5,66.69,51.48
2016,7,20,16,30,860.0,69.0,5.1,21.0,536.0,64.74,50.1
2016,7,20,16,45,839.5,66.0,5.1,20.5,485.0,62.27,48.26
2016,7,20,17,0,819.0,63.0,5.1,20.0,434.0,59.67,46.29
2016,7,20,17,15,789.5,60.0,5.0,19.5,382.0,50.55,38.61
2016,7,20,17,30,760.0,57.0,4.9,19.0,330.0,48.51,37.02
2016,7,20,17,45,719.0,52.5,4.85,18.5,278.5,45.14,34.19
2016,7,20,18,0,678.0,48.0,4.8,18.0,227.0,41.72,31.22
2016,7,20,18,15,614.0,42.5,4.65,17.0,178.0,37.27,27.24
2016,7,20,18,30,550.0,37.0,4.5,16.0,129.0,32.82,23.08
2016,7,20,18,45,443.5,29.0,4.4,15.5,87.0,25.9,16.41
2016,7,20,19,0,337.0,21.0,4.3,15.0,45.0,18.95,6.37
2016,7,20,19,15,168.5,10.5,4.3,14.5,22.5,8.96,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.5,10.5,3.65,11.5,22.0,119.34,0.0
2016,7,21,5,30,335.0,21.0,3.8,12.0,44.0,290.27,166.6
2016,7,21,5,45,443.5,28.5,3.95,12.5,85.5,402.67,326.01
2016,7,21,6,0,552.0,36.0,4.1,13.0,127.0,514.07,425.03
2016,7,21,6,15,615.5,41.5,4.1,13.5,175.5,592.83,491.58
2016,7,21,6,30,679.0,47.0,4.1,14.0,224.0,674.09,556.44
2016,7,21,6,45,721.5,50.5,4.15,14.5,275.5,735.87,603.22
2016,7,21,7,0,764.0,54.0,4.2,15.0,327.0,797.75,647.95
2016,7,21,7,15,792.5,57.5,4.2,15.5,379.0,835.97,673.17
2016,7,21,7,30,821.0,61.0,4.2,16.0,431.0,882.7,703.86
2016,7,21,7,45,843.0,63.0,4.2,16.5,481.5,919.3,726.35
2016,7,21,8,0,865.0,65.0,4.2,17.0,532.0,953.7,746.87
2016,7,21,8,15,880.5,67.0,4.2,17.5,580.5,979.05,760.71
2016,7,21,8,30,896.0,69.0,4.2,18.0,629.0,1001.46,772.46
2016,7,21,8,45,908.5,71.0,4.2,18.5,673.5,1017.67,779.91
2016,7,21,9,0,921.0,73.0,4.2,19.0,718.0,1030.52,785.16
2016,7,21,9,15,930.0,74.0,4.2,19.5,758.0,1035.11,784.91
2016,7,21,9,30,939.0,75.0,4.2,20.0,798.0,1036.16,782.48
2016,7,21,9,45,944.0,77.5,4.2,20.5,832.5,1031.32,776.28
2016,7,21,10,0,949.0,80.0,4.2,21.0,867.0,1022.83,767.84
2016,7,21,10,15,955.0,81.0,4.25,21.0,896.0,1010.02,758.47
2016,7,21,10,30,961.0,82.0,4.3,21.0,925.0,993.61,746.82
2016,7,21,10,45,965.5,82.5,4.4,21.5,947.5,971.76,730.45
2016,7,21,11,0,970.0,83.0,4.5,22.0,970.0,946.52,712.02
2016,7,21,11,15,973.0,83.5,4.6,22.0,985.5,916.68,691.99
2016,7,21,11,30,976.0,84.0,4.7,22.0,1001.0,883.73,669.72
2016,7,21,11,45,978.5,84.0,4.85,22.5,1009.0,847.0,643.67
2016,7,21,12,0,981.0,84.0,5.0,23.0,1017.0,807.54,615.54
2016,7,21,12,15,981.5,83.5,5.15,22.5,1017.5,763.73,585.87
2016,7,21,12,30,982.0,83.0,5.3,22.0,1018.0,717.77,552.09
2016,7,21,12,45,974.0,88.5,5.45,22.0,1009.5,669.42,514.29
2016,7,21,13,0,966.0,94.0,5.6,22.0,1001.0,619.83,474.52
2016,7,21,13,15,963.5,93.5,5.65,22.0,986.5,567.64,431.51
2016,7,21,13,30,961.0,93.0,5.7,22.0,972.0,514.39,386.49
2016,7,21,13,45,960.0,90.5,5.8,22.0,951.0,459.45,339.05
2016,7,21,14,0,959.0,88.0,5.9,22.0,930.0,403.74,289.85
2016,7,21,14,15,954.0,87.0,5.9,21.5,901.5,347.28,239.85
2016,7,21,14,30,949.0,86.0,5.9,21.0,873.0,290.85,189.92
2016,7,21,14,45,945.0,83.0,5.9,21.0,839.0,233.54,140.72
2016,7,21,15,0,941.0,80.0,5.9,21.0,805.0,176.61,96.73
2016,7,21,15,15,932.0,78.5,5.8,20.5,764.5,120.87,63.97
2016,7,21,15,30,923.0,77.0,5.7,20.0,724.0,70.51,54.56
2016,7,21,15,45,913.5,74.0,5.65,20.0,679.5,68.72,53.21
2016,7,21,16,0,904.0,71.0,5.6,20.0,635.0,66.78,51.71
2016,7,21,16,15,888.0,68.5,5.5,19.5,586.5,64.9,50.38
2016,7,21,16,30,872.0,66.0,5.4,19.0,538.0,62.89,48.93
2016,7,21,16,45,853.0,63.0,5.3,19.0,487.0,60.38,46.93
2016,7,21,17,0,834.0,60.0,5.2,19.0,436.0,57.73,44.8
2016,7,21,17,15,804.5,57.0,5.05,18.5,383.5,54.83,42.52
2016,7,21,17,30,775.0,54.0,4.9,18.0,331.0,46.36,35.29
2016,7,21,17,45,734.0,50.0,4.75,17.5,279.0,43.29,32.71
2016,7,21,18,0,693.0,46.0,4.6,17.0,227.0,40.2,30.0
2016,7,21,18,15,629.0,41.0,4.35,16.0,178.0,36.09,26.32
2016,7,21,18,30,565.0,36.0,4.1,15.0,129.0,32.02,22.47
2016,7,21,18,45,455.5,28.0,3.95,14.5,86.5,25.04,15.71
2016,7,21,19,0,346.0,20.0,3.8,14.0,44.0,18.04,5.22
2016,7,21,19,15,173.0,10.0,3.75,13.5,22.0,8.54,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
