Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,2.65,11.5,21.0,118.46,0.0
2016,7,22,5,30,334.0,20.0,2.8,12.0,42.0,287.6,152.43
2016,7,22,5,45,443.0,28.0,3.0,12.5,84.0,401.46,322.98
2016,7,22,6,0,552.0,36.0,3.2,13.0,126.0,513.71,422.66
2016,7,22,6,15,617.0,41.5,3.15,13.5,175.0,593.74,489.58
2016,7,22,6,30,682.0,47.0,3.1,14.0,224.0,676.33,554.6
2016,7,22,6,45,725.0,51.0,3.1,15.0,276.0,739.38,600.41
2016,7,22,7,0,768.0,55.0,3.1,16.0,328.0,802.55,643.86
2016,7,22,7,15,798.5,58.5,3.05,16.5,381.0,842.76,669.57
2016,7,22,7,30,829.0,62.0,3.0,17.0,434.0,891.5,700.51
2016,7,22,7,45,851.0,64.5,2.95,17.5,485.5,928.9,722.45
2016,7,22,8,0,873.0,67.0,2.9,18.0,537.0,964.04,742.35
2016,7,22,8,15,889.5,69.0,2.9,18.5,586.0,990.42,756.33
2016,7,22,8,30,906.0,71.0,2.9,19.0,635.0,1013.85,768.26
2016,7,22,8,45,918.5,73.0,2.95,20.0,680.5,1030.04,774.3
2016,7,22,9,0,931.0,75.0,3.0,21.0,726.0,1042.82,778.18
2016,7,22,9,15,941.0,76.5,3.0,21.5,767.0,1048.92,778.81
2016,7,22,9,30,951.0,78.0,3.0,22.0,808.0,1051.39,777.28
2016,7,22,9,45,951.0,84.0,3.0,22.5,842.0,1045.31,770.36
2016,7,22,10,0,951.0,90.0,3.0,23.0,876.0,1035.41,761.22
2016,7,22,10,15,956.5,91.0,3.0,23.5,905.0,1021.77,749.85
2016,7,22,10,30,962.0,92.0,3.0,24.0,934.0,1004.53,736.35
2016,7,22,10,45,966.5,92.5,3.05,24.5,956.5,982.33,720.18
2016,7,22,11,0,971.0,93.0,3.1,25.0,979.0,956.73,701.9
2016,7,22,11,15,974.0,93.5,3.15,25.0,994.5,926.51,681.99
2016,7,22,11,30,977.0,94.0,3.2,25.0,1010.0,893.2,659.96
2016,7,22,11,45,978.0,94.0,3.25,25.5,1017.5,854.92,633.25
2016,7,22,12,0,979.0,94.0,3.3,26.0,1025.0,814.05,604.72
2016,7,22,12,15,979.0,94.0,3.4,26.0,1025.0,770.07,574.46
2016,7,22,12,30,979.0,94.0,3.5,26.0,1025.0,723.99,540.7
2016,7,22,12,45,976.0,95.0,3.6,26.0,1017.0,674.95,503.89
2016,7,22,13,0,973.0,96.0,3.7,26.0,1009.0,624.43,464.94
2016,7,22,13,15,970.5,95.5,3.8,26.0,993.5,571.78,423.27
2016,7,22,13,30,968.0,95.0,3.9,26.0,978.0,518.05,379.51
2016,7,22,13,45,963.0,94.5,4.0,26.0,955.5,462.43,333.07
2016,7,22,14,0,958.0,94.0,4.1,26.0,933.0,406.41,285.16
2016,7,22,14,15,952.5,92.5,4.2,25.5,904.0,349.36,236.2
2016,7,22,14,30,947.0,91.0,4.3,25.0,875.0,292.41,187.24
2016,7,22,14,45,938.5,90.0,4.4,25.0,839.5,235.55,139.83
2016,7,22,15,0,930.0,89.0,4.5,25.0,804.0,179.52,97.84
2016,7,22,15,15,920.0,87.0,4.55,24.5,763.0,123.81,66.08
2016,7,22,15,30,910.0,85.0,4.6,24.0,722.0,75.13,57.51
2016,7,22,15,45,896.5,83.0,4.65,24.0,677.0,74.04,56.79
2016,7,22,16,0,883.0,81.0,4.7,24.0,632.0,72.83,55.94
2016,7,22,16,15,866.0,78.5,4.75,23.5,583.0,71.11,54.79
2016,7,22,16,30,849.0,76.0,4.8,23.0,534.0,69.26,53.53
2016,7,22,16,45,825.0,73.5,4.85,22.5,482.5,59.51,45.51
2016,7,22,17,0,801.0,71.0,4.9,22.0,431.0,58.21,44.66
2016,7,22,17,15,769.5,67.0,4.9,21.0,378.5,55.66,42.8
2016,7,22,17,30,738.0,63.0,4.9,20.0,326.0,53.05,40.82
2016,7,22,17,45,691.0,58.5,4.9,19.5,273.5,49.84,38.15
2016,7,22,18,0,644.0,54.0,4.9,19.0,221.0,46.61,35.35
2016,7,22,18,15,574.0,47.5,4.8,18.0,172.0,38.1,27.82
2016,7,22,18,30,504.0,41.0,4.7,17.0,123.0,33.34,23.39
2016,7,22,18,45,385.5,31.5,4.65,16.5,81.5,25.81,16.14
2016,7,22,19,0,267.0,22.0,4.6,16.0,40.0,18.22,4.47
2016,7,22,19,15,133.5,11.0,4.5,15.5,20.0,9.39,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,140.0,10.5,1.6,12.5,19.5,101.02,0.0
2016,7,23,5,30,280.0,21.0,1.7,13.0,39.0,257.68,122.15
2016,7,23,5,45,397.0,29.5,1.85,14.0,80.0,377.76,300.1
2016,7,23,6,0,514.0,38.0,2.0,15.0,121.0,493.89,400.75
2016,7,23,6,15,582.5,44.0,1.9,15.5,169.5,568.33,461.68
2016,7,23,6,30,651.0,50.0,1.8,16.0,218.0,653.6,526.88
2016,7,23,6,45,697.5,54.5,1.75,17.0,270.0,719.65,573.25
2016,7,23,7,0,744.0,59.0,1.7,18.0,322.0,786.03,617.15
2016,7,23,7,15,775.0,62.5,1.7,19.0,374.5,836.34,648.0
2016,7,23,7,30,806.0,66.0,1.7,20.0,427.0,885.33,676.76
2016,7,23,7,45,829.5,69.0,1.75,21.0,478.5,913.77,691.25
2016,7,23,8,0,853.0,72.0,1.8,22.0,530.0,950.61,711.18
2016,7,23,8,15,870.5,74.0,1.9,22.5,578.5,977.62,726.18
2016,7,23,8,30,888.0,76.0,2.0,23.0,627.0,1001.76,739.31
2016,7,23,8,45,901.0,78.0,2.15,24.0,672.5,1018.23,746.62
2016,7,23,9,0,914.0,80.0,2.3,25.0,718.0,1031.36,751.85
2016,7,23,9,15,924.0,81.5,2.4,25.5,758.5,1037.37,753.49
2016,7,23,9,30,934.0,83.0,2.5,26.0,799.0,1039.8,753.04
2016,7,23,9,45,941.5,84.5,2.65,27.0,834.5,1036.09,747.84
2016,7,23,10,0,949.0,86.0,2.8,28.0,870.0,1028.72,740.45
2016,7,23,10,15,954.5,87.0,2.9,28.5,899.0,1015.2,730.26
2016,7,23,10,30,960.0,88.0,3.0,29.0,928.0,998.1,717.93
2016,7,23,10,45,963.5,89.5,3.1,29.5,950.0,976.13,702.56
2016,7,23,11,0,967.0,91.0,3.2,30.0,972.0,950.75,685.06
2016,7,23,11,15,970.0,91.5,3.3,30.0,987.5,920.68,665.87
2016,7,23,11,30,973.0,92.0,3.4,30.0,1003.0,887.52,644.56
2016,7,23,11,45,973.0,93.0,3.5,30.0,1010.5,849.5,619.88
2016,7,23,12,0,973.0,94.0,3.6,30.0,1018.0,808.92,593.27
2016,7,23,12,15,973.0,94.0,3.75,30.0,1018.0,765.15,563.55
2016,7,23,12,30,973.0,94.0,3.9,30.0,1018.0,719.27,530.39
2016,7,23,12,45,968.0,96.5,4.05,30.0,1009.5,670.4,494.12
2016,7,23,13,0,963.0,99.0,4.2,30.0,1001.0,620.18,455.83
2016,7,23,13,15,960.5,98.5,4.3,29.5,986.5,567.91,415.67
2016,7,23,13,30,958.0,98.0,4.4,29.0,972.0,514.58,373.32
2016,7,23,13,45,954.5,97.0,4.55,29.0,950.0,459.63,327.81
2016,7,23,14,0,951.0,96.0,4.7,29.0,928.0,404.13,280.76
2016,7,23,14,15,945.5,95.0,4.75,28.5,899.0,347.71,232.66
2016,7,23,14,30,940.0,94.0,4.8,28.0,870.0,291.37,184.64
2016,7,23,14,45,932.0,92.5,4.9,28.0,835.0,234.56,137.78
2016,7,23,15,0,924.0,91.0,5.0,28.0,800.0,178.54,96.37
2016,7,23,15,15,914.0,89.0,5.0,27.5,759.5,123.08,65.44
2016,7,23,15,30,904.0,87.0,5.0,27.0,719.0,76.23,57.72
2016,7,23,15,45,890.5,85.0,5.05,27.0,673.5,75.17,57.03
2016,7,23,16,0,877.0,83.0,5.1,27.0,628.0,73.99,56.22
2016,7,23,16,15,859.5,80.5,5.1,26.0,579.5,72.3,55.23
2016,7,23,16,30,842.0,78.0,5.1,25.0,531.0,70.48,54.12
2016,7,23,16,45,818.0,75.0,5.1,24.5,479.5,60.51,45.98
2016,7,23,17,0,794.0,72.0,5.1,24.0,428.0,58.89,44.87
2016,7,23,17,15,762.0,68.0,5.1,23.0,375.0,56.37,43.06
2016,7,23,17,30,730.0,64.0,5.1,22.0,322.0,53.8,41.13
2016,7,23,17,45,682.5,59.5,5.1,21.5,270.0,50.62,38.51
2016,7,23,18,0,635.0,55.0,5.1,21.0,218.0,43.58,32.41
2016,7,23,18,15,563.5,48.0,5.0,20.0,169.0,38.48,27.89
2016,7,23,18,30,492.0,41.0,4.9,19.0,120.0,33.33,23.14
2016,7,23,18,45,371.5,31.5,4.85,18.5,79.0,25.82,15.91
2016,7,23,19,0,251.0,22.0,4.8,18.0,38.0,18.25,3.47
2016,7,23,19,15,125.5,11.0,4.7,17.5,19.0,9.39,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,120.0,10.5,3.3,12.5,18.0,87.78,0.0
2016,7,24,5,30,240.0,21.0,3.3,13.0,36.0,228.18,94.08
2016,7,24,5,45,359.0,31.0,3.3,13.5,76.0,351.51,281.15
2016,7,24,6,0,478.0,41.0,3.3,14.0,116.0,469.82,386.29
2016,7,24,6,15,550.0,47.5,3.25,14.5,164.5,553.27,456.4
2016,7,24,6,30,622.0,54.0,3.2,15.0,213.0,640.26,525.42
2016,7,24,6,45,670.0,59.0,3.15,16.0,264.5,700.98,569.79
2016,7,24,7,0,718.0,64.0,3.1,17.0,316.0,768.76,616.98
2016,7,24,7,15,751.0,68.0,3.05,17.5,368.5,821.09,651.81
2016,7,24,7,30,784.0,72.0,3.0,18.0,421.0,872.19,684.52
2016,7,24,7,45,809.0,75.0,3.0,19.0,473.0,912.51,707.65
2016,7,24,8,0,834.0,78.0,3.0,20.0,525.0,950.62,728.66
2016,7,24,8,15,852.0,81.0,3.0,20.5,574.0,967.81,736.38
2016,7,24,8,30,870.0,84.0,3.0,21.0,623.0,993.37,749.92
2016,7,24,8,45,884.5,85.5,3.05,22.0,668.5,1010.45,756.58
2016,7,24,9,0,899.0,87.0,3.1,23.0,714.0,1024.27,761.19
2016,7,24,9,15,910.0,89.0,3.1,23.5,755.0,1031.72,762.74
2016,7,24,9,30,921.0,91.0,3.1,24.0,796.0,1035.59,762.15
2016,7,24,9,45,929.0,92.5,3.15,24.5,831.0,1032.27,757.48
2016,7,24,10,0,937.0,94.0,3.2,25.0,866.0,1025.3,750.67
2016,7,24,10,15,943.0,95.5,3.25,25.5,895.5,1012.75,740.41
2016,7,24,10,30,949.0,97.0,3.3,26.0,925.0,996.59,727.99
2016,7,24,10,45,953.5,97.5,3.4,26.5,947.5,974.5,712.19
2016,7,24,11,0,958.0,98.0,3.5,27.0,970.0,949.03,694.26
2016,7,24,11,15,961.0,98.5,3.55,27.0,985.5,919.0,674.37
2016,7,24,11,30,964.0,99.0,3.6,27.0,1001.0,885.89,652.41
2016,7,24,11,45,965.0,99.5,3.7,27.5,1008.5,848.3,626.34
2016,7,24,12,0,966.0,100.0,3.8,28.0,1016.0,808.11,598.42
2016,7,24,12,15,966.0,100.0,3.85,28.0,1016.0,764.42,567.78
2016,7,24,12,30,966.0,100.0,3.9,28.0,1016.0,718.65,534.04
2016,7,24,12,45,962.5,101.0,3.95,28.0,1008.0,669.65,497.13
2016,7,24,13,0,959.0,102.0,4.0,28.0,1000.0,619.24,458.24
2016,7,24,13,15,956.0,101.5,4.05,28.0,984.5,566.79,416.77
2016,7,24,13,30,953.0,101.0,4.1,28.0,969.0,513.33,373.36
2016,7,24,13,45,948.5,100.0,4.2,28.0,946.5,458.13,327.5
2016,7,24,14,0,944.0,99.0,4.3,28.0,924.0,402.49,280.19
2016,7,24,14,15,938.0,98.0,4.35,27.5,894.5,346.19,232.16
2016,7,24,14,30,932.0,97.0,4.4,27.0,865.0,290.03,184.28
2016,7,24,14,45,923.5,95.0,4.5,27.0,829.5,233.15,137.42
2016,7,24,15,0,915.0,93.0,4.6,27.0,794.0,177.13,96.14
2016,7,24,15,15,904.5,91.5,4.6,26.5,753.5,122.35,65.99
2016,7,24,15,30,894.0,90.0,4.6,26.0,713.0,77.85,59.29
2016,7,24,15,45,879.5,87.5,4.7,26.0,667.5,76.52,58.38
2016,7,24,16,0,865.0,85.0,4.8,26.0,622.0,75.05,57.34
2016,7,24,16,15,847.0,82.5,4.8,25.0,573.0,73.39,56.38
2016,7,24,16,30,829.0,80.0,4.8,24.0,524.0,63.28,48.26
2016,7,24,16,45,804.0,76.5,4.85,23.5,472.5,61.42,46.96
2016,7,24,17,0,779.0,73.0,4.9,23.0,421.0,59.48,45.57
2016,7,24,17,15,746.0,69.0,4.85,22.0,368.5,57.0,43.78
2016,7,24,17,30,713.0,65.0,4.8,21.0,316.0,54.46,41.88
2016,7,24,17,45,665.0,60.0,4.8,20.5,264.5,50.93,38.94
2016,7,24,18,0,617.0,55.0,4.8,20.0,213.0,43.49,32.46
2016,7,24,18,15,545.0,48.0,4.8,19.0,164.5,38.41,27.95
2016,7,24,18,30,473.0,41.0,4.8,18.0,116.0,33.3,23.19
2016,7,24,18,45,352.5,31.0,4.8,17.0,76.0,25.38,15.58
2016,7,24,19,0,232.0,21.0,4.8,16.0,36.0,17.37,2.01
2016,7,24,19,15,116.0,10.5,4.8,15.5,18.0,8.96,0.0
2016,7,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,3.55,11.5,16.5,77.21,0.0
2016,7,25,5,30,208.0,21.0,3.6,12.0,33.0,204.28,68.78
2016,7,25,5,45,326.0,32.0,3.65,12.5,72.5,328.09,262.78
2016,7,25,6,0,444.0,43.0,3.7,13.0,112.0,445.57,368.77
2016,7,25,6,15,517.5,50.5,3.65,13.5,160.0,530.69,441.11
2016,7,25,6,30,591.0,58.0,3.6,14.0,208.0,619.38,512.5
2016,7,25,6,45,640.5,64.0,3.6,14.5,259.5,687.7,564.76
2016,7,25,7,0,690.0,70.0,3.6,15.0,311.0,756.8,615.18
2016,7,25,7,15,724.5,74.5,3.6,15.5,363.5,804.42,647.6
2016,7,25,7,30,759.0,79.0,3.6,16.0,416.0,857.11,682.7
2016,7,25,7,45,783.5,83.0,3.6,17.0,467.0,897.85,706.82
2016,7,25,8,0,808.0,87.0,3.6,18.0,518.0,936.36,728.77
2016,7,25,8,15,827.5,90.0,3.6,18.5,567.0,966.05,745.49
2016,7,25,8,30,847.0,93.0,3.6,19.0,616.0,992.86,760.11
2016,7,25,8,45,859.0,97.0,3.6,19.5,661.0,998.21,759.99
2016,7,25,9,0,871.0,101.0,3.6,20.0,706.0,1012.1,766.01
2016,7,25,9,15,882.5,103.0,3.6,20.5,747.0,1019.75,767.83
2016,7,25,9,30,894.0,105.0,3.6,21.0,788.0,1023.91,767.5
2016,7,25,9,45,901.5,107.5,3.6,22.0,823.0,1021.06,761.19
2016,7,25,10,0,909.0,110.0,3.6,23.0,858.0,1014.6,752.74
2016,7,25,10,15,915.5,111.5,3.6,23.5,887.5,1002.54,742.25
2016,7,25,10,30,922.0,113.0,3.6,24.0,917.0,986.93,729.63
2016,7,25,10,45,924.5,115.5,3.65,24.5,939.0,965.13,713.39
2016,7,25,11,0,927.0,118.0,3.7,25.0,961.0,940.02,695.1
2016,7,25,11,15,930.5,118.5,3.75,25.0,976.5,910.75,675.44
2016,7,25,11,30,934.0,119.0,3.8,25.0,992.0,878.48,653.71
2016,7,25,11,45,935.0,120.0,3.9,25.5,999.5,841.8,627.91
2016,7,25,12,0,936.0,121.0,4.0,26.0,1007.0,802.6,600.29
2016,7,25,12,15,936.0,121.0,4.05,26.0,1007.5,759.58,569.1
2016,7,25,12,30,936.0,121.0,4.1,26.0,1008.0,714.59,535.57
2016,7,25,12,45,938.5,118.0,4.2,26.5,1001.5,667.08,498.62
2016,7,25,13,0,941.0,115.0,4.3,27.0,995.0,617.82,459.52
2016,7,25,13,15,938.0,114.5,4.35,27.0,980.0,565.97,418.25
2016,7,25,13,30,935.0,114.0,4.4,27.0,965.0,513.15,375.09
2016,7,25,13,45,932.0,112.0,4.45,27.0,943.0,458.54,329.43
2016,7,25,14,0,929.0,110.0,4.5,27.0,921.0,403.4,282.3
2016,7,25,14,15,923.0,109.0,4.55,26.5,892.0,347.69,234.61
2016,7,25,14,30,917.0,108.0,4.6,26.0,863.0,292.13,187.11
2016,7,25,14,45,911.0,105.0,4.7,26.0,828.0,235.69,140.46
2016,7,25,15,0,905.0,102.0,4.8,26.0,793.0,179.86,99.27
2016,7,25,15,15,894.0,100.0,4.8,25.5,752.5,125.11,69.39
2016,7,25,15,30,883.0,98.0,4.8,25.0,712.0,82.38,63.32
2016,7,25,15,45,872.5,94.0,4.8,25.0,667.0,80.36,61.83
2016,7,25,16,0,862.0,90.0,4.8,25.0,622.0,78.13,60.17
2016,7,25,16,15,843.0,87.0,4.75,24.5,573.0,67.25,51.34
2016,7,25,16,30,824.0,84.0,4.7,24.0,524.0,66.02,50.59
2016,7,25,16,45,803.5,79.0,4.7,23.5,473.0,63.25,48.53
2016,7,25,17,0,783.0,74.0,4.7,23.0,422.0,60.32,46.3
2016,7,25,17,15,749.5,70.0,4.6,22.0,369.5,57.85,44.53
2016,7,25,17,30,716.0,66.0,4.5,21.0,317.0,55.34,42.65
2016,7,25,17,45,672.0,60.0,4.4,20.5,265.5,51.04,39.04
2016,7,25,18,0,628.0,54.0,4.3,20.0,214.0,42.83,31.89
2016,7,25,18,15,555.5,47.0,4.15,19.0,165.0,37.71,27.33
2016,7,25,18,30,483.0,40.0,4.0,18.0,116.0,32.55,22.52
2016,7,25,18,45,365.5,30.0,3.85,17.5,75.5,24.6,14.81
2016,7,25,19,0,248.0,20.0,3.7,17.0,35.0,16.55,0.31
2016,7,25,19,15,124.0,10.0,3.7,16.5,17.5,8.54,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,10.0,2.25,12.5,16.0,81.62,0.0
2016,7,26,5,30,223.0,20.0,2.4,13.0,32.0,212.36,51.8
2016,7,26,5,45,341.0,30.5,2.6,14.0,71.5,337.36,266.46
2016,7,26,6,0,459.0,41.0,2.8,15.0,111.0,454.57,371.26
2016,7,26,6,15,532.0,48.5,2.65,15.5,159.5,539.57,442.05
2016,7,26,6,30,605.0,56.0,2.5,16.0,208.0,628.23,511.46
2016,7,26,6,45,653.0,62.0,2.4,17.0,259.5,695.59,560.05
2016,7,26,7,0,701.0,68.0,2.3,18.0,311.0,757.73,601.97
2016,7,26,7,15,735.0,72.0,2.25,18.5,363.5,810.73,636.67
2016,7,26,7,30,769.0,76.0,2.2,19.0,416.0,862.48,669.15
2016,7,26,7,45,793.5,80.0,2.2,20.0,467.5,903.4,692.2
2016,7,26,8,0,818.0,84.0,2.2,21.0,519.0,942.06,713.13
2016,7,26,8,15,836.5,87.0,2.1,22.0,568.0,970.88,725.87
2016,7,26,8,30,855.0,90.0,2.0,23.0,617.0,985.04,728.73
2016,7,26,8,45,869.0,93.0,1.95,24.0,662.5,1003.19,734.89
2016,7,26,9,0,883.0,96.0,1.9,25.0,708.0,1018.05,738.83
2016,7,26,9,15,894.0,98.0,1.8,25.5,749.0,1025.26,738.74
2016,7,26,9,30,905.0,100.0,1.7,26.0,790.0,1028.96,736.58
2016,7,26,9,45,913.0,102.0,1.65,27.0,825.0,1026.05,729.75
2016,7,26,10,0,921.0,104.0,1.6,28.0,860.0,1019.52,720.93
2016,7,26,10,15,927.0,105.0,1.6,28.5,889.5,1006.38,710.42
2016,7,26,10,30,933.0,106.0,1.6,29.0,919.0,989.71,697.96
2016,7,26,10,45,938.0,107.0,1.6,30.0,941.5,968.63,681.58
2016,7,26,11,0,943.0,108.0,1.6,31.0,964.0,944.16,663.31
2016,7,26,11,15,946.0,108.5,1.7,31.0,979.5,914.21,645.59
2016,7,26,11,30,949.0,109.0,1.8,31.0,995.0,881.23,625.78
2016,7,26,11,45,951.0,109.0,1.9,31.5,1003.0,844.15,601.88
2016,7,26,12,0,953.0,109.0,2.0,32.0,1011.0,804.47,576.1
2016,7,26,12,15,953.5,109.0,2.15,32.0,1011.0,761.33,547.84
2016,7,26,12,30,954.0,109.0,2.3,32.0,1011.0,716.1,516.66
2016,7,26,12,45,946.5,112.0,2.5,32.0,1001.5,666.41,481.54
2016,7,26,13,0,939.0,115.0,2.7,32.0,992.0,615.64,444.39
2016,7,26,13,15,936.5,114.5,2.85,32.0,977.0,564.07,405.19
2016,7,26,13,30,934.0,114.0,3.0,32.0,962.0,511.48,363.9
2016,7,26,13,45,930.5,112.0,3.15,32.0,940.0,456.65,319.67
2016,7,26,14,0,927.0,110.0,3.3,32.0,918.0,401.33,273.87
2016,7,26,14,15,921.0,108.5,3.4,31.5,888.5,345.33,227.28
2016,7,26,14,30,915.0,107.0,3.5,31.0,859.0,289.51,180.84
2016,7,26,14,45,907.5,104.5,3.6,31.0,824.0,233.17,135.52
2016,7,26,15,0,900.0,102.0,3.7,31.0,789.0,177.6,95.75
2016,7,26,15,15,889.0,100.0,3.75,30.5,748.0,123.06,67.1
2016,7,26,15,30,878.0,98.0,3.8,30.0,707.0,82.31,61.92
2016,7,26,15,45,865.0,95.0,3.9,30.0,662.0,80.84,60.93
2016,7,26,16,0,852.0,92.0,4.0,30.0,617.0,69.58,51.88
2016,7,26,16,15,832.5,89.0,4.05,29.5,568.0,68.48,51.27
2016,7,26,16,30,813.0,86.0,4.1,29.0,519.0,67.3,50.59
2016,7,26,16,45,789.5,81.5,4.15,28.5,467.5,64.91,48.89
2016,7,26,17,0,766.0,77.0,4.2,28.0,416.0,62.4,47.07
2016,7,26,17,15,732.0,72.5,4.15,27.0,363.5,59.65,45.1
2016,7,26,17,30,698.0,68.0,4.1,26.0,311.0,56.83,43.02
2016,7,26,17,45,650.5,62.0,4.1,25.0,259.5,48.26,35.91
2016,7,26,18,0,603.0,56.0,4.1,24.0,208.0,44.27,32.56
2016,7,26,18,15,530.0,48.5,4.05,23.0,159.5,38.83,27.79
2016,7,26,18,30,457.0,41.0,4.0,22.0,111.0,33.34,22.75
2016,7,26,18,45,340.0,30.0,3.95,21.0,71.5,24.59,14.43
2016,7,26,19,0,223.0,19.0,3.9,20.0,32.0,15.67,0.0
2016,7,26,19,15,111.5,9.5,3.85,19.5,16.0,8.11,0.0
2016,7,26,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,8.5,3.1,14.5,12.0,44.91,0.0
2016,7,27,5,30,115.0,17.0,3.1,15.0,24.0,127.7,14.42
2016,7,27,5,45,210.5,32.5,3.1,15.5,59.0,240.31,187.69
2016,7,27,6,0,306.0,48.0,3.1,16.0,94.0,340.81,279.68
2016,7,27,6,15,376.5,59.5,3.0,16.5,138.0,421.26,348.5
2016,7,27,6,30,447.0,71.0,2.9,17.0,182.0,512.57,422.29
2016,7,27,6,45,500.0,80.0,2.85,17.5,231.0,584.09,477.35
2016,7,27,7,0,553.0,89.0,2.8,18.0,280.0,656.7,530.73
2016,7,27,7,15,590.5,96.0,2.85,19.0,329.5,712.94,569.13
2016,7,27,7,30,628.0,103.0,2.9,20.0,379.0,768.5,605.65
2016,7,27,7,45,659.0,108.0,3.0,21.0,429.0,814.13,634.19
2016,7,27,8,0,690.0,113.0,3.1,22.0,479.0,858.07,660.86
2016,7,27,8,15,712.0,117.5,3.05,22.5,526.0,890.34,679.2
2016,7,27,8,30,734.0,122.0,3.0,23.0,573.0,920.09,695.6
2016,7,27,8,45,753.5,124.5,3.0,23.5,617.5,935.47,702.48
2016,7,27,9,0,773.0,127.0,3.0,24.0,662.0,954.87,712.21
2016,7,27,9,15,786.0,130.0,3.0,24.5,702.0,965.0,715.75
2016,7,27,9,30,799.0,133.0,3.0,25.0,742.0,971.76,717.25
2016,7,27,9,45,790.0,146.0,3.0,26.0,771.0,964.0,707.94
2016,7,27,10,0,781.0,159.0,3.0,27.0,800.0,952.69,696.63
2016,7,27,10,15,789.5,161.5,3.0,27.5,828.5,944.3,688.85
2016,7,27,10,30,798.0,164.0,3.0,28.0,857.0,932.49,678.96
2016,7,27,10,45,808.5,162.5,3.05,28.5,880.5,915.23,666.03
2016,7,27,11,0,819.0,161.0,3.1,29.0,904.0,894.64,651.05
2016,7,27,11,15,823.0,162.5,3.15,29.0,919.0,868.01,633.44
2016,7,27,11,30,827.0,164.0,3.2,29.0,934.0,838.46,613.9
2016,7,27,11,45,834.0,161.0,3.3,29.5,943.0,804.56,590.38
2016,7,27,12,0,841.0,158.0,3.4,30.0,952.0,768.04,563.82
2016,7,27,12,15,841.0,158.0,3.5,30.0,952.5,726.68,534.46
2016,7,27,12,30,841.0,158.0,3.6,30.0,953.0,683.52,503.16
2016,7,27,12,45,855.0,148.0,3.7,30.5,950.5,636.5,467.66
2016,7,27,13,0,869.0,138.0,3.8,31.0,948.0,592.19,433.01
2016,7,27,13,15,866.0,137.0,3.9,30.5,933.0,543.07,395.48
2016,7,27,13,30,863.0,136.0,4.0,30.0,918.0,493.14,356.09
2016,7,27,13,45,862.0,132.5,4.15,30.0,897.5,441.73,313.74
2016,7,27,14,0,861.0,129.0,4.3,30.0,877.0,389.69,269.86
2016,7,27,14,15,854.0,127.0,4.4,29.5,848.5,336.4,225.01
2016,7,27,14,30,847.0,125.0,4.5,29.0,820.0,283.45,180.58
2016,7,27,14,45,842.0,120.5,4.6,29.0,787.0,229.88,137.08
2016,7,27,15,0,837.0,116.0,4.7,29.0,754.0,176.84,98.82
2016,7,27,15,15,824.5,113.5,4.75,28.5,714.0,114.87,63.68
2016,7,27,15,30,812.0,111.0,4.8,28.0,674.0,77.95,58.91
2016,7,27,15,45,801.5,106.0,4.85,27.5,630.5,76.3,57.86
2016,7,27,16,0,791.0,101.0,4.9,27.0,587.0,74.47,56.64
2016,7,27,16,15,770.5,97.5,4.9,26.5,539.5,73.31,55.99
2016,7,27,16,30,750.0,94.0,4.9,26.0,492.0,72.07,55.26
2016,7,27,16,45,729.0,88.0,4.9,25.5,443.0,68.89,52.89
2016,7,27,17,0,708.0,82.0,4.9,25.0,394.0,65.51,50.33
2016,7,27,17,15,672.0,77.0,4.8,24.0,343.0,57.32,43.7
2016,7,27,17,30,636.0,72.0,4.7,23.0,292.0,54.54,41.61
2016,7,27,17,45,592.0,65.0,4.65,22.5,243.0,50.09,37.89
2016,7,27,18,0,548.0,58.0,4.6,22.0,194.0,45.51,33.91
2016,7,27,18,15,475.0,49.5,4.5,21.0,148.0,39.39,28.5
2016,7,27,18,30,402.0,41.0,4.4,20.0,102.0,33.16,22.77
2016,7,27,18,45,294.0,29.5,4.3,19.0,65.0,24.07,14.03
2016,7,27,19,0,186.0,18.0,4.2,18.0,28.0,14.77,0.0
2016,7,27,19,15,93.0,9.0,4.2,17.5,14.0,7.68,0.0
2016,7,27,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,8.5,3.3,12.5,14.0,73.0,0.0
2016,7,28,5,30,201.0,17.0,3.3,13.0,28.0,191.06,0.0
2016,7,28,5,45,315.5,27.5,3.35,13.5,65.0,314.64,246.8
2016,7,28,6,0,430.0,38.0,3.4,14.0,102.0,427.68,351.62
2016,7,28,6,15,502.0,45.5,3.35,14.5,148.5,510.44,422.31
2016,7,28,6,30,574.0,53.0,3.3,15.0,195.0,597.07,492.22
2016,7,28,6,45,623.0,58.5,3.3,15.5,244.5,663.5,543.18
2016,7,28,7,0,672.0,64.0,3.3,16.0,294.0,725.58,588.44
2016,7,28,7,15,496.5,112.5,3.25,16.5,298.0,636.09,517.73
2016,7,28,7,30,321.0,161.0,3.2,17.0,302.0,515.67,420.42
2016,7,28,7,45,555.5,120.0,3.2,18.0,399.0,727.83,581.46
2016,7,28,8,0,790.0,79.0,3.2,19.0,496.0,907.1,704.58
2016,7,28,8,15,808.5,81.5,3.15,19.5,543.5,934.98,718.51
2016,7,28,8,30,827.0,84.0,3.1,20.0,591.0,948.64,723.77
2016,7,28,8,45,841.0,86.5,3.1,21.0,635.0,966.22,730.83
2016,7,28,9,0,855.0,89.0,3.1,22.0,679.0,980.63,735.71
2016,7,28,9,15,866.0,91.0,3.1,22.5,719.0,988.1,737.44
2016,7,28,9,30,877.0,93.0,3.1,23.0,759.0,992.15,737.1
2016,7,28,9,45,887.0,93.5,3.15,24.0,794.0,990.02,731.82
2016,7,28,10,0,897.0,94.0,3.2,25.0,829.0,984.38,724.44
2016,7,28,10,15,903.0,95.5,3.3,25.5,857.0,972.41,714.88
2016,7,28,10,30,909.0,97.0,3.4,26.0,885.0,956.97,703.19
2016,7,28,10,45,912.5,98.0,3.5,26.5,906.5,935.31,687.48
2016,7,28,11,0,916.0,99.0,3.6,27.0,928.0,910.41,669.72
2016,7,28,11,15,918.5,100.0,3.75,27.0,942.5,881.52,650.87
2016,7,28,11,30,921.0,101.0,3.9,27.0,957.0,849.67,629.92
2016,7,28,11,45,921.0,102.0,4.05,27.5,964.0,813.07,604.35
2016,7,28,12,0,921.0,103.0,4.2,28.0,971.0,774.04,576.98
2016,7,28,12,15,920.5,102.5,4.3,28.0,971.0,731.18,546.28
2016,7,28,12,30,920.0,102.0,4.4,28.0,971.0,686.41,512.96
2016,7,28,12,45,912.0,106.0,4.5,28.0,961.0,638.85,476.72
2016,7,28,13,0,904.0,110.0,4.6,28.0,951.0,590.27,438.93
2016,7,28,13,15,901.0,109.5,4.7,28.0,936.5,540.16,398.98
2016,7,28,13,30,898.0,109.0,4.8,28.0,922.0,489.14,357.16
2016,7,28,13,45,893.0,108.0,4.9,28.0,900.0,436.26,312.81
2016,7,28,14,0,888.0,107.0,5.0,28.0,878.0,383.06,267.22
2016,7,28,14,15,881.5,105.5,5.05,27.5,849.5,328.98,220.85
2016,7,28,14,30,875.0,104.0,5.1,27.0,821.0,275.16,174.92
2016,7,28,14,45,866.5,102.0,5.15,27.0,786.5,221.12,130.62
2016,7,28,15,0,858.0,100.0,5.2,27.0,752.0,167.97,92.23
2016,7,28,15,15,846.5,98.0,5.2,26.5,712.5,115.7,65.13
2016,7,28,15,30,835.0,96.0,5.2,26.0,673.0,80.32,61.39
2016,7,28,15,45,821.0,93.0,5.2,25.5,629.0,78.84,60.48
2016,7,28,16,0,807.0,90.0,5.2,25.0,585.0,67.58,51.36
2016,7,28,16,15,788.0,87.0,5.15,24.5,537.5,66.49,50.73
2016,7,28,16,30,769.0,84.0,5.1,24.0,490.0,65.33,50.03
2016,7,28,16,45,744.0,80.0,5.05,23.5,440.5,63.29,48.58
2016,7,28,17,0,719.0,76.0,5.0,23.0,391.0,61.15,47.03
2016,7,28,17,15,684.5,71.5,4.9,22.0,340.5,58.43,45.04
2016,7,28,17,30,650.0,67.0,4.8,21.0,290.0,51.06,38.94
2016,7,28,17,45,601.5,61.0,4.7,20.5,240.5,47.18,35.67
2016,7,28,18,0,553.0,55.0,4.6,20.0,191.0,43.22,32.2
2016,7,28,18,15,480.5,47.0,4.5,19.0,145.5,37.43,27.03
2016,7,28,18,30,408.0,39.0,4.4,18.0,100.0,31.55,21.56
2016,7,28,18,45,296.0,28.0,4.3,17.5,63.5,22.83,12.98
2016,7,28,19,0,184.0,17.0,4.2,17.0,27.0,13.93,0.0
2016,7,28,19,15,92.0,8.5,4.2,16.5,13.5,7.26,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,8.5,3.3,13.0,11.5,49.74,0.0
2016,7,29,5,30,130.0,17.0,3.3,13.0,23.0,137.04,0.0
2016,7,29,5,45,228.0,30.5,3.35,13.5,57.5,250.38,194.56
2016,7,29,6,0,326.0,44.0,3.4,14.0,92.0,353.77,292.09
2016,7,29,6,15,398.0,54.5,3.4,14.5,136.0,437.27,364.19
2016,7,29,6,30,470.0,65.0,3.4,15.0,180.0,524.66,435.93
2016,7,29,6,45,516.5,73.5,3.4,16.0,227.5,590.22,486.38
2016,7,29,7,0,563.0,82.0,3.4,17.0,275.0,656.57,534.97
2016,7,29,7,15,601.0,88.5,3.35,17.5,324.5,712.71,574.57
2016,7,29,7,30,639.0,95.0,3.3,18.0,374.0,768.25,612.32
2016,7,29,7,45,664.5,101.5,3.25,18.5,422.5,810.6,639.31
2016,7,29,8,0,690.0,108.0,3.2,19.0,471.0,851.11,664.37
2016,7,29,8,15,712.5,112.0,3.2,19.5,518.0,883.23,683.33
2016,7,29,8,30,735.0,116.0,3.2,20.0,565.0,906.48,695.9
2016,7,29,8,45,750.5,120.5,3.2,21.0,608.5,927.18,705.37
2016,7,29,9,0,766.0,125.0,3.2,22.0,652.0,944.79,712.67
2016,7,29,9,15,779.5,128.0,3.2,22.5,692.0,955.43,716.67
2016,7,29,9,30,793.0,131.0,3.2,23.0,732.0,962.72,718.58
2016,7,29,9,45,821.0,123.5,3.25,24.0,771.0,969.27,719.12
2016,7,29,10,0,849.0,116.0,3.3,25.0,810.0,960.48,709.6
2016,7,29,10,15,856.5,117.5,3.4,25.0,838.5,950.15,702.45
2016,7,29,10,30,864.0,119.0,3.5,25.0,867.0,936.42,693.14
2016,7,29,10,45,870.0,119.5,3.6,25.5,889.0,916.99,678.76
2016,7,29,11,0,876.0,120.0,3.7,26.0,911.0,894.35,662.32
2016,7,29,11,15,879.5,120.5,3.8,26.0,926.0,866.45,643.65
2016,7,29,11,30,883.0,121.0,3.9,26.0,941.0,835.67,622.98
2016,7,29,11,45,886.0,120.5,4.0,26.5,949.5,800.92,598.29
2016,7,29,12,0,889.0,120.0,4.1,27.0,958.0,763.68,571.76
2016,7,29,12,15,889.5,120.0,4.2,27.0,958.0,722.8,541.79
2016,7,29,12,30,890.0,120.0,4.3,27.0,958.0,679.98,509.76
2016,7,29,12,45,895.5,115.0,4.4,27.5,953.0,634.65,474.25
2016,7,29,13,0,901.0,110.0,4.5,28.0,948.0,587.4,436.52
2016,7,29,13,15,898.5,109.5,4.55,27.5,933.5,537.63,397.5
2016,7,29,13,30,896.0,109.0,4.6,27.0,919.0,486.89,356.44
2016,7,29,13,45,893.0,107.0,4.7,27.0,897.5,434.13,312.05
2016,7,29,14,0,890.0,105.0,4.8,27.0,876.0,380.88,266.23
2016,7,29,14,15,883.5,104.0,4.85,26.5,847.5,326.98,219.83
2016,7,29,14,30,877.0,103.0,4.9,26.0,819.0,273.32,173.89
2016,7,29,14,45,870.0,100.0,4.95,26.0,785.5,218.74,129.09
2016,7,29,15,0,863.0,97.0,5.0,26.0,752.0,164.91,90.25
2016,7,29,15,15,852.0,95.0,5.0,25.5,712.5,112.37,63.44
2016,7,29,15,30,841.0,93.0,5.0,25.0,673.0,78.7,60.3
2016,7,29,15,45,828.5,90.0,5.0,25.0,629.0,77.18,59.22
2016,7,29,16,0,816.0,87.0,5.0,25.0,585.0,75.5,58.0
2016,7,29,16,15,797.0,84.0,5.0,24.5,537.5,64.68,49.2
2016,7,29,16,30,778.0,81.0,5.0,24.0,490.0,63.42,48.43
2016,7,29,16,45,538.0,123.0,5.0,23.5,392.0,84.66,66.77
2016,7,29,17,0,298.0,165.0,5.0,23.0,294.0,114.73,92.69
2016,7,29,17,15,480.0,114.5,4.9,22.0,292.0,81.26,64.67
2016,7,29,17,30,662.0,64.0,4.8,21.0,290.0,53.38,40.96
2016,7,29,17,45,613.5,58.5,4.7,20.5,240.5,45.44,34.15
2016,7,29,18,0,565.0,53.0,4.6,20.0,191.0,41.79,30.94
2016,7,29,18,15,492.0,45.5,4.5,19.0,145.0,36.33,26.05
2016,7,29,18,30,419.0,38.0,4.4,18.0,99.0,30.81,20.89
2016,7,29,18,45,302.0,27.5,4.35,17.5,62.5,22.47,12.53
2016,7,29,19,0,185.0,17.0,4.3,17.0,26.0,13.99,0.0
2016,7,29,19,15,92.5,8.5,4.25,16.5,13.0,7.26,0.0
2016,7,29,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,90.5,8.0,3.05,12.5,12.5,65.92,0.0
2016,7,30,5,30,181.0,16.0,3.1,13.0,25.0,173.41,0.0
2016,7,30,5,45,299.5,27.0,3.2,13.5,61.5,302.27,233.1
2016,7,30,6,0,418.0,38.0,3.3,14.0,98.0,418.07,343.02
2016,7,30,6,15,492.5,46.0,3.25,14.5,144.5,503.08,415.87
2016,7,30,6,30,567.0,54.0,3.2,15.0,191.0,592.15,487.93
2016,7,30,6,45,616.5,59.5,3.2,15.5,241.0,658.79,539.2
2016,7,30,7,0,666.0,65.0,3.2,16.0,291.0,720.72,584.46
2016,7,30,7,15,701.0,69.5,3.15,16.5,342.0,774.35,621.35
2016,7,30,7,30,736.0,74.0,3.1,17.0,393.0,826.94,656.09
2016,7,30,7,45,762.0,77.5,3.1,18.0,443.5,868.03,680.52
2016,7,30,8,0,788.0,81.0,3.1,19.0,494.0,907.04,702.85
2016,7,30,8,15,807.5,84.0,3.1,19.5,542.5,936.51,719.4
2016,7,30,8,30,827.0,87.0,3.1,20.0,591.0,951.6,725.97
2016,7,30,8,45,842.0,89.5,3.15,21.0,635.5,970.06,733.98
2016,7,30,9,0,857.0,92.0,3.2,22.0,680.0,985.35,739.8
2016,7,30,9,15,868.5,94.0,3.3,22.5,720.5,993.18,742.52
2016,7,30,9,30,880.0,96.0,3.4,23.0,761.0,997.56,743.13
2016,7,30,9,45,895.0,94.0,3.5,23.5,798.0,997.4,740.88
2016,7,30,10,0,910.0,92.0,3.6,24.0,835.0,993.7,736.45
2016,7,30,10,15,916.5,93.5,3.7,24.5,864.0,981.96,726.84
2016,7,30,10,30,923.0,95.0,3.8,25.0,893.0,966.66,715.04
2016,7,30,10,45,927.0,96.0,3.95,25.5,915.0,945.07,699.44
2016,7,30,11,0,931.0,97.0,4.1,26.0,937.0,920.15,681.69
2016,7,30,11,15,934.0,97.5,4.25,26.0,952.0,890.7,662.17
2016,7,30,11,30,937.0,98.0,4.4,26.0,967.0,858.24,640.51
2016,7,30,11,45,938.0,98.5,4.6,26.0,974.5,821.35,616.03
2016,7,30,12,0,939.0,99.0,4.8,26.0,982.0,781.92,589.74
2016,7,30,12,15,939.5,99.0,4.9,26.0,982.5,739.37,558.94
2016,7,30,12,30,940.0,99.0,5.0,26.0,983.0,694.73,525.25
2016,7,30,12,45,934.5,101.0,5.1,26.0,974.0,646.14,487.77
2016,7,30,13,0,929.0,103.0,5.2,26.0,965.0,596.33,448.38
2016,7,30,13,15,926.5,102.5,5.25,26.0,950.5,545.18,406.78
2016,7,30,13,30,924.0,102.0,5.3,26.0,936.0,493.01,363.25
2016,7,30,13,45,920.0,101.0,5.4,26.0,914.0,439.08,317.32
2016,7,30,14,0,916.0,100.0,5.5,26.0,892.0,384.69,270.03
2016,7,30,14,15,910.0,99.0,5.5,25.5,863.5,329.49,222.02
2016,7,30,14,30,904.0,98.0,5.5,25.0,835.0,274.45,174.52
2016,7,30,14,45,707.0,180.5,5.55,25.0,742.0,224.26,140.79
2016,7,30,15,0,510.0,263.0,5.6,25.0,649.0,210.19,140.08
2016,7,30,15,15,484.0,255.5,5.6,24.5,606.0,169.66,118.1
2016,7,30,15,30,458.0,248.0,5.6,24.0,563.0,146.1,116.48
2016,7,30,15,45,654.0,164.5,5.6,23.5,581.0,102.34,80.65
2016,7,30,16,0,850.0,81.0,5.6,23.0,599.0,72.32,55.81
2016,7,30,16,15,586.0,143.0,5.5,22.5,486.5,93.56,74.11
2016,7,30,16,30,322.0,205.0,5.4,22.0,374.0,137.26,111.46
2016,7,30,16,45,319.0,183.0,5.35,21.5,336.0,125.22,101.82
2016,7,30,17,0,316.0,161.0,5.3,21.0,298.0,112.57,91.59
2016,7,30,17,15,513.5,110.0,5.2,20.0,299.0,78.7,63.0
2016,7,30,17,30,711.0,59.0,5.1,19.0,300.0,49.9,38.25
2016,7,30,17,45,668.5,53.5,5.05,18.5,249.5,45.83,34.79
2016,7,30,18,0,626.0,48.0,5.0,18.0,199.0,41.69,31.12
2016,7,30,18,15,553.5,41.5,4.9,17.0,151.5,36.42,26.34
2016,7,30,18,30,481.0,35.0,4.8,16.0,104.0,28.59,19.12
2016,7,30,18,45,362.5,25.5,4.7,15.5,65.5,20.96,11.24
2016,7,30,19,0,244.0,16.0,4.6,15.0,27.0,13.23,0.0
2016,7,30,19,15,122.0,8.0,4.55,14.5,13.5,6.83,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,124.0,7.5,2.25,11.5,13.0,87.3,0.0
2016,7,31,5,30,248.0,15.0,2.4,12.0,26.0,211.67,0.0
2016,7,31,5,45,371.0,24.0,2.6,12.5,64.5,341.57,260.74
2016,7,31,6,0,494.0,33.0,2.8,13.0,103.0,461.84,377.41
2016,7,31,6,15,566.0,39.0,2.75,13.5,150.5,545.88,449.33
2016,7,31,6,30,638.0,45.0,2.7,14.0,198.0,633.14,519.3
2016,7,31,6,45,319.0,74.0,2.7,14.5,150.5,407.34,341.04
2016,7,31,7,0,0.0,103.0,2.7,15.0,103.0,94.51,74.46
2016,7,31,7,15,1.0,120.5,2.65,15.5,121.0,111.35,88.66
2016,7,31,7,30,2.0,138.0,2.6,16.0,139.0,128.05,102.1
2016,7,31,7,45,11.5,163.5,2.6,16.5,169.5,161.68,129.59
2016,7,31,8,0,21.0,189.0,2.6,17.0,200.0,195.21,156.45
2016,7,31,8,15,18.5,199.5,2.6,17.5,210.0,200.51,159.67
2016,7,31,8,30,16.0,210.0,2.6,18.0,220.0,205.95,163.06
2016,7,31,8,45,45.5,256.5,2.6,19.0,287.5,302.17,238.6
2016,7,31,9,0,75.0,303.0,2.6,20.0,355.0,379.54,296.85
2016,7,31,9,15,185.0,321.0,2.65,20.5,458.5,525.42,407.69
2016,7,31,9,30,295.0,339.0,2.7,21.0,562.0,668.18,510.94
2016,7,31,9,45,324.0,350.5,2.8,21.5,606.0,698.5,530.32
2016,7,31,10,0,353.0,362.0,2.9,22.0,650.0,726.35,548.55
2016,7,31,10,15,638.5,230.5,2.95,22.5,773.5,875.72,657.32
2016,7,31,10,30,924.0,99.0,3.0,23.0,897.0,970.96,718.87
2016,7,31,10,45,923.0,103.0,3.15,23.5,917.5,947.6,701.5
2016,7,31,11,0,922.0,107.0,3.3,24.0,938.0,921.01,682.98
2016,7,31,11,15,925.5,108.0,3.4,24.0,953.5,892.37,664.04
2016,7,31,11,30,929.0,109.0,3.5,24.0,969.0,860.69,642.95
2016,7,31,11,45,927.0,111.5,3.65,24.5,975.5,823.13,616.73
2016,7,31,12,0,925.0,114.0,3.8,25.0,982.0,783.17,588.71
2016,7,31,12,15,924.5,114.0,3.85,25.0,982.0,740.08,557.09
2016,7,31,12,30,924.0,114.0,3.9,25.0,982.0,695.03,523.26
2016,7,31,12,45,926.0,111.5,4.0,25.5,975.0,647.83,486.25
2016,7,31,13,0,928.0,109.0,4.1,26.0,968.0,598.89,447.07
2016,7,31,13,15,925.0,108.0,4.2,25.5,953.0,546.98,406.3
2016,7,31,13,30,922.0,107.0,4.3,25.0,938.0,494.14,363.42
2016,7,31,13,45,918.5,105.5,4.4,25.0,916.0,440.0,317.57
2016,7,31,14,0,915.0,104.0,4.5,25.0,894.0,385.38,270.33
2016,7,31,14,15,908.0,103.0,4.55,24.5,864.5,329.8,222.28
2016,7,31,14,30,901.0,102.0,4.6,24.0,835.0,274.52,174.79
2016,7,31,14,45,894.5,99.0,4.7,24.0,800.5,218.54,128.8
2016,7,31,15,0,888.0,96.0,4.8,24.0,766.0,163.24,89.25
2016,7,31,15,15,876.5,94.0,4.85,23.5,725.5,109.15,62.69
2016,7,31,15,30,865.0,92.0,4.9,23.0,685.0,78.64,60.78
2016,7,31,15,45,604.0,168.0,5.0,22.5,569.0,103.82,82.25
2016,7,31,16,0,343.0,244.0,5.1,22.0,453.0,157.14,127.31
2016,7,31,16,15,327.0,225.0,5.1,21.5,411.0,147.67,119.97
2016,7,31,16,30,311.0,206.0,5.1,21.0,369.0,137.7,112.22
2016,7,31,16,45,300.0,185.0,5.1,20.5,328.5,126.15,103.02
2016,7,31,17,0,289.0,164.0,5.1,20.0,288.0,114.05,93.22
2016,7,31,17,15,489.5,113.0,5.05,19.0,291.0,80.49,64.82
2016,7,31,17,30,690.0,62.0,5.0,18.0,294.0,52.15,40.4
2016,7,31,17,45,642.5,56.5,4.95,17.5,243.5,48.16,36.99
2016,7,31,18,0,595.0,51.0,4.9,17.0,193.0,40.53,30.21
2016,7,31,18,15,519.5,43.5,4.75,16.0,146.0,34.96,25.16
2016,7,31,18,30,444.0,36.0,4.6,15.0,99.0,29.34,19.82
2016,7,31,18,45,322.0,25.5,4.5,14.5,61.5,20.91,11.04
2016,7,31,19,0,200.0,15.0,4.4,14.0,24.0,12.33,0.0
