Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,15,100.0,7.5,4.3,13.5,12.0,6.4,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,105.0,7.5,2.3,11.5,12.0,74.84,0.0
2016,8,1,5,30,210.0,15.0,2.5,12.0,24.0,158.1,0.0
2016,8,1,5,45,336.5,24.5,2.75,12.5,61.0,326.17,246.41
2016,8,1,6,0,463.0,34.0,3.0,13.0,98.0,447.07,365.7
2016,8,1,6,15,537.0,40.5,3.0,13.5,145.0,523.85,432.58
2016,8,1,6,30,611.0,47.0,3.0,14.0,192.0,612.6,504.62
2016,8,1,6,45,312.5,81.5,3.0,14.5,156.5,412.74,345.6
2016,8,1,7,0,14.0,116.0,3.0,15.0,121.0,123.08,99.06
2016,8,1,7,15,39.5,143.5,2.95,15.5,160.0,190.95,156.5
2016,8,1,7,30,65.0,171.0,2.9,16.0,199.0,245.3,200.92
2016,8,1,7,45,442.5,121.0,2.9,16.5,348.5,606.79,494.42
2016,8,1,8,0,820.0,71.0,2.9,17.0,498.0,913.34,713.76
2016,8,1,8,15,838.5,73.5,2.9,17.5,546.5,941.55,726.97
2016,8,1,8,30,857.0,76.0,2.9,18.0,595.0,966.97,740.63
2016,8,1,8,45,873.0,77.5,2.9,19.0,640.5,985.57,748.16
2016,8,1,9,0,889.0,79.0,2.9,20.0,686.0,1000.94,753.55
2016,8,1,9,15,900.0,80.5,2.95,20.5,727.0,1007.87,755.26
2016,8,1,9,30,911.0,82.0,3.0,21.0,768.0,1011.26,754.84
2016,8,1,9,45,913.5,86.5,3.05,21.5,802.0,1006.02,748.89
2016,8,1,10,0,916.0,91.0,3.1,22.0,836.0,997.11,740.75
2016,8,1,10,15,922.5,92.5,3.2,22.0,865.0,985.19,732.62
2016,8,1,10,30,929.0,94.0,3.3,22.0,894.0,969.69,722.19
2016,8,1,10,45,934.0,94.5,3.45,22.5,916.5,948.28,706.84
2016,8,1,11,0,939.0,95.0,3.6,23.0,939.0,923.49,689.26
2016,8,1,11,15,942.5,95.5,3.7,23.0,954.5,894.15,669.6
2016,8,1,11,30,946.0,96.0,3.8,23.0,970.0,861.73,647.77
2016,8,1,11,45,947.5,96.0,3.9,23.5,978.0,824.38,621.2
2016,8,1,12,0,949.0,96.0,4.0,24.0,986.0,784.44,592.74
2016,8,1,12,15,949.0,96.0,4.1,24.0,986.0,741.05,561.31
2016,8,1,12,30,949.0,96.0,4.2,24.0,986.0,695.59,526.99
2016,8,1,12,45,944.0,98.5,4.3,24.5,977.5,647.2,488.64
2016,8,1,13,0,939.0,101.0,4.4,25.0,969.0,597.48,448.42
2016,8,1,13,15,936.0,100.5,4.45,24.5,953.5,545.44,407.16
2016,8,1,13,30,933.0,100.0,4.5,24.0,938.0,492.43,363.75
2016,8,1,13,45,929.5,98.0,4.6,24.0,916.0,437.37,316.87
2016,8,1,14,0,926.0,96.0,4.7,24.0,894.0,381.83,268.52
2016,8,1,14,15,920.0,95.0,4.75,24.0,865.0,325.97,219.39
2016,8,1,14,30,914.0,94.0,4.8,24.0,836.0,270.28,170.98
2016,8,1,14,45,907.0,91.5,4.9,24.0,801.0,213.83,124.67
2016,8,1,15,0,900.0,89.0,5.0,24.0,766.0,158.11,85.12
2016,8,1,15,15,889.0,87.5,5.05,23.5,725.5,103.73,59.16
2016,8,1,15,30,878.0,86.0,5.1,23.0,685.0,75.31,58.0
2016,8,1,15,45,865.0,83.0,5.15,22.5,640.5,73.6,56.86
2016,8,1,16,0,852.0,80.0,5.2,22.0,596.0,71.74,55.58
2016,8,1,16,15,833.5,77.5,5.2,21.0,547.5,69.97,54.48
2016,8,1,16,30,815.0,75.0,5.2,20.0,499.0,59.96,46.28
2016,8,1,16,45,791.0,71.5,5.25,19.5,448.0,57.99,44.85
2016,8,1,17,0,767.0,68.0,5.3,19.0,397.0,55.94,43.33
2016,8,1,17,15,733.0,64.0,5.2,18.0,345.0,53.33,41.36
2016,8,1,17,30,699.0,60.0,5.1,17.0,293.0,50.67,39.28
2016,8,1,17,45,648.5,55.0,5.1,16.5,242.0,47.01,36.13
2016,8,1,18,0,598.0,50.0,5.1,16.0,191.0,39.81,29.7
2016,8,1,18,15,521.5,43.0,5.0,15.5,144.0,34.62,24.88
2016,8,1,18,30,445.0,36.0,4.9,15.0,97.0,29.41,19.83
2016,8,1,18,45,314.5,25.5,4.8,14.5,59.5,20.95,10.79
2016,8,1,19,0,184.0,15.0,4.7,14.0,22.0,12.8,0.0
2016,8,1,19,15,92.0,7.5,4.65,13.5,11.0,6.4,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,88.0,7.5,3.1,11.5,11.0,6.4,0.0
2016,8,2,5,30,176.0,15.0,3.3,12.0,22.0,134.45,0.0
2016,8,2,5,45,309.5,25.5,3.5,12.5,59.5,307.85,229.71
2016,8,2,6,0,443.0,36.0,3.7,13.0,97.0,434.31,356.16
2016,8,2,6,15,522.0,43.5,3.7,13.5,144.5,522.87,433.15
2016,8,2,6,30,601.0,51.0,3.7,14.0,192.0,615.83,509.17
2016,8,2,6,45,300.5,67.0,3.7,14.5,137.5,380.56,320.85
2016,8,2,7,0,0.0,83.0,3.7,15.0,83.0,72.35,55.92
2016,8,2,7,15,19.0,122.5,3.65,15.5,131.0,130.78,105.89
2016,8,2,7,30,38.0,162.0,3.6,16.0,179.0,207.84,169.66
2016,8,2,7,45,36.0,180.0,3.55,16.5,197.5,222.88,180.7
2016,8,2,8,0,34.0,198.0,3.5,17.0,216.0,237.61,191.42
2016,8,2,8,15,100.0,234.0,3.45,17.5,293.0,341.72,275.6
2016,8,2,8,30,166.0,270.0,3.4,18.0,370.0,467.42,372.83
2016,8,2,8,45,534.5,176.5,3.4,18.5,534.0,769.23,604.96
2016,8,2,9,0,903.0,83.0,3.4,19.0,698.0,1019.35,775.1
2016,8,2,9,15,914.0,84.5,3.45,19.5,739.5,1026.07,774.48
2016,8,2,9,30,925.0,86.0,3.5,20.0,781.0,1029.19,773.79
2016,8,2,9,45,930.0,89.5,3.55,20.5,816.5,1024.96,768.37
2016,8,2,10,0,935.0,93.0,3.6,21.0,852.0,1017.0,760.68
2016,8,2,10,15,941.5,94.5,3.65,21.5,881.5,1004.62,750.25
2016,8,2,10,30,948.0,96.0,3.7,22.0,911.0,988.59,737.56
2016,8,2,10,45,953.5,96.5,3.75,22.5,934.5,967.02,721.31
2016,8,2,11,0,959.0,97.0,3.8,23.0,958.0,942.0,702.89
2016,8,2,11,15,962.0,97.5,3.85,23.0,973.5,911.48,682.15
2016,8,2,11,30,965.0,98.0,3.9,23.0,989.0,877.85,659.28
2016,8,2,11,45,967.0,98.5,4.0,23.5,997.0,840.48,632.74
2016,8,2,12,0,969.0,99.0,4.1,24.0,1005.0,800.41,604.23
2016,8,2,12,15,968.5,99.0,4.1,24.0,1005.0,755.67,571.45
2016,8,2,12,30,968.0,99.0,4.1,24.0,1005.0,708.84,535.91
2016,8,2,12,45,958.5,104.0,4.2,24.0,994.5,658.65,497.27
2016,8,2,13,0,949.0,109.0,4.3,24.0,984.0,607.41,456.83
2016,8,2,13,15,945.5,108.0,4.35,24.0,968.0,554.02,413.61
2016,8,2,13,30,942.0,107.0,4.4,24.0,952.0,499.7,368.48
2016,8,2,13,45,937.0,106.0,4.45,24.0,929.0,444.08,321.17
2016,8,2,14,0,932.0,105.0,4.5,24.0,906.0,388.1,272.52
2016,8,2,14,15,925.0,103.5,4.55,24.0,876.0,331.08,222.65
2016,8,2,14,30,918.0,102.0,4.6,24.0,846.0,274.35,173.64
2016,8,2,14,45,909.0,100.5,4.65,24.0,810.0,217.79,127.57
2016,8,2,15,0,900.0,99.0,4.7,24.0,774.0,162.15,88.64
2016,8,2,15,15,888.0,96.5,4.7,23.5,732.5,106.89,62.82
2016,8,2,15,30,876.0,94.0,4.7,23.0,691.0,80.12,62.03
2016,8,2,15,45,860.0,92.0,4.75,23.0,644.5,79.1,61.36
2016,8,2,16,0,844.0,90.0,4.8,23.0,598.0,68.57,52.67
2016,8,2,16,15,823.5,87.0,4.8,22.5,548.5,67.4,51.97
2016,8,2,16,30,803.0,84.0,4.8,22.0,499.0,66.16,51.21
2016,8,2,16,45,774.5,80.5,4.85,21.5,447.0,64.39,49.98
2016,8,2,17,0,746.0,77.0,4.9,21.0,395.0,62.56,48.69
2016,8,2,17,15,708.5,72.0,4.85,20.0,342.0,59.41,46.31
2016,8,2,17,30,671.0,67.0,4.8,19.0,289.0,51.55,39.72
2016,8,2,17,45,614.5,61.5,4.8,18.5,237.5,47.97,36.66
2016,8,2,18,0,558.0,56.0,4.8,18.0,186.0,44.39,33.45
2016,8,2,18,15,475.0,47.5,4.7,17.0,139.0,38.16,27.79
2016,8,2,18,30,392.0,39.0,4.6,16.0,92.0,31.87,21.8
2016,8,2,18,45,254.5,27.0,4.55,15.5,55.5,22.21,11.35
2016,8,2,19,0,117.0,15.0,4.5,15.0,19.0,12.8,0.0
2016,8,2,19,15,58.5,7.5,4.45,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.5,7.0,2.25,12.5,9.5,5.97,0.0
2016,8,3,5,30,123.0,14.0,2.4,13.0,19.0,96.87,0.0
2016,8,3,5,45,256.5,26.5,2.6,13.5,55.0,268.76,195.64
2016,8,3,6,0,390.0,39.0,2.8,14.0,91.0,396.77,323.53
2016,8,3,6,15,472.5,47.5,2.65,14.5,138.0,488.04,401.75
2016,8,3,6,30,555.0,56.0,2.5,15.0,185.0,583.8,478.7
2016,8,3,6,45,611.5,61.5,2.35,15.5,236.5,656.25,533.51
2016,8,3,7,0,668.0,67.0,2.2,16.0,288.0,729.93,586.03
2016,8,3,7,15,705.5,72.0,2.15,16.5,340.5,780.2,619.51
2016,8,3,7,30,743.0,77.0,2.1,17.0,393.0,835.91,655.56
2016,8,3,7,45,771.5,80.5,2.05,18.0,445.0,879.55,680.52
2016,8,3,8,0,800.0,84.0,2.0,19.0,497.0,921.09,703.23
2016,8,3,8,15,820.5,87.0,2.0,19.5,546.5,951.58,719.78
2016,8,3,8,30,841.0,90.0,2.0,20.0,596.0,979.21,734.3
2016,8,3,8,45,857.5,92.5,2.0,20.5,642.0,987.35,735.88
2016,8,3,9,0,874.0,95.0,2.0,21.0,688.0,1003.92,743.32
2016,8,3,9,15,885.5,97.0,2.1,21.5,729.5,1011.46,746.09
2016,8,3,9,30,897.0,99.0,2.2,22.0,771.0,1015.46,746.77
2016,8,3,9,45,908.5,99.5,2.3,23.0,807.5,1014.18,742.74
2016,8,3,10,0,920.0,100.0,2.4,24.0,844.0,1009.24,736.52
2016,8,3,10,15,927.0,101.0,2.5,24.0,874.0,996.82,728.47
2016,8,3,10,30,934.0,102.0,2.6,24.0,904.0,980.81,718.21
2016,8,3,10,45,939.0,102.5,2.75,24.5,927.0,958.92,703.2
2016,8,3,11,0,944.0,103.0,2.9,25.0,950.0,933.63,685.95
2016,8,3,11,15,947.5,104.0,3.1,25.0,965.5,904.23,667.56
2016,8,3,11,30,951.0,105.0,3.3,25.0,981.0,871.7,646.84
2016,8,3,11,45,953.0,105.0,3.55,25.5,989.0,834.16,621.45
2016,8,3,12,0,955.0,105.0,3.8,26.0,997.0,793.97,593.94
2016,8,3,12,15,955.5,105.0,4.0,26.0,997.0,750.29,562.72
2016,8,3,12,30,956.0,105.0,4.2,26.0,997.0,704.47,528.8
2016,8,3,12,45,955.0,104.5,4.45,26.0,990.0,655.42,491.66
2016,8,3,13,0,954.0,104.0,4.7,26.0,983.0,604.78,452.48
2016,8,3,13,15,951.5,103.0,4.85,25.5,967.5,551.63,410.6
2016,8,3,13,30,949.0,102.0,5.0,25.0,952.0,497.44,366.39
2016,8,3,13,45,945.0,101.0,5.2,25.0,929.5,441.83,319.05
2016,8,3,14,0,941.0,100.0,5.4,25.0,907.0,385.73,270.2
2016,8,3,14,15,935.0,99.0,5.5,24.5,878.0,328.81,220.63
2016,8,3,14,30,929.0,98.0,5.6,24.0,849.0,272.05,171.71
2016,8,3,14,45,921.0,96.0,5.7,24.0,813.0,214.7,124.92
2016,8,3,15,0,913.0,94.0,5.8,24.0,777.0,158.18,85.55
2016,8,3,15,15,901.5,92.0,5.8,23.5,735.5,102.52,60.35
2016,8,3,15,30,890.0,90.0,5.8,23.0,694.0,78.03,60.31
2016,8,3,15,45,875.5,87.5,5.8,22.5,648.0,76.64,59.45
2016,8,3,16,0,861.0,85.0,5.8,22.0,602.0,75.12,58.47
2016,8,3,16,15,841.5,82.0,5.7,21.0,552.0,64.35,49.7
2016,8,3,16,30,822.0,79.0,5.6,20.0,502.0,62.97,48.9
2016,8,3,16,45,795.0,75.5,5.6,19.5,450.0,61.05,47.53
2016,8,3,17,0,768.0,72.0,5.6,19.0,398.0,59.08,46.07
2016,8,3,17,15,731.5,68.0,5.45,18.0,344.5,56.56,44.2
2016,8,3,17,30,695.0,64.0,5.3,17.0,291.0,54.0,42.22
2016,8,3,17,45,640.5,58.0,5.2,16.5,239.0,45.55,34.82
2016,8,3,18,0,586.0,52.0,5.1,16.0,187.0,41.43,31.11
2016,8,3,18,15,503.5,44.5,4.95,15.5,139.5,35.89,25.94
2016,8,3,18,30,421.0,37.0,4.8,15.0,92.0,30.33,20.51
2016,8,3,18,45,281.5,25.5,4.7,14.5,55.5,21.02,10.06
2016,8,3,19,0,142.0,14.0,4.6,14.0,19.0,11.95,0.0
2016,8,3,19,15,71.0,7.0,4.55,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,65.5,7.0,3.65,11.5,9.0,0.0,0.0
2016,8,4,5,30,131.0,14.0,3.8,12.0,18.0,102.3,0.0
2016,8,4,5,45,268.5,25.5,3.95,12.5,54.5,274.73,197.11
2016,8,4,6,0,406.0,37.0,4.1,13.0,91.0,406.61,333.5
2016,8,4,6,15,489.0,45.5,4.1,13.5,138.5,498.53,414.08
2016,8,4,6,30,572.0,54.0,4.1,14.0,186.0,595.13,493.81
2016,8,4,6,45,286.0,59.0,4.1,14.5,125.0,355.42,300.57
2016,8,4,7,0,0.0,64.0,4.1,15.0,64.0,53.03,39.59
2016,8,4,7,15,0.0,78.5,4.1,15.5,78.5,66.11,50.65
2016,8,4,7,30,0.0,93.0,4.1,16.0,93.0,79.29,61.48
2016,8,4,7,45,1.5,126.0,4.1,16.5,126.5,112.48,88.85
2016,8,4,8,0,3.0,159.0,4.1,17.0,160.0,145.88,115.88
2016,8,4,8,15,5.5,173.5,4.15,17.0,176.5,160.86,127.79
2016,8,4,8,30,8.0,188.0,4.2,17.0,193.0,175.83,139.62
2016,8,4,8,45,8.5,197.0,4.3,17.5,202.5,183.27,144.94
2016,8,4,9,0,9.0,206.0,4.4,18.0,212.0,190.78,150.32
2016,8,4,9,15,15.5,239.5,4.5,18.0,251.0,228.01,179.87
2016,8,4,9,30,22.0,273.0,4.6,18.0,290.0,264.78,208.68
2016,8,4,9,45,470.0,186.0,4.75,18.5,565.0,695.65,550.77
2016,8,4,10,0,918.0,99.0,4.9,19.0,840.0,1005.4,770.76
2016,8,4,10,15,473.0,216.0,5.0,19.0,598.5,701.91,548.85
2016,8,4,10,30,28.0,333.0,5.1,19.0,357.0,332.54,258.27
2016,8,4,10,45,67.0,385.0,5.2,19.5,444.5,412.62,320.75
2016,8,4,11,0,106.0,437.0,5.3,20.0,532.0,488.45,377.67
2016,8,4,11,15,255.0,414.5,5.35,20.0,648.5,605.37,467.9
2016,8,4,11,30,404.0,392.0,5.4,20.0,765.0,693.87,534.92
2016,8,4,11,45,418.5,381.5,5.45,20.0,770.0,669.83,516.68
2016,8,4,12,0,433.0,371.0,5.5,20.0,775.0,643.77,497.18
2016,8,4,12,15,686.5,238.0,5.5,20.0,878.5,680.26,527.52
2016,8,4,12,30,940.0,105.0,5.5,20.0,982.0,692.72,538.01
2016,8,4,12,45,688.0,243.5,5.55,20.0,883.0,604.74,467.0
2016,8,4,13,0,436.0,382.0,5.6,20.0,784.0,529.24,406.46
2016,8,4,13,15,444.5,372.0,5.6,19.5,775.5,493.74,378.53
2016,8,4,13,30,453.0,362.0,5.6,19.0,767.0,457.42,349.08
2016,8,4,13,45,685.0,233.0,5.7,19.0,827.5,423.29,316.77
2016,8,4,14,0,917.0,104.0,5.8,19.0,888.0,378.55,271.77
2016,8,4,14,15,910.5,102.5,5.8,18.5,859.0,322.37,221.55
2016,8,4,14,30,904.0,101.0,5.8,18.0,830.0,266.44,172.24
2016,8,4,14,45,897.0,98.0,5.85,18.0,795.0,209.93,125.19
2016,8,4,15,0,890.0,95.0,5.9,18.0,760.0,154.17,85.75
2016,8,4,15,15,659.5,175.5,5.85,17.5,653.0,121.1,82.39
2016,8,4,15,30,429.0,256.0,5.8,17.0,546.0,151.01,124.04
2016,8,4,15,45,635.0,170.5,5.8,17.0,567.0,106.86,86.71
2016,8,4,16,0,841.0,85.0,5.8,17.0,588.0,74.78,59.37
2016,8,4,16,15,578.0,142.5,5.7,16.5,475.0,93.97,76.33
2016,8,4,16,30,315.0,200.0,5.6,16.0,362.0,134.52,111.86
2016,8,4,16,45,534.0,135.5,5.55,15.5,375.0,93.39,76.62
2016,8,4,17,0,753.0,71.0,5.5,15.0,388.0,58.19,46.05
2016,8,4,17,15,717.0,66.5,5.4,14.5,336.0,55.27,43.71
2016,8,4,17,30,681.0,62.0,5.3,14.0,284.0,52.3,41.22
2016,8,4,17,45,630.0,56.0,5.2,13.5,233.0,43.99,33.86
2016,8,4,18,0,579.0,50.0,5.1,13.0,182.0,39.85,30.08
2016,8,4,18,15,497.5,42.5,4.95,12.5,135.0,34.27,24.82
2016,8,4,18,30,416.0,35.0,4.8,12.0,88.0,28.65,19.27
2016,8,4,18,45,208.0,26.0,4.7,12.0,52.5,20.26,9.08
2016,8,4,19,0,0.0,17.0,4.6,12.0,17.0,14.51,0.0
2016,8,4,19,15,0.0,8.5,4.5,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,2.35,12.0,8.0,0.0,0.0
2016,8,5,5,30,110.0,13.0,2.7,12.0,16.0,86.88,0.0
2016,8,5,5,45,246.0,25.5,3.05,12.5,52.0,256.49,178.72
2016,8,5,6,0,382.0,38.0,3.4,13.0,88.0,388.97,318.11
2016,8,5,6,15,466.0,47.0,3.35,13.0,135.0,481.65,399.87
2016,8,5,6,30,550.0,56.0,3.3,13.0,182.0,579.02,480.87
2016,8,5,6,45,275.0,65.5,3.3,13.5,128.5,356.09,301.12
2016,8,5,7,0,0.0,75.0,3.3,14.0,75.0,64.14,49.18
2016,8,5,7,15,0.0,92.0,3.25,14.0,92.0,79.96,62.73
2016,8,5,7,30,0.0,109.0,3.2,14.0,109.0,95.62,75.74
2016,8,5,7,45,0.0,128.0,3.15,14.5,128.0,113.19,90.0
2016,8,5,8,0,0.0,147.0,3.1,15.0,147.0,130.58,103.9
2016,8,5,8,15,2.5,162.5,3.05,15.5,164.0,146.74,116.7
2016,8,5,8,30,5.0,178.0,3.0,16.0,181.0,162.85,129.3
2016,8,5,8,45,6.5,190.0,2.95,16.5,194.5,174.41,138.03
2016,8,5,9,0,8.0,202.0,2.9,17.0,208.0,185.94,146.66
2016,8,5,9,15,9.0,213.0,2.9,17.5,220.0,195.95,153.99
2016,8,5,9,30,10.0,224.0,2.9,18.0,232.0,205.88,161.22
2016,8,5,9,45,16.5,260.5,2.95,18.5,274.0,245.07,191.55
2016,8,5,10,0,23.0,297.0,3.0,19.0,316.0,283.64,220.84
2016,8,5,10,15,26.0,316.0,3.05,19.0,337.5,318.66,247.34
2016,8,5,10,30,29.0,335.0,3.1,19.0,359.0,335.43,259.75
2016,8,5,10,45,51.0,377.0,3.2,19.5,422.0,390.47,301.16
2016,8,5,11,0,73.0,419.0,3.3,20.0,485.0,442.56,339.48
2016,8,5,11,15,183.0,430.0,3.35,20.0,598.0,547.99,419.4
2016,8,5,11,30,293.0,441.0,3.4,20.0,711.0,640.01,487.06
2016,8,5,11,45,613.5,279.5,3.5,20.5,849.0,732.7,558.52
2016,8,5,12,0,934.0,118.0,3.6,21.0,987.0,786.82,600.18
2016,8,5,12,15,933.5,118.0,3.7,21.0,987.0,742.87,566.93
2016,8,5,12,30,933.0,118.0,3.8,21.0,987.0,696.93,532.07
2016,8,5,12,45,932.5,117.0,3.9,21.5,979.0,648.44,493.47
2016,8,5,13,0,932.0,116.0,4.0,22.0,971.0,598.39,452.76
2016,8,5,13,15,928.0,115.5,4.1,22.0,955.0,545.6,409.77
2016,8,5,13,30,924.0,115.0,4.2,22.0,939.0,491.95,364.84
2016,8,5,13,45,916.5,115.0,4.35,22.0,915.0,436.65,317.58
2016,8,5,14,0,909.0,115.0,4.5,22.0,891.0,381.25,269.25
2016,8,5,14,15,901.5,113.5,4.6,21.5,861.0,325.0,220.23
2016,8,5,14,30,894.0,112.0,4.7,21.0,831.0,269.12,172.09
2016,8,5,14,45,881.5,111.5,4.8,21.0,794.0,213.64,127.12
2016,8,5,15,0,869.0,111.0,4.9,21.0,757.0,159.45,90.13
2016,8,5,15,15,855.5,108.5,4.95,20.5,715.0,105.55,66.97
2016,8,5,15,30,842.0,106.0,5.0,20.0,673.0,76.29,59.58
2016,8,5,15,45,821.5,104.5,5.05,20.0,626.0,76.54,59.98
2016,8,5,16,0,801.0,103.0,5.1,20.0,579.0,76.8,60.4
2016,8,5,16,15,778.5,99.0,5.05,19.5,529.5,75.28,59.42
2016,8,5,16,30,756.0,95.0,5.0,19.0,480.0,73.66,58.36
2016,8,5,16,45,721.5,91.5,5.0,18.5,428.0,65.99,52.03
2016,8,5,17,0,687.0,88.0,5.0,18.0,376.0,64.63,51.13
2016,8,5,17,15,645.5,82.5,4.9,17.5,323.5,61.71,48.83
2016,8,5,17,30,604.0,77.0,4.8,17.0,271.0,58.73,46.39
2016,8,5,17,45,540.5,70.0,4.7,16.5,220.5,54.34,42.58
2016,8,5,18,0,477.0,63.0,4.6,16.0,170.0,49.9,38.55
2016,8,5,18,15,389.5,52.0,4.45,15.0,124.5,41.86,31.18
2016,8,5,18,30,302.0,41.0,4.3,14.0,79.0,31.71,21.65
2016,8,5,18,45,178.0,26.0,4.2,13.5,46.0,20.2,8.26
2016,8,5,19,0,54.0,11.0,4.1,13.0,13.0,9.39,0.0
2016,8,5,19,15,27.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,34.5,6.0,2.75,11.0,7.0,0.0,0.0
2016,8,6,5,30,69.0,12.0,3.0,11.0,14.0,57.73,0.0
2016,8,6,5,45,198.5,26.5,3.3,11.5,48.0,219.8,148.34
2016,8,6,6,0,328.0,41.0,3.6,12.0,82.0,349.77,287.45
2016,8,6,6,15,415.0,51.0,3.6,12.5,128.0,444.83,371.36
2016,8,6,6,30,502.0,61.0,3.6,13.0,174.0,544.55,454.43
2016,8,6,6,45,269.5,90.0,3.6,13.5,153.0,366.61,309.64
2016,8,6,7,0,37.0,119.0,3.6,14.0,132.0,163.85,134.78
2016,8,6,7,15,47.0,142.0,3.6,14.5,160.5,197.74,163.21
2016,8,6,7,30,57.0,165.0,3.6,15.0,189.0,231.3,190.33
2016,8,6,7,45,97.5,192.0,3.6,15.5,239.5,299.34,245.98
2016,8,6,8,0,138.0,219.0,3.6,16.0,290.0,388.43,316.48
2016,8,6,8,15,472.5,160.0,3.6,16.5,436.0,688.96,554.83
2016,8,6,8,30,807.0,101.0,3.6,17.0,582.0,957.2,744.58
2016,8,6,8,45,825.5,103.0,3.65,17.5,628.0,978.1,753.67
2016,8,6,9,0,844.0,105.0,3.7,18.0,674.0,995.73,762.59
2016,8,6,9,15,856.5,107.5,3.75,18.0,715.0,992.38,758.67
2016,8,6,9,30,869.0,110.0,3.8,18.0,756.0,997.71,761.07
2016,8,6,9,45,883.5,109.0,3.9,18.5,793.0,997.62,758.72
2016,8,6,10,0,898.0,108.0,4.0,19.0,830.0,993.93,754.12
2016,8,6,10,15,904.5,109.5,4.1,19.0,859.5,981.57,745.18
2016,8,6,10,30,911.0,111.0,4.2,19.0,889.0,965.66,733.97
2016,8,6,10,45,916.0,112.0,4.35,19.5,911.5,944.38,718.05
2016,8,6,11,0,921.0,113.0,4.5,20.0,934.0,919.75,700.21
2016,8,6,11,15,924.0,113.5,4.55,20.0,949.0,889.71,679.31
2016,8,6,11,30,927.0,114.0,4.6,20.0,964.0,856.66,656.27
2016,8,6,11,45,928.0,114.5,4.7,20.5,971.5,819.22,629.09
2016,8,6,12,0,929.0,115.0,4.8,21.0,979.0,779.26,599.72
2016,8,6,12,15,929.0,115.0,4.85,21.0,978.5,735.87,566.71
2016,8,6,12,30,929.0,115.0,4.9,21.0,978.0,690.44,531.47
2016,8,6,12,45,921.0,119.0,5.0,21.0,968.5,641.5,492.84
2016,8,6,13,0,913.0,123.0,5.1,21.0,959.0,591.5,452.38
2016,8,6,13,15,909.5,122.0,5.15,21.0,943.5,539.36,409.1
2016,8,6,13,30,906.0,121.0,5.2,21.0,928.0,486.36,363.97
2016,8,6,13,45,902.0,119.5,5.3,21.0,905.0,432.17,316.84
2016,8,6,14,0,898.0,118.0,5.4,21.0,882.0,377.57,268.44
2016,8,6,14,15,891.0,116.0,5.45,20.5,852.5,321.63,219.16
2016,8,6,14,30,884.0,114.0,5.5,20.0,823.0,266.03,170.91
2016,8,6,14,45,875.5,111.5,5.55,20.0,787.5,210.42,125.55
2016,8,6,15,0,867.0,109.0,5.6,20.0,752.0,155.71,88.18
2016,8,6,15,15,854.5,106.5,5.6,19.5,711.0,101.94,65.86
2016,8,6,15,30,842.0,104.0,5.6,19.0,670.0,75.14,58.86
2016,8,6,15,45,827.5,100.5,5.7,18.5,624.5,74.14,58.31
2016,8,6,16,0,813.0,97.0,5.8,18.0,579.0,73.03,57.66
2016,8,6,16,15,791.5,93.5,5.75,17.5,529.5,71.71,56.83
2016,8,6,16,30,770.0,90.0,5.7,17.0,480.0,70.3,55.93
2016,8,6,16,45,743.0,85.5,5.7,17.0,429.0,68.01,54.12
2016,8,6,17,0,716.0,81.0,5.7,17.0,378.0,60.11,47.39
2016,8,6,17,15,676.0,75.5,5.6,16.0,325.5,56.98,44.96
2016,8,6,17,30,636.0,70.0,5.5,15.0,273.0,53.76,42.36
2016,8,6,17,45,578.0,63.5,5.4,14.5,222.0,49.55,38.67
2016,8,6,18,0,520.0,57.0,5.3,14.0,171.0,45.3,34.76
2016,8,6,18,15,431.5,47.5,5.2,13.5,125.0,38.31,28.2
2016,8,6,18,30,343.0,38.0,5.1,13.0,79.0,31.22,21.22
2016,8,6,18,45,205.0,24.5,5.0,13.0,45.5,20.23,7.39
2016,8,6,19,0,67.0,11.0,4.9,13.0,12.0,9.39,0.0
2016,8,6,19,15,33.5,5.5,4.8,12.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.5,11.0,15.0,92.06,0.0
2016,8,7,5,45,266.5,23.5,3.7,11.5,50.5,265.9,173.16
2016,8,7,6,0,414.0,35.0,3.9,12.0,86.0,409.74,334.85
2016,8,7,6,15,500.0,43.0,3.85,12.5,133.5,503.31,418.04
2016,8,7,6,30,586.0,51.0,3.8,13.0,181.0,601.82,499.66
2016,8,7,6,45,641.5,56.5,3.8,13.5,233.5,673.99,556.7
2016,8,7,7,0,697.0,62.0,3.8,14.0,286.0,741.65,607.37
2016,8,7,7,15,734.0,66.0,3.75,14.5,339.0,797.11,646.34
2016,8,7,7,30,771.0,70.0,3.7,15.0,392.0,851.46,682.93
2016,8,7,7,45,798.5,73.5,3.65,15.5,444.5,894.48,710.06
2016,8,7,8,0,826.0,77.0,3.6,16.0,497.0,935.32,734.94
2016,8,7,8,15,846.0,79.5,3.55,16.5,547.0,953.62,743.43
2016,8,7,8,30,866.0,82.0,3.5,17.0,597.0,980.18,757.79
2016,8,7,8,45,882.0,84.0,3.5,17.5,643.5,999.03,766.97
2016,8,7,9,0,898.0,86.0,3.5,18.0,690.0,1014.56,773.96
2016,8,7,9,15,909.0,88.0,3.5,18.5,731.5,1021.56,775.27
2016,8,7,9,30,920.0,90.0,3.5,19.0,773.0,1024.94,774.36
2016,8,7,9,45,925.5,93.0,3.55,19.5,808.0,1020.32,768.63
2016,8,7,10,0,931.0,96.0,3.6,20.0,843.0,1011.98,760.66
2016,8,7,10,15,937.5,97.5,3.65,20.5,873.0,999.29,749.95
2016,8,7,10,30,944.0,99.0,3.7,21.0,903.0,982.93,736.98
2016,8,7,10,45,949.5,99.5,3.8,21.5,926.0,961.05,720.75
2016,8,7,11,0,955.0,100.0,3.9,22.0,949.0,935.7,702.27
2016,8,7,11,15,958.0,100.5,3.95,22.0,964.5,904.86,681.16
2016,8,7,11,30,961.0,101.0,4.0,22.0,980.0,870.92,657.88
2016,8,7,11,45,963.5,100.5,4.1,22.5,988.0,832.75,630.58
2016,8,7,12,0,966.0,100.0,4.2,23.0,996.0,791.87,601.3
2016,8,7,12,15,966.5,100.0,4.25,23.0,996.5,747.52,568.25
2016,8,7,12,30,967.0,100.0,4.3,23.0,997.0,700.98,532.69
2016,8,7,12,45,966.0,99.5,4.4,23.0,989.0,651.17,494.0
2016,8,7,13,0,965.0,99.0,4.5,23.0,981.0,599.73,453.1
2016,8,7,13,15,962.5,98.5,4.55,23.0,965.5,546.13,409.16
2016,8,7,13,30,960.0,98.0,4.6,23.0,950.0,491.44,363.08
2016,8,7,13,45,957.0,96.5,4.65,23.0,927.5,434.97,314.42
2016,8,7,14,0,954.0,95.0,4.7,23.0,905.0,377.91,264.27
2016,8,7,14,15,947.5,93.5,4.7,22.5,875.0,319.55,213.25
2016,8,7,14,30,941.0,92.0,4.7,22.0,845.0,261.42,163.24
2016,8,7,14,45,933.0,90.5,4.75,22.0,809.0,203.51,116.59
2016,8,7,15,0,925.0,89.0,4.8,22.0,773.0,146.42,78.5
2016,8,7,15,15,914.0,87.0,4.8,21.5,731.0,89.95,56.68
2016,8,7,15,30,903.0,85.0,4.8,21.0,689.0,75.35,58.57
2016,8,7,15,45,888.0,83.0,4.85,21.0,642.5,74.14,57.73
2016,8,7,16,0,873.0,81.0,4.9,21.0,596.0,72.82,56.79
2016,8,7,16,15,853.5,78.0,4.85,20.5,545.5,70.65,55.24
2016,8,7,16,30,834.0,75.0,4.8,20.0,495.0,60.56,46.86
2016,8,7,16,45,806.0,72.0,4.8,20.0,442.0,58.87,45.58
2016,8,7,17,0,778.0,69.0,4.8,20.0,389.0,57.15,44.25
2016,8,7,17,15,740.5,64.5,4.7,19.0,335.5,54.13,41.92
2016,8,7,17,30,703.0,60.0,4.6,18.0,282.0,51.05,39.46
2016,8,7,17,45,645.5,54.5,4.55,17.5,229.5,46.93,35.87
2016,8,7,18,0,588.0,49.0,4.5,17.0,177.0,39.3,29.03
2016,8,7,18,15,499.0,41.0,4.35,16.0,129.5,33.23,23.44
2016,8,7,18,30,410.0,33.0,4.2,15.0,82.0,27.14,17.47
2016,8,7,18,45,253.0,21.5,4.05,14.5,47.0,17.71,4.67
2016,8,7,19,0,96.0,10.0,3.9,14.0,12.0,8.54,0.0
2016,8,7,19,15,48.0,5.0,3.85,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.5,2.3,11.5,6.5,0.0,0.0
2016,8,8,5,30,106.0,11.0,2.5,12.0,13.0,82.19,0.0
2016,8,8,5,45,251.0,22.5,2.75,12.5,47.5,251.79,154.64
2016,8,8,6,0,396.0,34.0,3.0,13.0,82.0,394.49,319.75
2016,8,8,6,15,482.0,42.0,2.9,13.5,128.5,487.18,401.61
2016,8,8,6,30,568.0,50.0,2.8,14.0,175.0,584.95,481.65
2016,8,8,6,45,620.0,56.0,2.7,14.5,225.5,654.15,535.31
2016,8,8,7,0,672.0,62.0,2.6,15.0,276.0,718.64,582.38
2016,8,8,7,15,709.5,66.5,2.55,15.5,328.5,774.58,620.99
2016,8,8,7,30,747.0,71.0,2.5,16.0,381.0,829.52,657.22
2016,8,8,7,45,773.5,75.0,2.5,17.0,432.5,871.77,682.25
2016,8,8,8,0,800.0,79.0,2.5,18.0,484.0,911.88,705.07
2016,8,8,8,15,820.5,82.0,2.5,18.5,533.5,942.24,721.98
2016,8,8,8,30,841.0,85.0,2.5,19.0,583.0,958.31,729.04
2016,8,8,8,45,856.5,87.5,2.55,19.5,628.5,977.05,738.53
2016,8,8,9,0,872.0,90.0,2.6,20.0,674.0,992.52,745.84
2016,8,8,9,15,884.0,92.0,2.7,20.5,715.5,1000.46,748.72
2016,8,8,9,30,896.0,94.0,2.8,21.0,757.0,1004.85,749.44
2016,8,8,9,45,909.0,93.5,2.9,21.5,794.0,1003.76,746.7
2016,8,8,10,0,922.0,93.0,3.0,22.0,831.0,999.02,741.73
2016,8,8,10,15,928.5,94.0,3.1,22.0,860.5,985.98,732.83
2016,8,8,10,30,935.0,95.0,3.2,22.0,890.0,969.35,721.69
2016,8,8,10,45,939.0,96.5,3.35,22.5,912.5,947.4,706.02
2016,8,8,11,0,943.0,98.0,3.5,23.0,935.0,922.03,688.09
2016,8,8,11,15,946.0,98.5,3.65,23.0,950.5,891.56,667.98
2016,8,8,11,30,949.0,99.0,3.8,23.0,966.0,858.02,645.63
2016,8,8,11,45,950.0,100.0,3.95,23.5,973.5,820.46,619.11
2016,8,8,12,0,951.0,101.0,4.1,24.0,981.0,780.27,590.6
2016,8,8,12,15,951.0,101.0,4.25,24.0,981.0,736.12,557.96
2016,8,8,12,30,951.0,101.0,4.4,24.0,981.0,689.86,522.91
2016,8,8,12,45,950.0,100.5,4.6,24.0,973.0,640.71,485.23
2016,8,8,13,0,949.0,100.0,4.8,24.0,965.0,589.96,445.07
2016,8,8,13,15,946.5,99.5,4.9,24.0,950.0,537.07,401.72
2016,8,8,13,30,944.0,99.0,5.0,24.0,935.0,483.12,356.26
2016,8,8,13,45,940.5,97.0,5.15,24.0,912.5,426.89,307.9
2016,8,8,14,0,937.0,95.0,5.3,24.0,890.0,370.15,258.12
2016,8,8,14,15,930.5,94.0,5.35,23.5,860.0,313.01,208.14
2016,8,8,14,30,924.0,93.0,5.4,23.0,830.0,256.1,159.26
2016,8,8,14,45,916.5,91.0,5.5,23.0,794.5,198.83,113.4
2016,8,8,15,0,909.0,89.0,5.6,23.0,759.0,142.35,76.25
2016,8,8,15,15,898.0,87.0,5.6,22.5,717.5,86.74,55.91
2016,8,8,15,30,887.0,85.0,5.6,22.0,676.0,75.07,58.12
2016,8,8,15,45,873.0,82.0,5.65,22.0,630.0,73.26,56.76
2016,8,8,16,0,859.0,79.0,5.7,22.0,584.0,71.3,55.29
2016,8,8,16,15,839.0,76.5,5.6,21.5,534.0,69.43,54.0
2016,8,8,16,30,819.0,74.0,5.5,21.0,484.0,59.69,45.93
2016,8,8,16,45,794.5,70.0,5.45,20.5,432.5,57.31,44.15
2016,8,8,17,0,770.0,66.0,5.4,20.0,381.0,54.83,42.24
2016,8,8,17,15,732.5,62.0,5.3,19.0,328.0,52.13,40.18
2016,8,8,17,30,695.0,58.0,5.2,18.0,275.0,49.39,38.0
2016,8,8,17,45,642.0,52.0,5.1,17.5,223.5,44.84,34.02
2016,8,8,18,0,589.0,46.0,5.0,17.0,172.0,40.22,29.82
2016,8,8,18,15,500.0,38.5,4.9,16.0,125.0,31.23,21.65
2016,8,8,18,30,411.0,31.0,4.8,15.0,78.0,25.48,15.95
2016,8,8,18,45,205.5,15.5,4.7,14.5,39.0,12.46,0.64
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,53.0,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,106.0,10.0,2.5,12.0,12.0,81.26,0.0
2016,8,9,5,45,255.0,21.5,2.7,12.5,46.5,251.91,144.7
2016,8,9,6,0,404.0,33.0,2.9,13.0,81.0,399.22,322.4
2016,8,9,6,15,490.5,40.5,2.7,13.5,127.5,491.67,404.3
2016,8,9,6,30,577.0,48.0,2.5,14.0,174.0,589.27,483.7
2016,8,9,6,45,626.0,54.5,2.35,14.5,224.5,656.8,535.56
2016,8,9,7,0,675.0,61.0,2.2,15.0,275.0,719.59,580.68
2016,8,9,7,15,713.0,65.5,2.0,15.5,327.5,776.0,618.08
2016,8,9,7,30,751.0,70.0,1.8,16.0,380.0,831.44,652.58
2016,8,9,7,45,778.0,73.5,1.65,17.0,431.5,873.55,675.24
2016,8,9,8,0,805.0,77.0,1.5,18.0,483.0,913.51,695.35
2016,8,9,8,15,825.5,79.5,1.4,18.5,532.0,943.24,709.74
2016,8,9,8,30,846.0,82.0,1.3,19.0,581.0,958.83,714.54
2016,8,9,8,45,864.0,83.0,1.2,19.5,627.5,978.26,721.88
2016,8,9,9,0,882.0,84.0,1.1,20.0,674.0,994.5,726.94
2016,8,9,9,15,893.5,86.0,1.05,20.5,715.0,1002.02,727.4
2016,8,9,9,30,905.0,88.0,1.0,21.0,756.0,1005.95,725.83
2016,8,9,9,45,915.5,88.5,0.95,22.0,792.0,1003.52,719.1
2016,8,9,10,0,926.0,89.0,0.9,23.0,828.0,997.43,710.37
2016,8,9,10,15,932.5,90.0,0.9,23.5,857.5,984.37,699.94
2016,8,9,10,30,939.0,91.0,0.9,24.0,887.0,967.69,687.54
2016,8,9,10,45,943.5,91.5,0.9,24.5,909.5,945.12,671.67
2016,8,9,11,0,948.0,92.0,0.9,25.0,932.0,919.16,653.86
2016,8,9,11,15,951.0,92.5,1.05,25.0,947.5,888.63,636.95
2016,8,9,11,30,954.0,93.0,1.2,25.0,963.0,855.0,617.63
2016,8,9,11,45,955.0,94.0,1.35,25.5,970.0,817.35,594.02
2016,8,9,12,0,956.0,95.0,1.5,26.0,977.0,777.04,568.21
2016,8,9,12,15,956.0,95.0,1.75,26.0,977.0,732.74,538.98
2016,8,9,12,30,956.0,95.0,2.0,26.0,977.0,686.32,506.74
2016,8,9,12,45,949.0,98.0,2.25,26.5,967.5,636.24,469.48
2016,8,9,13,0,942.0,101.0,2.5,27.0,958.0,584.97,429.97
2016,8,9,13,15,939.5,100.0,2.75,27.0,942.5,531.97,388.58
2016,8,9,13,30,937.0,99.0,3.0,27.0,927.0,477.93,344.82
2016,8,9,13,45,931.0,99.0,3.25,27.0,904.0,422.47,298.54
2016,8,9,14,0,925.0,99.0,3.5,27.0,881.0,366.72,250.92
2016,8,9,14,15,918.5,97.5,3.7,26.5,851.0,309.79,202.37
2016,8,9,14,30,912.0,96.0,3.9,26.0,821.0,253.1,154.82
2016,8,9,14,45,902.0,95.0,4.1,26.0,785.0,196.68,110.81
2016,8,9,15,0,892.0,94.0,4.3,26.0,749.0,141.31,75.66
2016,8,9,15,15,880.0,92.0,4.4,25.5,707.5,86.51,66.56
2016,8,9,15,30,868.0,90.0,4.5,25.0,666.0,77.79,59.67
2016,8,9,15,45,851.0,88.0,4.6,24.5,620.0,76.64,59.01
2016,8,9,16,0,834.0,86.0,4.7,24.0,574.0,66.26,50.59
2016,8,9,16,15,813.5,83.0,4.75,23.5,524.5,64.99,49.8
2016,8,9,16,30,793.0,80.0,4.8,23.0,475.0,63.65,48.94
2016,8,9,16,45,763.0,77.0,4.85,22.5,423.0,62.13,47.93
2016,8,9,17,0,733.0,74.0,4.9,22.0,371.0,60.6,46.87
2016,8,9,17,15,694.0,69.0,4.85,21.0,318.5,57.38,44.4
2016,8,9,17,30,655.0,64.0,4.8,20.0,266.0,49.63,37.89
2016,8,9,17,45,593.0,58.0,4.75,19.5,215.0,45.59,34.38
2016,8,9,18,0,531.0,52.0,4.7,19.0,164.0,41.53,30.69
2016,8,9,18,15,438.5,43.0,4.6,18.0,118.0,34.8,24.5
2016,8,9,18,30,346.0,34.0,4.5,17.0,72.0,28.0,17.78
2016,8,9,18,45,173.0,17.0,4.4,16.5,36.0,13.74,0.0
2016,8,9,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,30.5,4.5,2.9,11.5,5.0,0.0,0.0
2016,8,10,5,30,61.0,9.0,3.0,12.0,10.0,49.49,0.0
2016,8,10,5,45,196.5,22.0,3.2,12.5,42.0,208.24,108.9
2016,8,10,6,0,332.0,35.0,3.4,13.0,74.0,346.06,280.19
2016,8,10,6,15,421.5,44.5,3.35,13.5,119.5,441.35,365.59
2016,8,10,6,30,511.0,54.0,3.3,14.0,165.0,542.05,449.43
2016,8,10,6,45,564.0,62.0,3.25,14.5,214.5,613.28,506.08
2016,8,10,7,0,617.0,70.0,3.2,15.0,264.0,685.7,560.68
2016,8,10,7,15,658.0,75.5,3.15,15.5,316.0,744.15,602.19
2016,8,10,7,30,699.0,81.0,3.1,16.0,368.0,802.03,641.6
2016,8,10,7,45,727.5,86.0,3.1,17.0,419.0,840.33,664.51
2016,8,10,8,0,756.0,91.0,3.1,18.0,470.0,882.91,689.86
2016,8,10,8,15,778.5,94.5,3.1,18.5,519.5,915.3,708.71
2016,8,10,8,30,801.0,98.0,3.1,19.0,569.0,944.9,725.43
2016,8,10,8,45,817.5,101.0,3.1,19.5,614.5,964.83,735.36
2016,8,10,9,0,834.0,104.0,3.1,20.0,660.0,981.47,743.14
2016,8,10,9,15,847.5,106.5,3.1,20.5,701.5,979.09,738.17
2016,8,10,9,30,861.0,109.0,3.1,21.0,743.0,985.26,739.33
2016,8,10,9,45,876.5,108.0,3.1,21.5,780.0,985.99,736.9
2016,8,10,10,0,892.0,107.0,3.1,22.0,817.0,983.1,732.29
2016,8,10,10,15,899.0,108.5,3.1,22.5,847.0,971.08,721.8
2016,8,10,10,30,906.0,110.0,3.1,23.0,877.0,955.5,709.19
2016,8,10,10,45,911.5,111.0,3.15,23.5,899.5,934.55,693.55
2016,8,10,11,0,917.0,112.0,3.2,24.0,922.0,910.21,675.78
2016,8,10,11,15,920.5,112.5,3.3,24.0,937.5,880.44,656.03
2016,8,10,11,30,924.0,113.0,3.4,24.0,953.0,847.63,634.14
2016,8,10,11,45,925.5,113.5,3.5,24.5,961.0,810.41,607.88
2016,8,10,12,0,927.0,114.0,3.6,25.0,969.0,770.62,579.15
2016,8,10,12,15,927.5,114.0,3.7,25.0,969.0,727.35,547.3
2016,8,10,12,30,928.0,114.0,3.8,25.0,969.0,681.99,513.15
2016,8,10,12,45,926.5,113.5,3.95,25.0,961.0,633.19,475.71
2016,8,10,13,0,925.0,113.0,4.1,25.0,953.0,582.89,436.02
2016,8,10,13,15,922.0,112.5,4.2,25.0,937.5,530.58,393.51
2016,8,10,13,30,919.0,112.0,4.3,25.0,922.0,477.3,349.01
2016,8,10,13,45,914.0,110.5,4.45,25.0,899.0,421.83,301.81
2016,8,10,14,0,909.0,109.0,4.6,25.0,876.0,366.06,253.43
2016,8,10,14,15,902.0,108.0,4.6,24.5,846.0,309.99,204.91
2016,8,10,14,30,895.0,107.0,4.6,24.0,816.0,254.22,157.69
2016,8,10,14,45,886.0,104.5,4.7,24.0,780.0,197.74,113.46
2016,8,10,15,0,877.0,102.0,4.8,24.0,744.0,142.24,78.32
2016,8,10,15,15,864.5,99.5,4.8,23.5,702.5,87.81,68.23
2016,8,10,15,30,852.0,97.0,4.8,23.0,661.0,81.74,63.5
2016,8,10,15,45,836.5,94.0,4.8,22.5,615.0,70.46,54.3
2016,8,10,16,0,821.0,91.0,4.8,22.0,569.0,69.49,53.77
2016,8,10,16,15,799.5,87.5,4.7,21.5,519.0,67.99,52.79
2016,8,10,16,30,778.0,84.0,4.6,21.0,469.0,66.41,51.73
2016,8,10,16,45,750.5,79.5,4.6,20.5,417.5,63.93,49.89
2016,8,10,17,0,723.0,75.0,4.6,20.0,366.0,61.35,47.92
2016,8,10,17,15,682.5,70.0,4.5,19.5,313.5,53.35,41.17
2016,8,10,17,30,642.0,65.0,4.4,19.0,261.0,50.35,38.68
2016,8,10,17,45,584.0,58.0,4.3,18.5,210.5,45.6,34.53
2016,8,10,18,0,526.0,51.0,4.2,18.0,160.0,40.77,30.13
2016,8,10,18,15,432.5,41.5,4.1,17.0,114.5,33.59,23.53
2016,8,10,18,30,339.0,32.0,4.0,16.0,69.0,26.31,16.3
2016,8,10,18,45,169.5,16.0,3.95,15.5,34.5,12.93,0.0
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
