Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,5,45,150.5,17.5,2.65,12.5,35.0,167.44,76.71
2016,8,11,6,0,301.0,35.0,2.9,13.0,70.0,322.04,259.73
2016,8,11,6,15,389.5,46.0,2.9,13.5,114.5,417.15,345.3
2016,8,11,6,30,478.0,57.0,2.9,14.0,159.0,517.86,429.3
2016,8,11,6,45,532.0,66.0,2.9,14.5,208.5,590.37,487.21
2016,8,11,7,0,586.0,75.0,2.9,15.0,258.0,664.14,543.17
2016,8,11,7,15,293.0,102.0,2.9,15.5,193.5,431.68,358.04
2016,8,11,7,30,0.0,129.0,2.9,16.0,129.0,118.08,93.47
2016,8,11,7,45,7.5,151.5,2.95,17.0,155.0,146.45,116.97
2016,8,11,8,0,15.0,174.0,3.0,18.0,181.0,174.72,139.42
2016,8,11,8,15,82.0,217.5,3.0,18.5,264.5,305.39,245.61
2016,8,11,8,30,149.0,261.0,3.0,19.0,348.0,440.65,350.48
2016,8,11,8,45,474.5,190.5,3.05,19.5,499.5,722.38,566.88
2016,8,11,9,0,800.0,120.0,3.1,20.0,651.0,965.49,734.57
2016,8,11,9,15,814.0,123.0,3.15,20.5,692.5,976.01,736.72
2016,8,11,9,30,828.0,126.0,3.2,21.0,734.0,982.98,738.7
2016,8,11,9,45,853.0,121.0,3.3,21.5,774.0,988.12,740.0
2016,8,11,10,0,878.0,116.0,3.4,22.0,814.0,978.05,731.24
2016,8,11,10,15,885.5,117.5,3.45,22.5,844.0,966.43,721.38
2016,8,11,10,30,893.0,119.0,3.5,23.0,874.0,951.28,709.3
2016,8,11,10,45,898.5,120.5,3.6,23.5,897.0,930.81,694.12
2016,8,11,11,0,904.0,122.0,3.7,24.0,920.0,906.96,676.76
2016,8,11,11,15,908.0,123.0,3.75,24.0,935.5,878.12,657.08
2016,8,11,11,30,912.0,124.0,3.8,24.0,951.0,846.21,635.3
2016,8,11,11,45,914.5,124.0,3.85,24.5,959.0,809.4,608.87
2016,8,11,12,0,917.0,124.0,3.9,25.0,967.0,769.99,579.64
2016,8,11,12,15,917.5,124.0,3.95,25.0,967.0,726.82,547.52
2016,8,11,12,30,918.0,124.0,4.0,25.0,967.0,681.6,513.19
2016,8,11,12,45,909.5,127.5,4.1,25.0,957.0,631.91,474.83
2016,8,11,13,0,901.0,131.0,4.2,25.0,947.0,581.27,434.73
2016,8,11,13,15,897.5,130.5,4.25,25.0,931.5,529.52,392.6
2016,8,11,13,30,894.0,130.0,4.3,25.0,916.0,476.91,348.64
2016,8,11,13,45,891.5,127.0,4.35,25.0,893.5,422.35,302.08
2016,8,11,14,0,889.0,124.0,4.4,25.0,871.0,367.29,254.3
2016,8,11,14,15,881.5,122.5,4.45,24.5,841.0,311.58,206.4
2016,8,11,14,30,874.0,121.0,4.5,24.0,811.0,256.26,159.89
2016,8,11,14,45,866.0,117.5,4.55,24.0,775.0,200.25,116.37
2016,8,11,15,0,858.0,114.0,4.6,24.0,739.0,135.27,74.17
2016,8,11,15,15,844.5,111.5,4.6,23.5,697.0,81.0,62.56
2016,8,11,15,30,831.0,109.0,4.6,23.0,655.0,78.69,60.95
2016,8,11,15,45,815.5,105.0,4.65,23.0,609.0,77.45,60.09
2016,8,11,16,0,800.0,101.0,4.7,23.0,563.0,76.08,59.13
2016,8,11,16,15,777.0,97.0,4.7,22.5,513.5,74.48,58.1
2016,8,11,16,30,754.0,93.0,4.7,22.0,464.0,72.8,56.99
2016,8,11,16,45,724.5,87.5,4.7,21.5,412.0,63.87,49.64
2016,8,11,17,0,695.0,82.0,4.7,21.0,360.0,61.02,47.45
2016,8,11,17,15,652.5,76.0,4.6,20.0,307.5,57.56,44.76
2016,8,11,17,30,610.0,70.0,4.5,19.0,255.0,54.0,41.88
2016,8,11,17,45,549.0,62.0,4.4,18.5,204.5,48.62,37.17
2016,8,11,18,0,488.0,54.0,4.3,18.0,154.0,43.14,32.17
2016,8,11,18,15,394.5,43.5,4.15,17.0,109.0,35.24,24.9
2016,8,11,18,30,301.0,33.0,4.0,16.0,64.0,27.2,16.84
2016,8,11,18,45,150.5,16.5,3.9,15.5,32.0,13.4,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,155.0,17.0,3.2,12.5,34.5,168.67,65.07
2016,8,12,6,0,310.0,34.0,3.4,13.0,69.0,327.69,263.63
2016,8,12,6,15,400.5,45.0,3.4,13.5,114.0,424.53,351.58
2016,8,12,6,30,491.0,56.0,3.4,14.0,159.0,527.17,437.61
2016,8,12,6,45,552.5,63.5,3.4,14.5,210.0,604.58,499.71
2016,8,12,7,0,614.0,71.0,3.4,15.0,261.0,683.56,559.9
2016,8,12,7,15,655.5,76.5,3.35,15.5,313.0,742.33,601.9
2016,8,12,7,30,697.0,82.0,3.3,16.0,365.0,800.54,641.78
2016,8,12,7,45,729.0,86.0,3.3,16.5,417.0,840.56,667.34
2016,8,12,8,0,761.0,90.0,3.3,17.0,469.0,885.26,695.67
2016,8,12,8,15,783.5,94.0,3.25,17.5,518.5,918.24,714.72
2016,8,12,8,30,806.0,98.0,3.2,18.0,568.0,948.38,731.54
2016,8,12,8,45,824.5,100.0,3.15,19.0,614.5,969.0,740.19
2016,8,12,9,0,843.0,102.0,3.1,20.0,661.0,986.31,746.59
2016,8,12,9,15,855.5,104.5,3.15,20.5,702.5,982.95,741.33
2016,8,12,9,30,868.0,107.0,3.2,21.0,744.0,987.99,742.11
2016,8,12,9,45,880.0,108.0,3.3,21.5,780.0,987.29,739.49
2016,8,12,10,0,892.0,109.0,3.4,22.0,816.0,982.96,734.63
2016,8,12,10,15,899.0,110.5,3.5,22.5,845.5,970.73,724.65
2016,8,12,10,30,906.0,112.0,3.6,23.0,875.0,954.93,712.45
2016,8,12,10,45,911.0,113.0,3.75,23.5,898.0,933.32,696.76
2016,8,12,11,0,916.0,114.0,3.9,24.0,921.0,908.34,678.85
2016,8,12,11,15,919.5,115.0,4.0,24.0,936.0,878.84,658.91
2016,8,12,11,30,923.0,116.0,4.1,24.0,951.0,846.28,636.8
2016,8,12,11,45,925.0,116.0,4.25,24.5,958.5,808.8,610.17
2016,8,12,12,0,927.0,116.0,4.4,25.0,966.0,768.72,580.78
2016,8,12,12,15,927.0,116.0,4.5,25.0,966.0,724.9,548.15
2016,8,12,12,30,927.0,116.0,4.6,25.0,966.0,679.02,513.35
2016,8,12,12,45,930.5,112.0,4.75,25.0,959.5,630.26,475.68
2016,8,12,13,0,934.0,108.0,4.9,25.0,953.0,579.62,435.4
2016,8,12,13,15,931.5,107.5,5.0,24.5,937.0,526.99,392.96
2016,8,12,13,30,929.0,107.0,5.1,24.0,921.0,473.33,348.27
2016,8,12,13,45,924.5,105.5,5.2,24.0,898.5,417.42,299.94
2016,8,12,14,0,920.0,104.0,5.3,24.0,876.0,361.13,250.44
2016,8,12,14,15,913.5,102.5,5.3,24.0,846.0,304.16,200.33
2016,8,12,14,30,907.0,101.0,5.3,24.0,816.0,247.46,151.94
2016,8,12,14,45,898.5,99.0,5.3,24.0,780.0,190.63,107.84
2016,8,12,15,0,890.0,97.0,5.3,24.0,744.0,134.72,73.66
2016,8,12,15,15,878.0,95.0,5.2,23.5,702.0,80.6,62.25
2016,8,12,15,30,866.0,93.0,5.1,23.0,660.0,79.68,61.8
2016,8,12,15,45,850.5,90.0,5.0,23.0,613.5,77.96,60.54
2016,8,12,16,0,835.0,87.0,4.9,23.0,567.0,67.2,51.63
2016,8,12,16,15,813.5,84.0,4.8,22.5,517.0,65.93,50.84
2016,8,12,16,30,792.0,81.0,4.7,22.0,467.0,64.6,50.0
2016,8,12,16,45,763.0,76.5,4.6,21.5,415.0,62.0,48.04
2016,8,12,17,0,734.0,72.0,4.5,21.0,363.0,59.3,45.97
2016,8,12,17,15,693.0,67.0,4.3,20.5,310.0,55.99,43.31
2016,8,12,17,30,652.0,62.0,4.1,20.0,257.0,48.31,36.74
2016,8,12,17,45,591.0,55.5,3.95,19.5,206.0,43.84,32.83
2016,8,12,18,0,530.0,49.0,3.8,19.0,155.0,39.33,28.7
2016,8,12,18,15,433.0,39.5,3.65,18.0,109.5,32.08,22.02
2016,8,12,18,30,336.0,30.0,3.5,17.0,64.0,24.73,14.52
2016,8,12,18,45,168.0,15.0,3.4,16.5,32.0,12.18,0.0
2016,8,12,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,157.5,16.5,3.3,12.5,33.5,168.47,49.88
2016,8,13,6,0,315.0,33.0,3.4,13.0,67.0,330.27,264.47
2016,8,13,6,15,406.5,43.0,3.3,13.5,112.0,426.66,352.76
2016,8,13,6,30,498.0,53.0,3.2,14.0,157.0,528.89,438.29
2016,8,13,6,45,559.0,60.0,3.15,15.0,207.5,605.13,498.35
2016,8,13,7,0,620.0,67.0,3.1,16.0,258.0,683.0,556.21
2016,8,13,7,15,661.0,72.5,3.1,16.5,309.5,741.33,597.8
2016,8,13,7,30,702.0,78.0,3.1,17.0,361.0,799.12,637.35
2016,8,13,7,45,733.5,81.5,3.1,18.0,413.0,838.65,661.13
2016,8,13,8,0,765.0,85.0,3.1,19.0,465.0,882.19,687.09
2016,8,13,8,15,787.0,88.5,3.05,19.5,514.0,914.04,705.13
2016,8,13,8,30,809.0,92.0,3.0,20.0,563.0,943.08,720.99
2016,8,13,8,45,827.0,94.5,3.0,21.0,609.0,963.81,730.0
2016,8,13,9,0,845.0,97.0,3.0,22.0,655.0,969.6,728.97
2016,8,13,9,15,857.5,99.0,3.0,22.5,696.0,977.63,731.12
2016,8,13,9,30,870.0,101.0,3.0,23.0,737.0,982.18,731.07
2016,8,13,9,45,886.5,99.0,3.05,24.0,774.5,982.61,727.45
2016,8,13,10,0,903.0,97.0,3.1,25.0,812.0,979.4,721.63
2016,8,13,10,15,910.0,98.5,3.15,25.0,841.5,967.23,712.91
2016,8,13,10,30,917.0,100.0,3.2,25.0,871.0,951.46,702.0
2016,8,13,10,45,922.5,100.5,3.3,25.5,893.5,929.78,686.26
2016,8,13,11,0,928.0,101.0,3.4,26.0,916.0,904.69,668.35
2016,8,13,11,15,931.0,102.0,3.5,26.0,931.0,874.69,648.45
2016,8,13,11,30,934.0,103.0,3.6,26.0,946.0,841.62,626.39
2016,8,13,11,45,936.0,103.0,3.7,26.5,953.5,803.98,599.88
2016,8,13,12,0,938.0,103.0,3.8,27.0,961.0,763.71,570.93
2016,8,13,12,15,938.0,103.0,3.95,27.0,961.0,719.65,538.68
2016,8,13,12,30,938.0,103.0,4.1,27.0,961.0,673.5,504.06
2016,8,13,12,45,923.5,110.5,4.25,27.5,949.0,622.94,464.24
2016,8,13,13,0,909.0,118.0,4.4,28.0,937.0,571.73,423.06
2016,8,13,13,15,905.5,117.5,4.45,27.5,921.5,519.64,381.64
2016,8,13,13,30,902.0,117.0,4.5,27.0,906.0,466.69,338.27
2016,8,13,13,45,899.0,114.5,4.6,27.0,883.5,411.86,291.68
2016,8,13,14,0,896.0,112.0,4.7,27.0,861.0,356.57,243.85
2016,8,13,14,15,889.0,110.5,4.7,27.0,831.0,300.64,195.5
2016,8,13,14,30,882.0,109.0,4.7,27.0,801.0,245.04,148.94
2016,8,13,14,45,875.0,105.5,4.75,27.0,765.5,188.75,106.16
2016,8,13,15,0,868.0,102.0,4.8,27.0,730.0,133.24,73.16
2016,8,13,15,15,855.0,100.0,4.75,26.5,688.0,83.13,63.57
2016,8,13,15,30,842.0,98.0,4.7,26.0,646.0,72.11,54.75
2016,8,13,15,45,828.0,93.5,4.7,26.0,600.5,70.28,53.4
2016,8,13,16,0,814.0,89.0,4.7,26.0,555.0,68.29,51.91
2016,8,13,16,15,792.0,86.0,4.6,25.5,505.5,67.09,51.2
2016,8,13,16,30,770.0,83.0,4.5,25.0,456.0,65.84,50.43
2016,8,13,16,45,743.0,78.0,4.4,24.5,405.0,62.96,48.27
2016,8,13,17,0,716.0,73.0,4.3,24.0,354.0,59.96,45.97
2016,8,13,17,15,674.0,68.0,4.15,23.0,301.5,52.03,39.45
2016,8,13,17,30,632.0,63.0,4.0,22.0,249.0,48.98,37.01
2016,8,13,17,45,572.0,55.5,3.9,21.5,199.0,43.79,32.48
2016,8,13,18,0,512.0,48.0,3.8,21.0,149.0,38.49,27.69
2016,8,13,18,15,413.0,38.5,3.75,20.0,104.5,31.24,21.04
2016,8,13,18,30,314.0,29.0,3.7,19.0,60.0,23.89,13.42
2016,8,13,18,45,157.0,14.5,3.7,18.5,30.0,11.79,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,16.0,3.25,12.5,33.0,166.46,30.82
2016,8,14,6,0,315.0,32.0,3.3,13.0,66.0,329.02,262.03
2016,8,14,6,15,408.5,42.0,3.3,13.5,111.0,426.76,352.46
2016,8,14,6,30,502.0,52.0,3.3,14.0,156.0,530.58,439.65
2016,8,14,6,45,562.0,59.5,3.3,15.0,206.5,606.66,499.92
2016,8,14,7,0,622.0,67.0,3.3,16.0,257.0,684.35,558.03
2016,8,14,7,15,663.5,72.5,3.3,16.5,309.0,743.15,600.14
2016,8,14,7,30,705.0,78.0,3.3,17.0,361.0,801.4,640.18
2016,8,14,7,45,734.5,83.0,3.35,18.0,412.5,840.83,664.25
2016,8,14,8,0,764.0,88.0,3.4,19.0,464.0,884.28,690.57
2016,8,14,8,15,786.0,91.5,3.4,19.5,513.5,916.07,709.04
2016,8,14,8,30,808.0,95.0,3.4,20.0,563.0,945.02,725.33
2016,8,14,8,45,823.5,98.5,3.45,21.0,608.5,964.39,733.86
2016,8,14,9,0,839.0,102.0,3.5,22.0,654.0,980.42,740.16
2016,8,14,9,15,852.0,104.0,3.5,22.5,695.5,976.91,734.42
2016,8,14,9,30,865.0,106.0,3.5,23.0,737.0,981.78,734.69
2016,8,14,9,45,861.5,115.0,3.55,23.5,769.0,974.58,727.3
2016,8,14,10,0,858.0,124.0,3.6,24.0,801.0,963.68,717.71
2016,8,14,10,15,865.5,126.0,3.65,24.5,830.5,952.5,708.14
2016,8,14,10,30,873.0,128.0,3.7,25.0,860.0,937.81,696.36
2016,8,14,10,45,878.0,129.5,3.75,25.5,882.0,916.92,680.59
2016,8,14,11,0,883.0,131.0,3.8,26.0,904.0,892.73,662.74
2016,8,14,11,15,886.0,131.5,3.85,26.0,919.0,862.8,642.37
2016,8,14,11,30,889.0,132.0,3.9,26.0,934.0,829.96,619.99
2016,8,14,11,45,891.5,132.0,3.95,26.5,941.5,793.57,593.92
2016,8,14,12,0,894.0,132.0,4.0,27.0,949.0,754.65,564.55
2016,8,14,12,15,893.5,132.0,4.05,27.0,948.5,711.36,532.43
2016,8,14,12,30,893.0,132.0,4.1,27.0,948.0,666.17,498.22
2016,8,14,12,45,898.5,127.5,4.15,27.0,941.5,619.34,462.01
2016,8,14,13,0,904.0,123.0,4.2,27.0,935.0,570.53,423.28
2016,8,14,13,15,900.0,122.0,4.25,27.0,919.0,517.94,380.62
2016,8,14,13,30,896.0,121.0,4.3,27.0,903.0,464.55,336.19
2016,8,14,13,45,886.5,122.0,4.35,27.0,878.5,409.93,289.83
2016,8,14,14,0,877.0,123.0,4.4,27.0,854.0,355.45,242.88
2016,8,14,14,15,869.0,121.5,4.45,26.5,823.5,300.1,195.73
2016,8,14,14,30,861.0,120.0,4.5,26.0,793.0,245.22,150.32
2016,8,14,14,45,848.0,119.0,4.6,26.0,756.0,181.67,102.38
2016,8,14,15,0,835.0,118.0,4.7,26.0,719.0,127.78,71.1
2016,8,14,15,15,821.0,115.0,4.75,25.5,677.5,81.01,62.09
2016,8,14,15,30,807.0,112.0,4.8,25.0,636.0,80.61,62.09
2016,8,14,15,45,788.0,109.0,4.85,25.0,589.5,80.05,61.82
2016,8,14,16,0,769.0,106.0,4.9,25.0,543.0,79.45,61.52
2016,8,14,16,15,745.0,101.5,4.9,24.0,493.5,70.86,54.72
2016,8,14,16,30,721.0,97.0,4.9,23.0,444.0,69.15,53.69
2016,8,14,16,45,689.0,91.5,4.9,22.5,393.0,66.54,51.76
2016,8,14,17,0,657.0,86.0,4.9,22.0,342.0,63.82,49.7
2016,8,14,17,15,612.0,79.5,4.85,21.0,290.5,60.12,46.81
2016,8,14,17,30,567.0,73.0,4.8,20.0,239.0,56.33,43.73
2016,8,14,17,45,504.5,64.0,4.75,19.5,189.5,50.29,38.42
2016,8,14,18,0,442.0,55.0,4.7,19.0,140.0,44.1,32.76
2016,8,14,18,15,342.5,43.0,4.6,18.0,96.5,34.97,24.37
2016,8,14,18,30,243.0,31.0,4.5,17.0,53.0,24.11,13.38
2016,8,14,18,45,121.5,15.5,4.45,16.5,26.5,13.23,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,3.4,11.5,33.5,177.12,9.13
2016,8,15,6,0,350.0,31.0,3.6,12.0,67.0,354.44,281.42
2016,8,15,6,15,447.5,40.5,3.6,12.5,114.0,455.78,376.87
2016,8,15,6,30,545.0,50.0,3.6,13.0,161.0,563.44,467.55
2016,8,15,6,45,272.5,71.0,3.6,13.5,126.5,362.99,306.35
2016,8,15,7,0,0.0,92.0,3.6,14.0,92.0,84.91,66.82
2016,8,15,7,15,0.5,110.5,3.5,14.5,111.0,102.48,81.73
2016,8,15,7,30,1.0,129.0,3.4,15.0,130.0,119.82,95.88
2016,8,15,7,45,15.5,157.0,3.35,16.0,165.0,161.1,130.01
2016,8,15,8,0,30.0,185.0,3.3,17.0,200.0,220.77,178.14
2016,8,15,8,15,38.0,209.5,3.25,17.5,230.5,252.98,203.15
2016,8,15,8,30,46.0,234.0,3.2,18.0,261.0,284.62,227.31
2016,8,15,8,45,86.0,267.0,3.2,18.5,322.0,357.52,284.45
2016,8,15,9,0,126.0,300.0,3.2,19.0,383.0,450.55,355.01
2016,8,15,9,15,520.0,197.0,3.2,19.5,571.0,761.11,593.32
2016,8,15,9,30,914.0,94.0,3.2,20.0,759.0,1015.19,765.61
2016,8,15,9,45,927.0,94.0,3.25,20.5,796.0,1013.91,759.86
2016,8,15,10,0,940.0,94.0,3.3,21.0,833.0,1008.84,754.11
2016,8,15,10,15,946.5,95.0,3.35,21.5,863.0,994.89,742.63
2016,8,15,10,30,953.0,96.0,3.4,22.0,893.0,977.25,728.92
2016,8,15,10,45,958.0,97.0,3.5,22.5,916.0,954.62,712.36
2016,8,15,11,0,963.0,98.0,3.6,23.0,939.0,928.47,693.52
2016,8,15,11,15,966.0,98.5,3.7,23.0,954.5,896.76,672.25
2016,8,15,11,30,969.0,99.0,3.8,23.0,970.0,861.9,648.74
2016,8,15,11,45,970.0,99.5,3.95,23.5,977.5,822.54,620.98
2016,8,15,12,0,971.0,100.0,4.1,24.0,985.0,780.49,590.59
2016,8,15,12,15,971.0,100.0,4.2,24.0,984.0,734.87,556.54
2016,8,15,12,30,971.0,100.0,4.3,24.0,983.0,687.07,520.05
2016,8,15,12,45,962.5,103.5,4.4,24.0,972.5,635.2,479.53
2016,8,15,13,0,954.0,107.0,4.5,24.0,962.0,582.24,437.21
2016,8,15,13,15,950.5,106.5,4.55,24.0,946.0,527.85,392.44
2016,8,15,13,30,947.0,106.0,4.6,24.0,930.0,472.5,345.63
2016,8,15,13,45,942.0,105.0,4.7,24.0,906.0,415.52,296.5
2016,8,15,14,0,937.0,104.0,4.8,24.0,882.0,358.19,246.24
2016,8,15,14,15,930.0,102.5,4.8,24.0,851.0,299.91,195.28
2016,8,15,14,30,923.0,101.0,4.8,24.0,820.0,241.94,146.42
2016,8,15,14,45,914.0,99.0,4.85,24.0,783.0,183.94,102.62
2016,8,15,15,0,905.0,97.0,4.9,24.0,746.0,126.91,70.09
2016,8,15,15,15,892.0,94.5,4.9,23.5,703.0,80.72,62.39
2016,8,15,15,30,879.0,92.0,4.9,23.0,660.0,79.43,61.63
2016,8,15,15,45,863.0,89.0,4.9,22.5,613.0,77.63,60.43
2016,8,15,16,0,847.0,86.0,4.9,22.0,566.0,66.99,51.71
2016,8,15,16,15,825.0,83.0,4.8,21.5,515.0,65.66,50.87
2016,8,15,16,30,803.0,80.0,4.7,21.0,464.0,64.28,49.97
2016,8,15,16,45,773.5,75.5,4.65,20.5,411.0,61.62,47.96
2016,8,15,17,0,744.0,71.0,4.6,20.0,358.0,58.88,45.83
2016,8,15,17,15,701.0,66.0,4.5,19.0,304.5,55.52,43.19
2016,8,15,17,30,658.0,61.0,4.4,18.0,251.0,47.84,36.63
2016,8,15,17,45,594.0,54.0,4.3,17.5,199.0,42.92,32.26
2016,8,15,18,0,530.0,47.0,4.2,17.0,147.0,37.95,27.64
2016,8,15,18,15,424.5,37.5,4.05,16.0,101.5,30.62,20.78
2016,8,15,18,30,319.0,28.0,3.9,15.0,56.0,23.23,12.38
2016,8,15,18,45,159.5,14.0,3.75,14.5,28.0,11.95,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,142.0,16.0,3.15,11.5,30.5,152.83,0.0
2016,8,16,6,0,284.0,32.0,3.4,12.0,61.0,304.88,240.6
2016,8,16,6,15,380.5,43.0,3.35,12.5,105.5,404.97,335.61
2016,8,16,6,30,477.0,54.0,3.3,13.0,150.0,511.51,425.81
2016,8,16,6,45,538.5,62.5,3.3,13.5,200.5,589.52,489.22
2016,8,16,7,0,600.0,71.0,3.3,14.0,251.0,669.19,550.67
2016,8,16,7,15,643.5,77.0,3.25,14.5,303.5,729.96,594.68
2016,8,16,7,30,687.0,83.0,3.2,15.0,356.0,790.23,636.47
2016,8,16,7,45,717.5,88.0,3.2,16.0,407.5,835.71,664.97
2016,8,16,8,0,748.0,93.0,3.2,17.0,459.0,873.31,686.98
2016,8,16,8,15,771.5,97.0,3.2,17.5,509.0,906.93,706.97
2016,8,16,8,30,795.0,101.0,3.2,18.0,559.0,937.72,724.68
2016,8,16,8,45,812.5,104.5,3.2,18.5,605.0,958.85,735.54
2016,8,16,9,0,830.0,108.0,3.2,19.0,651.0,976.64,744.16
2016,8,16,9,15,843.5,110.5,3.25,19.5,692.5,985.76,747.36
2016,8,16,9,30,857.0,113.0,3.3,20.0,734.0,991.27,748.32
2016,8,16,9,45,858.0,120.0,3.35,21.0,767.5,986.02,740.78
2016,8,16,10,0,859.0,127.0,3.4,22.0,801.0,977.06,731.04
2016,8,16,10,15,867.0,128.5,3.45,22.5,831.0,953.69,713.22
2016,8,16,10,30,875.0,130.0,3.5,23.0,861.0,938.69,701.32
2016,8,16,10,45,881.0,131.5,3.6,23.5,883.5,918.41,686.21
2016,8,16,11,0,887.0,133.0,3.7,24.0,906.0,894.76,668.93
2016,8,16,11,15,890.5,133.5,3.75,24.0,921.0,864.89,648.48
2016,8,16,11,30,894.0,134.0,3.8,24.0,936.0,832.06,625.98
2016,8,16,11,45,896.0,134.5,3.9,24.5,943.5,795.29,599.71
2016,8,16,12,0,898.0,135.0,4.0,25.0,951.0,755.99,569.79
2016,8,16,12,15,898.0,135.0,4.05,25.0,950.5,712.61,537.31
2016,8,16,12,30,898.0,135.0,4.1,25.0,950.0,667.27,502.66
2016,8,16,12,45,890.5,137.5,4.2,25.0,940.0,617.73,464.16
2016,8,16,13,0,883.0,140.0,4.3,25.0,930.0,567.24,423.91
2016,8,16,13,15,879.5,139.0,4.35,25.0,913.5,515.48,381.51
2016,8,16,13,30,876.0,138.0,4.4,25.0,897.0,462.91,337.35
2016,8,16,13,45,871.5,135.5,4.5,25.0,874.0,408.4,290.78
2016,8,16,14,0,867.0,133.0,4.6,25.0,851.0,353.62,243.23
2016,8,16,14,15,858.5,131.0,4.6,24.5,820.5,291.48,190.61
2016,8,16,14,30,850.0,129.0,4.6,24.0,790.0,235.5,144.27
2016,8,16,14,45,841.0,126.0,4.65,24.0,753.5,179.69,102.53
2016,8,16,15,0,832.0,123.0,4.7,24.0,717.0,125.06,71.77
2016,8,16,15,15,817.5,120.0,4.7,23.5,675.0,84.45,65.52
2016,8,16,15,30,803.0,117.0,4.7,23.0,633.0,84.15,65.61
2016,8,16,15,45,786.0,112.5,4.7,23.0,586.5,82.72,64.61
2016,8,16,16,0,769.0,108.0,4.7,23.0,540.0,81.17,63.51
2016,8,16,16,15,744.0,103.5,4.7,22.5,490.0,72.42,56.42
2016,8,16,16,30,719.0,99.0,4.7,22.0,440.0,70.75,55.32
2016,8,16,16,45,687.5,93.0,4.7,21.5,388.5,67.84,53.13
2016,8,16,17,0,656.0,87.0,4.7,21.0,337.0,64.8,50.78
2016,8,16,17,15,609.0,80.0,4.6,20.0,285.0,60.73,47.55
2016,8,16,17,30,562.0,73.0,4.5,19.0,233.0,56.56,44.1
2016,8,16,17,45,496.5,63.5,4.4,18.5,183.0,50.09,38.37
2016,8,16,18,0,431.0,54.0,4.3,18.0,133.0,43.47,32.28
2016,8,16,18,15,327.5,41.5,4.2,17.0,90.0,33.87,23.39
2016,8,16,18,30,224.0,29.0,4.1,16.0,47.0,22.57,11.24
2016,8,16,18,45,112.0,14.5,4.05,15.5,23.5,12.38,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.95,13.0,27.5,131.01,0.0
2016,8,17,6,0,238.0,32.0,3.2,14.0,55.0,268.21,208.09
2016,8,17,6,15,332.0,44.5,3.2,14.5,98.0,367.5,302.66
2016,8,17,6,30,426.0,57.0,3.2,15.0,141.0,472.07,391.17
2016,8,17,6,45,489.5,66.0,3.25,15.5,190.0,551.11,455.57
2016,8,17,7,0,553.0,75.0,3.3,16.0,239.0,631.89,518.22
2016,8,17,7,15,598.0,81.5,3.3,16.5,290.5,693.64,563.43
2016,8,17,7,30,643.0,88.0,3.3,17.0,342.0,754.99,606.56
2016,8,17,7,45,676.0,93.0,3.3,17.5,393.0,802.03,637.7
2016,8,17,8,0,709.0,98.0,3.3,18.0,444.0,847.37,666.83
2016,8,17,8,15,733.5,102.5,3.3,18.5,493.0,881.61,687.41
2016,8,17,8,30,758.0,107.0,3.3,19.0,542.0,907.34,701.76
2016,8,17,8,45,776.5,110.5,3.3,20.0,587.5,929.25,712.04
2016,8,17,9,0,795.0,114.0,3.3,21.0,633.0,947.9,720.02
2016,8,17,9,15,809.5,117.0,3.35,21.5,674.0,958.6,724.34
2016,8,17,9,30,824.0,120.0,3.4,22.0,715.0,965.74,726.44
2016,8,17,9,45,843.0,118.0,3.45,22.5,753.0,967.94,725.38
2016,8,17,10,0,862.0,116.0,3.5,23.0,791.0,955.26,714.49
2016,8,17,10,15,870.0,117.5,3.55,23.5,820.5,943.94,704.82
2016,8,17,10,30,878.0,119.0,3.6,24.0,850.0,929.09,692.91
2016,8,17,10,45,883.0,120.5,3.7,24.5,872.5,908.07,677.29
2016,8,17,11,0,888.0,122.0,3.8,25.0,895.0,883.74,659.53
2016,8,17,11,15,892.0,123.0,3.85,25.0,910.5,854.92,639.78
2016,8,17,11,30,896.0,124.0,3.9,25.0,926.0,823.06,617.94
2016,8,17,11,45,897.5,124.5,4.0,25.5,933.0,786.03,591.47
2016,8,17,12,0,899.0,125.0,4.1,26.0,940.0,746.49,561.54
2016,8,17,12,15,899.0,125.0,4.15,26.0,939.5,703.24,529.12
2016,8,17,12,30,899.0,125.0,4.2,26.0,939.0,658.0,494.52
2016,8,17,12,45,886.0,131.5,4.3,26.5,927.5,608.49,455.06
2016,8,17,13,0,873.0,138.0,4.4,27.0,916.0,558.34,414.3
2016,8,17,13,15,869.0,137.0,4.45,26.5,899.5,506.82,373.06
2016,8,17,13,30,865.0,136.0,4.5,26.0,883.0,454.58,329.99
2016,8,17,13,45,860.0,134.0,4.6,26.0,860.0,400.78,284.06
2016,8,17,14,0,855.0,132.0,4.7,26.0,837.0,346.77,237.25
2016,8,17,14,15,846.5,130.0,4.75,25.5,806.5,285.18,185.33
2016,8,17,14,30,838.0,128.0,4.8,25.0,776.0,229.86,139.83
2016,8,17,14,45,827.5,125.0,4.9,25.0,740.0,174.53,99.03
2016,8,17,15,0,817.0,122.0,5.0,25.0,704.0,120.56,69.53
2016,8,17,15,15,802.0,119.0,5.0,24.5,662.0,83.68,64.63
2016,8,17,15,30,787.0,116.0,5.0,24.0,620.0,83.36,64.7
2016,8,17,15,45,768.5,112.0,5.05,24.0,573.5,82.23,63.96
2016,8,17,16,0,750.0,108.0,5.1,24.0,527.0,73.84,57.09
2016,8,17,16,15,724.5,103.5,5.05,23.0,477.5,72.27,56.2
2016,8,17,16,30,699.0,99.0,5.0,22.0,428.0,70.61,55.22
2016,8,17,16,45,665.0,93.0,5.0,21.5,377.0,67.7,53.02
2016,8,17,17,0,631.0,87.0,5.0,21.0,326.0,64.67,50.67
2016,8,17,17,15,583.0,80.0,4.85,20.0,274.5,60.62,47.46
2016,8,17,17,30,535.0,73.0,4.7,19.0,223.0,56.48,44.03
2016,8,17,17,45,465.5,63.5,4.6,18.5,174.0,50.03,38.3
2016,8,17,18,0,396.0,54.0,4.5,18.0,125.0,43.44,32.21
2016,8,17,18,15,294.0,40.5,4.4,17.0,84.0,31.29,21.09
2016,8,17,18,30,192.0,27.0,4.3,16.0,43.0,20.98,9.35
2016,8,17,18,45,96.0,13.5,4.25,15.5,21.5,11.52,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.0,16.5,2.95,12.5,26.0,118.52,0.0
2016,8,18,6,0,202.0,33.0,3.2,13.0,52.0,243.61,187.43
2016,8,18,6,15,295.5,46.5,3.2,13.5,94.0,338.41,279.69
2016,8,18,6,30,389.0,60.0,3.2,14.0,136.0,440.54,367.27
2016,8,18,6,45,450.0,70.5,3.2,14.5,184.0,521.71,433.98
2016,8,18,7,0,511.0,81.0,3.2,15.0,232.0,601.14,496.16
2016,8,18,7,15,557.0,89.0,3.15,15.5,282.5,664.9,543.32
2016,8,18,7,30,603.0,97.0,3.1,16.0,333.0,728.32,588.27
2016,8,18,7,45,632.0,104.5,3.05,17.0,382.5,774.07,617.39
2016,8,18,8,0,661.0,112.0,3.0,18.0,432.0,818.01,644.27
2016,8,18,8,15,687.0,117.0,2.95,18.5,480.5,853.74,665.75
2016,8,18,8,30,713.0,122.0,2.9,19.0,529.0,886.96,685.09
2016,8,18,8,45,727.0,128.5,2.9,19.5,573.0,907.29,695.6
2016,8,18,9,0,741.0,135.0,2.9,20.0,617.0,924.45,704.02
2016,8,18,9,15,756.5,138.0,2.9,20.5,657.5,935.61,708.4
2016,8,18,9,30,772.0,141.0,2.9,21.0,698.0,936.79,706.17
2016,8,18,9,45,730.0,172.0,2.95,21.5,719.5,923.42,694.74
2016,8,18,10,0,688.0,203.0,3.0,22.0,741.0,899.0,676.1
2016,8,18,10,15,698.5,206.5,3.05,22.5,769.5,892.68,670.02
2016,8,18,10,30,709.0,210.0,3.1,23.0,798.0,882.94,661.61
2016,8,18,10,45,707.5,217.5,3.2,23.5,817.5,863.03,646.28
2016,8,18,11,0,706.0,225.0,3.3,24.0,837.0,840.19,628.82
2016,8,18,11,15,711.0,226.5,3.4,24.0,852.0,814.42,610.67
2016,8,18,11,30,716.0,228.0,3.5,24.0,867.0,785.84,590.33
2016,8,18,11,45,713.5,232.0,3.65,24.5,873.0,751.17,564.4
2016,8,18,12,0,711.0,236.0,3.8,25.0,879.0,714.48,536.68
2016,8,18,12,15,711.0,236.0,3.85,25.0,878.5,674.43,506.88
2016,8,18,12,30,711.0,236.0,3.9,25.0,878.0,632.8,475.32
2016,8,18,12,45,715.5,230.5,4.0,25.5,871.5,588.16,440.16
2016,8,18,13,0,720.0,225.0,4.1,26.0,865.0,542.14,403.17
2016,8,18,13,15,715.0,223.5,4.15,25.5,849.5,493.46,364.72
2016,8,18,13,30,710.0,222.0,4.2,25.0,834.0,444.59,325.0
2016,8,18,13,45,703.0,219.0,4.3,25.0,811.0,394.0,282.54
2016,8,18,14,0,696.0,216.0,4.4,25.0,788.0,343.88,239.93
2016,8,18,14,15,685.5,212.0,4.45,24.5,758.0,292.94,197.4
2016,8,18,14,30,675.0,208.0,4.5,24.0,728.0,243.25,157.35
2016,8,18,14,45,664.0,202.0,4.6,24.0,693.0,193.66,121.21
2016,8,18,15,0,653.0,196.0,4.7,24.0,658.0,145.75,94.89
2016,8,18,15,15,635.0,190.0,4.75,23.5,617.5,115.99,91.82
2016,8,18,15,30,617.0,184.0,4.8,23.0,577.0,115.68,92.03
2016,8,18,15,45,598.5,175.0,4.85,23.0,532.5,113.2,90.24
2016,8,18,16,0,580.0,166.0,4.9,23.0,488.0,109.67,87.56
2016,8,18,16,15,550.5,157.0,4.9,22.0,440.0,105.54,84.71
2016,8,18,16,30,521.0,148.0,4.9,21.0,392.0,101.19,81.64
2016,8,18,16,45,401.0,143.0,4.95,20.5,318.0,98.13,79.46
2016,8,18,17,0,281.0,138.0,5.0,20.0,244.0,98.38,80.07
2016,8,18,17,15,236.0,124.0,4.9,19.0,203.5,89.15,72.52
2016,8,18,17,30,191.0,110.0,4.8,18.0,163.0,79.66,64.49
2016,8,18,17,45,216.5,86.5,4.7,17.5,134.5,64.23,50.86
2016,8,18,18,0,242.0,63.0,4.6,17.0,106.0,47.31,35.66
2016,8,18,18,15,168.0,43.5,4.5,16.5,68.5,33.67,23.06
2016,8,18,18,30,94.0,24.0,4.4,16.0,31.0,18.97,7.04
2016,8,18,18,45,47.0,12.0,4.35,15.5,15.5,10.24,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.0,15.0,3.1,13.5,20.5,73.16,0.0
2016,8,19,6,0,118.0,30.0,3.3,14.0,41.0,155.07,116.34
2016,8,19,6,15,189.0,49.5,3.3,14.0,80.0,240.85,198.46
2016,8,19,6,30,260.0,69.0,3.3,14.0,119.0,347.25,290.38
2016,8,19,6,45,316.5,85.0,3.35,14.5,164.5,421.48,353.19
2016,8,19,7,0,373.0,101.0,3.4,15.0,210.0,498.01,415.34
2016,8,19,7,15,213.0,126.5,3.35,15.5,191.0,370.17,308.08
2016,8,19,7,30,53.0,152.0,3.3,16.0,172.0,214.45,175.54
2016,8,19,7,45,63.0,175.5,3.25,16.5,203.5,248.25,202.83
2016,8,19,8,0,73.0,199.0,3.2,17.0,235.0,281.58,228.73
2016,8,19,8,15,136.0,224.5,3.15,17.5,299.0,389.65,314.7
2016,8,19,8,30,199.0,250.0,3.1,18.0,363.0,477.2,381.81
2016,8,19,8,45,407.5,217.5,3.1,19.0,473.5,682.87,537.54
2016,8,19,9,0,616.0,185.0,3.1,20.0,584.0,855.92,659.86
2016,8,19,9,15,633.5,190.5,3.15,20.5,624.0,871.99,667.06
2016,8,19,9,30,651.0,196.0,3.2,21.0,664.0,884.77,673.33
2016,8,19,9,45,651.0,207.5,3.25,21.5,695.5,883.39,669.96
2016,8,19,10,0,651.0,219.0,3.3,22.0,727.0,878.74,664.33
2016,8,19,10,15,661.5,223.0,3.4,22.0,755.5,873.33,660.02
2016,8,19,10,30,672.0,227.0,3.5,22.0,784.0,864.56,653.42
2016,8,19,10,45,674.5,233.0,3.6,22.5,804.5,847.24,639.55
2016,8,19,11,0,677.0,239.0,3.7,23.0,825.0,826.93,623.65
2016,8,19,11,15,682.0,241.0,3.8,23.0,839.5,802.2,605.9
2016,8,19,11,30,687.0,243.0,3.9,23.0,854.0,774.7,586.02
2016,8,19,11,45,686.0,246.0,4.05,23.5,860.5,740.97,560.45
2016,8,19,12,0,685.0,249.0,4.2,24.0,867.0,705.24,533.12
2016,8,19,12,15,685.0,249.0,4.3,24.0,866.5,665.98,503.74
2016,8,19,12,30,685.0,249.0,4.4,24.0,866.0,625.21,472.62
2016,8,19,12,45,690.0,243.5,4.55,24.0,859.5,581.79,439.18
2016,8,19,13,0,695.0,238.0,4.7,24.0,853.0,536.99,403.7
2016,8,19,13,15,689.5,236.0,4.75,24.0,837.5,488.73,364.42
2016,8,19,13,30,684.0,234.0,4.8,24.0,822.0,440.42,324.18
2016,8,19,13,45,675.0,231.5,4.9,24.0,798.5,390.7,282.22
2016,8,19,14,0,666.0,229.0,5.0,24.0,775.0,341.71,240.38
2016,8,19,14,15,655.0,225.0,5.05,23.5,745.0,292.2,198.9
2016,8,19,14,30,644.0,221.0,5.1,23.0,715.0,244.07,160.1
2016,8,19,14,45,628.5,216.0,5.15,23.0,679.0,196.32,125.66
2016,8,19,15,0,613.0,211.0,5.2,23.0,643.0,150.84,101.37
2016,8,19,15,15,594.5,204.0,5.2,22.5,602.5,125.71,100.35
2016,8,19,15,30,576.0,197.0,5.2,22.0,562.0,123.8,99.25
2016,8,19,15,45,552.0,189.0,5.2,21.5,517.5,121.05,97.42
2016,8,19,16,0,528.0,181.0,5.2,21.0,473.0,118.11,95.45
2016,8,19,16,15,499.0,170.5,5.15,20.5,425.5,113.34,91.9
2016,8,19,16,30,470.0,160.0,5.1,20.0,378.0,108.31,88.1
2016,8,19,16,45,432.5,147.0,5.1,19.5,329.0,101.28,82.52
2016,8,19,17,0,395.0,134.0,5.1,19.0,280.0,93.93,76.55
2016,8,19,17,15,349.5,118.0,5.0,18.0,232.5,84.12,68.43
2016,8,19,17,30,304.0,102.0,4.9,17.0,185.0,75.42,61.02
2016,8,19,17,45,247.0,82.0,4.8,16.5,140.0,61.43,48.57
2016,8,19,18,0,190.0,62.0,4.7,16.0,95.0,47.1,35.57
2016,8,19,18,15,129.0,40.5,4.6,15.5,59.5,31.38,21.09
2016,8,19,18,30,68.0,19.0,4.5,15.0,24.0,15.19,3.6
2016,8,19,18,45,34.0,9.5,4.4,15.0,12.0,8.11,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.5,13.5,2.85,12.5,17.5,44.83,0.0
2016,8,20,6,0,93.0,27.0,3.1,13.0,35.0,129.78,95.54
2016,8,20,6,15,155.0,48.5,3.1,13.5,73.0,212.51,174.6
2016,8,20,6,30,217.0,70.0,3.1,14.0,111.0,295.64,247.43
2016,8,20,6,45,269.5,89.0,3.1,14.5,156.0,368.3,309.29
2016,8,20,7,0,322.0,108.0,3.1,15.0,201.0,442.82,370.26
2016,8,20,7,15,365.5,123.0,3.1,15.5,249.0,524.99,434.28
2016,8,20,7,30,409.0,138.0,3.1,16.0,297.0,588.71,482.08
2016,8,20,7,45,443.0,150.5,3.1,16.5,345.0,640.17,519.0
2016,8,20,8,0,477.0,163.0,3.1,17.0,393.0,690.75,554.25
2016,8,20,8,15,505.0,173.5,3.1,17.5,439.5,731.72,581.52
2016,8,20,8,30,533.0,184.0,3.1,18.0,486.0,770.87,606.97
2016,8,20,8,45,555.5,192.0,3.15,18.5,529.5,799.48,624.7
2016,8,20,9,0,578.0,200.0,3.2,19.0,573.0,825.62,640.55
2016,8,20,9,15,595.5,206.5,3.3,19.5,612.5,849.94,655.07
2016,8,20,9,30,613.0,213.0,3.4,20.0,652.0,863.91,662.5
2016,8,20,9,45,646.0,208.0,3.5,20.5,691.0,877.91,670.5
2016,8,20,10,0,679.0,203.0,3.6,21.0,730.0,887.94,675.45
2016,8,20,10,15,689.5,206.5,3.75,21.5,758.5,881.64,669.5
2016,8,20,10,30,700.0,210.0,3.9,22.0,787.0,871.93,661.43
2016,8,20,10,45,708.5,211.5,4.05,22.5,809.5,855.12,648.18
2016,8,20,11,0,717.0,213.0,4.2,23.0,832.0,835.1,632.67
2016,8,20,11,15,721.5,214.5,4.35,23.0,846.5,808.68,613.72
2016,8,20,11,30,726.0,216.0,4.5,23.0,861.0,779.46,592.72
2016,8,20,11,45,730.5,215.5,4.7,23.0,868.5,745.86,568.65
2016,8,20,12,0,735.0,215.0,4.9,23.0,876.0,709.86,542.26
2016,8,20,12,15,735.0,214.5,5.0,23.0,875.5,668.71,511.06
2016,8,20,12,30,735.0,214.0,5.1,23.0,875.0,625.96,477.97
2016,8,20,12,45,715.0,224.0,5.25,23.0,861.5,578.77,440.76
2016,8,20,13,0,695.0,234.0,5.4,23.0,848.0,531.93,402.99
2016,8,20,13,15,690.5,232.0,5.45,23.0,832.5,484.15,363.52
2016,8,20,13,30,686.0,230.0,5.5,23.0,817.0,436.19,323.02
2016,8,20,13,45,685.5,223.0,5.55,23.0,796.0,386.18,280.12
2016,8,20,14,0,685.0,216.0,5.6,23.0,775.0,336.06,236.64
2016,8,20,14,15,674.5,212.5,5.6,22.5,745.5,286.02,194.27
2016,8,20,14,30,664.0,209.0,5.6,22.0,716.0,237.24,154.71
2016,8,20,14,45,658.0,200.0,5.65,21.5,682.5,186.86,118.24
2016,8,20,15,0,652.0,191.0,5.7,21.0,649.0,137.63,91.98
2016,8,20,15,15,634.0,185.0,5.65,20.5,608.0,113.49,90.93
2016,8,20,15,30,616.0,179.0,5.6,20.0,567.0,113.04,91.0
2016,8,20,15,45,601.5,169.0,5.6,20.0,524.0,109.8,88.53
2016,8,20,16,0,587.0,159.0,5.6,20.0,481.0,106.28,85.81
2016,8,20,16,15,558.0,150.5,5.5,19.5,433.0,101.89,82.52
2016,8,20,16,30,529.0,142.0,5.4,19.0,385.0,97.74,79.39
2016,8,20,16,45,499.0,129.5,5.35,18.5,337.0,90.74,73.75
2016,8,20,17,0,469.0,117.0,5.3,18.0,289.0,83.42,67.72
2016,8,20,17,15,420.5,104.0,5.15,17.5,240.0,75.25,60.81
2016,8,20,17,30,372.0,91.0,5.0,17.0,191.0,66.8,53.45
2016,8,20,17,45,314.0,74.5,4.9,16.5,146.5,55.49,43.33
2016,8,20,18,0,256.0,58.0,4.8,16.0,102.0,43.81,32.65
2016,8,20,18,15,176.5,39.5,4.65,15.5,64.5,30.2,19.96
2016,8,20,18,30,97.0,21.0,4.5,15.0,27.0,16.24,2.82
2016,8,20,18,45,48.5,10.5,4.35,14.5,13.5,8.96,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
