Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.0,14.5,3.7,12.5,20.0,58.88,0.0
2016,8,21,6,0,130.0,29.0,3.9,13.0,40.0,182.99,133.96
2016,8,21,6,15,208.5,47.0,4.0,13.5,79.5,271.07,223.05
2016,8,21,6,30,287.0,65.0,4.1,14.0,119.0,363.84,304.72
2016,8,21,6,45,351.0,79.0,4.2,14.5,166.0,442.49,371.91
2016,8,21,7,0,415.0,93.0,4.3,15.0,213.0,523.99,438.32
2016,8,21,7,15,462.0,104.0,4.2,15.5,262.0,587.81,487.25
2016,8,21,7,30,509.0,115.0,4.1,16.0,311.0,652.14,534.74
2016,8,21,7,45,547.5,122.5,4.1,16.5,360.5,703.66,571.15
2016,8,21,8,0,586.0,130.0,4.1,17.0,410.0,764.4,613.45
2016,8,21,8,15,613.5,137.0,4.05,17.5,458.0,803.16,638.27
2016,8,21,8,30,641.0,144.0,4.0,18.0,506.0,839.47,660.96
2016,8,21,8,45,665.0,148.5,3.95,18.5,551.0,866.75,676.82
2016,8,21,9,0,689.0,153.0,3.9,19.0,596.0,891.01,690.44
2016,8,21,9,15,705.5,157.0,3.9,19.5,636.5,904.11,696.44
2016,8,21,9,30,722.0,161.0,3.9,20.0,677.0,913.85,700.25
2016,8,21,9,45,707.0,179.0,3.95,20.5,705.0,905.07,691.61
2016,8,21,10,0,692.0,197.0,4.0,21.0,733.0,892.76,680.84
2016,8,21,10,15,702.5,200.0,4.1,21.0,761.5,885.7,675.47
2016,8,21,10,30,713.0,203.0,4.2,21.0,790.0,875.23,667.79
2016,8,21,10,45,723.5,203.5,4.3,21.5,813.0,858.9,654.87
2016,8,21,11,0,734.0,204.0,4.4,22.0,836.0,839.25,639.24
2016,8,21,11,15,739.0,205.5,4.55,22.0,851.0,812.8,620.47
2016,8,21,11,30,744.0,207.0,4.7,22.0,866.0,783.48,599.36
2016,8,21,11,45,748.5,206.5,4.85,22.5,873.5,749.31,573.26
2016,8,21,12,0,753.0,206.0,5.0,23.0,881.0,712.7,544.96
2016,8,21,12,15,753.0,206.0,5.1,23.0,880.5,671.33,513.47
2016,8,21,12,30,753.0,206.0,5.2,23.0,880.0,628.27,480.01
2016,8,21,12,45,763.0,197.5,5.35,23.0,875.0,582.66,444.06
2016,8,21,13,0,773.0,189.0,5.5,23.0,870.0,536.74,406.7
2016,8,21,13,15,768.5,187.5,5.6,22.5,854.0,487.26,366.17
2016,8,21,13,30,764.0,186.0,5.7,22.0,838.0,433.51,321.25
2016,8,21,13,45,758.5,183.0,5.85,22.0,815.0,380.94,275.65
2016,8,21,14,0,753.0,180.0,6.0,22.0,792.0,328.54,229.7
2016,8,21,14,15,743.0,177.0,6.0,21.5,761.5,275.52,184.21
2016,8,21,14,30,733.0,174.0,6.0,21.0,731.0,223.56,141.71
2016,8,21,14,45,721.0,169.0,6.05,21.0,695.5,171.4,104.22
2016,8,21,15,0,709.0,164.0,6.1,21.0,660.0,120.95,78.83
2016,8,21,15,15,691.5,159.5,6.05,20.5,618.5,98.83,78.61
2016,8,21,15,30,674.0,155.0,6.0,20.0,577.0,98.69,78.88
2016,8,21,15,45,652.5,148.5,5.95,19.5,531.5,97.09,77.92
2016,8,21,16,0,631.0,142.0,5.9,19.0,486.0,95.35,76.84
2016,8,21,16,15,601.5,135.0,5.75,18.5,437.5,93.0,75.22
2016,8,21,16,30,572.0,128.0,5.6,18.0,389.0,90.5,73.47
2016,8,21,16,45,534.0,119.0,5.5,17.5,339.0,84.37,68.52
2016,8,21,17,0,496.0,110.0,5.4,17.0,289.0,79.09,64.21
2016,8,21,17,15,445.5,98.0,5.25,16.5,240.0,71.44,57.69
2016,8,21,17,30,395.0,86.0,5.1,16.0,191.0,63.53,50.76
2016,8,21,17,45,328.0,71.5,4.95,15.5,145.0,53.48,41.7
2016,8,21,18,0,261.0,57.0,4.8,15.0,99.0,43.15,32.14
2016,8,21,18,15,178.0,38.5,4.7,14.5,62.5,29.49,19.28
2016,8,21,18,30,95.0,20.0,4.6,14.0,26.0,15.49,0.55
2016,8,21,18,45,47.5,10.0,4.5,14.0,13.0,8.54,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.0,14.5,3.7,12.5,19.5,58.11,0.0
2016,8,22,6,0,128.0,29.0,3.9,13.0,39.0,180.48,129.35
2016,8,22,6,15,207.5,47.0,3.95,13.5,78.5,270.65,222.26
2016,8,22,6,30,287.0,65.0,4.0,14.0,118.0,363.91,304.45
2016,8,22,6,45,347.5,79.0,4.1,14.5,164.0,439.4,369.02
2016,8,22,7,0,408.0,93.0,4.2,15.0,210.0,517.54,432.87
2016,8,22,7,15,455.0,104.5,4.1,15.0,259.0,581.75,483.19
2016,8,22,7,30,502.0,116.0,4.0,15.0,308.0,646.48,532.18
2016,8,22,7,45,537.5,124.5,3.9,15.5,357.0,696.21,567.08
2016,8,22,8,0,573.0,133.0,3.8,16.0,406.0,754.38,607.27
2016,8,22,8,15,600.5,140.0,3.75,16.5,453.0,793.0,632.08
2016,8,22,8,30,628.0,147.0,3.7,17.0,500.0,829.17,654.73
2016,8,22,8,45,648.5,153.0,3.7,18.0,544.0,854.59,668.31
2016,8,22,9,0,669.0,159.0,3.7,19.0,588.0,877.01,679.67
2016,8,22,9,15,685.5,163.5,3.75,19.5,628.0,890.63,686.37
2016,8,22,9,30,702.0,168.0,3.8,20.0,668.0,900.93,690.89
2016,8,22,9,45,711.0,174.0,3.9,20.5,702.0,902.19,689.54
2016,8,22,10,0,720.0,180.0,4.0,21.0,736.0,900.02,686.0
2016,8,22,10,15,729.5,182.5,4.1,21.0,764.0,891.17,679.32
2016,8,22,10,30,739.0,185.0,4.2,21.0,792.0,878.93,670.43
2016,8,22,10,45,746.5,186.5,4.35,21.5,814.0,860.54,656.3
2016,8,22,11,0,754.0,188.0,4.5,22.0,836.0,838.93,640.23
2016,8,22,11,15,758.5,189.5,4.65,22.0,850.0,811.73,620.94
2016,8,22,11,30,763.0,191.0,4.8,22.0,864.0,777.1,596.04
2016,8,22,11,45,766.0,190.5,4.95,22.5,871.0,742.36,569.36
2016,8,22,12,0,769.0,190.0,5.1,23.0,878.0,705.3,540.54
2016,8,22,12,15,769.5,190.0,5.25,23.0,877.5,664.9,509.7
2016,8,22,12,30,770.0,190.0,5.4,23.0,877.0,622.77,476.8
2016,8,22,12,45,734.0,209.0,5.55,23.0,859.0,573.33,437.38
2016,8,22,13,0,698.0,228.0,5.7,23.0,841.0,524.63,397.85
2016,8,22,13,15,693.5,226.0,5.75,22.5,825.5,476.7,358.71
2016,8,22,13,30,689.0,224.0,5.8,22.0,810.0,428.58,318.37
2016,8,22,13,45,688.5,217.0,5.9,22.0,789.0,378.37,274.96
2016,8,22,14,0,688.0,210.0,6.0,22.0,768.0,328.03,231.01
2016,8,22,14,15,678.0,206.5,6.0,21.5,738.5,277.95,188.39
2016,8,22,14,30,668.0,203.0,6.0,21.0,709.0,229.07,148.84
2016,8,22,14,45,660.5,195.0,6.05,21.0,675.0,178.93,113.04
2016,8,22,15,0,653.0,187.0,6.1,21.0,641.0,130.11,88.62
2016,8,22,15,15,635.5,181.0,6.05,20.5,600.5,111.67,89.47
2016,8,22,15,30,618.0,175.0,6.0,20.0,560.0,111.12,89.44
2016,8,22,15,45,601.5,165.5,6.0,19.5,516.5,108.07,87.3
2016,8,22,16,0,585.0,156.0,6.0,19.0,473.0,104.76,84.92
2016,8,22,16,15,555.5,147.5,5.9,18.5,425.0,100.27,81.51
2016,8,22,16,30,526.0,139.0,5.8,18.0,377.0,96.04,78.3
2016,8,22,16,45,494.0,127.5,5.7,17.5,329.0,89.61,73.1
2016,8,22,17,0,462.0,116.0,5.6,17.0,281.0,82.88,67.55
2016,8,22,17,15,412.0,103.0,5.35,16.5,232.5,74.67,60.54
2016,8,22,17,30,362.0,90.0,5.1,16.0,184.0,66.18,53.09
2016,8,22,17,45,301.0,73.0,4.9,15.5,139.0,54.46,42.52
2016,8,22,18,0,240.0,56.0,4.7,15.0,94.0,42.36,31.39
2016,8,22,18,15,159.5,37.0,4.5,14.5,58.0,28.33,18.11
2016,8,22,18,30,79.0,18.0,4.3,14.0,22.0,13.94,0.0
2016,8,22,18,45,39.5,9.0,4.1,14.0,11.0,7.68,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.5,14.0,2.8,13.5,20.5,71.53,0.0
2016,8,23,6,0,167.0,28.0,3.1,14.0,41.0,206.73,144.71
2016,8,23,6,15,259.0,43.0,3.15,14.0,81.5,304.79,249.47
2016,8,23,6,30,351.0,58.0,3.2,14.0,122.0,405.94,338.34
2016,8,23,6,45,419.5,69.0,3.3,14.5,170.0,486.16,405.5
2016,8,23,7,0,488.0,80.0,3.4,15.0,218.0,576.7,477.73
2016,8,23,7,15,244.0,91.5,3.35,15.5,160.5,348.32,292.01
2016,8,23,7,30,0.0,103.0,3.3,16.0,103.0,91.38,71.53
2016,8,23,7,45,12.5,139.0,3.25,16.5,145.0,139.48,112.0
2016,8,23,8,0,25.0,175.0,3.2,17.0,187.0,187.77,151.4
2016,8,23,8,15,30.0,196.5,3.15,17.5,212.5,231.0,185.53
2016,8,23,8,30,35.0,218.0,3.1,18.0,238.0,256.13,204.61
2016,8,23,8,45,67.0,252.5,3.1,18.5,294.0,322.66,256.99
2016,8,23,9,0,99.0,287.0,3.1,19.0,350.0,388.0,306.99
2016,8,23,9,15,176.5,305.5,3.1,19.5,427.0,498.42,391.16
2016,8,23,9,30,254.0,324.0,3.1,20.0,504.0,606.0,469.97
2016,8,23,9,45,515.5,239.5,3.15,20.5,628.5,774.91,596.02
2016,8,23,10,0,777.0,155.0,3.2,21.0,753.0,918.56,695.19
2016,8,23,10,15,786.5,157.0,3.25,21.5,782.0,909.01,685.39
2016,8,23,10,30,796.0,159.0,3.3,22.0,811.0,895.92,674.63
2016,8,23,10,45,803.5,160.0,3.35,22.5,833.5,876.61,659.79
2016,8,23,11,0,811.0,161.0,3.4,23.0,856.0,853.97,642.81
2016,8,23,11,15,815.0,162.5,3.5,23.0,870.5,825.71,623.53
2016,8,23,11,30,819.0,164.0,3.6,23.0,885.0,794.5,601.61
2016,8,23,11,45,822.0,164.0,3.7,23.5,892.0,758.47,574.22
2016,8,23,12,0,825.0,164.0,3.8,24.0,899.0,719.95,544.65
2016,8,23,12,15,824.5,163.5,3.9,24.0,898.0,676.47,511.99
2016,8,23,12,30,824.0,163.0,4.0,24.0,897.0,631.23,477.25
2016,8,23,12,45,819.0,164.0,4.15,24.0,887.5,583.14,439.58
2016,8,23,13,0,814.0,165.0,4.3,24.0,878.0,534.11,400.13
2016,8,23,13,15,809.5,163.5,4.4,24.0,861.0,482.72,357.78
2016,8,23,13,30,805.0,162.0,4.5,24.0,844.0,430.87,313.99
2016,8,23,13,45,798.0,160.0,4.65,24.0,820.5,377.56,268.26
2016,8,23,14,0,791.0,158.0,4.8,24.0,797.0,324.5,222.24
2016,8,23,14,15,781.5,155.5,4.9,23.5,766.0,270.99,176.89
2016,8,23,14,30,772.0,153.0,5.0,23.0,735.0,218.42,134.75
2016,8,23,14,45,760.0,149.0,5.1,23.0,698.5,157.33,91.78
2016,8,23,15,0,748.0,145.0,5.2,23.0,662.0,105.42,68.25
2016,8,23,15,15,730.5,141.0,5.25,22.5,620.0,88.79,69.58
2016,8,23,15,30,713.0,137.0,5.3,22.0,578.0,88.47,69.66
2016,8,23,15,45,693.0,131.5,5.35,21.5,532.5,87.08,68.84
2016,8,23,16,0,673.0,126.0,5.4,21.0,487.0,85.56,67.92
2016,8,23,16,15,477.0,150.5,5.35,20.5,394.0,101.18,81.67
2016,8,23,16,30,281.0,175.0,5.3,20.0,301.0,120.36,98.55
2016,8,23,16,45,412.5,135.5,5.3,19.5,295.0,94.06,76.37
2016,8,23,17,0,544.0,96.0,5.3,19.0,289.0,71.65,57.24
2016,8,23,17,15,492.5,86.5,5.15,18.0,239.5,65.98,52.57
2016,8,23,17,30,441.0,77.0,5.0,17.0,190.0,57.64,45.34
2016,8,23,17,45,371.5,64.0,4.9,16.5,143.5,48.42,37.02
2016,8,23,18,0,302.0,51.0,4.8,16.0,97.0,38.99,28.26
2016,8,23,18,15,204.5,34.5,4.65,15.5,60.0,26.61,16.36
2016,8,23,18,30,107.0,18.0,4.5,15.0,23.0,14.0,0.0
2016,8,23,18,45,53.5,9.0,4.4,14.5,11.5,7.68,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,5,45,115.0,13.0,2.85,11.5,22.0,93.05,0.0
2016,8,24,6,0,230.0,26.0,3.2,12.0,44.0,250.98,172.7
2016,8,24,6,15,334.0,38.5,3.2,12.5,87.0,360.27,295.6
2016,8,24,6,30,438.0,51.0,3.2,13.0,130.0,472.0,392.21
2016,8,24,6,45,222.0,73.5,3.25,13.5,113.5,303.11,255.59
2016,8,24,7,0,6.0,96.0,3.3,14.0,97.0,98.1,78.25
2016,8,24,7,15,12.0,115.5,3.25,14.5,119.5,121.55,98.36
2016,8,24,7,30,18.0,135.0,3.2,15.0,142.0,144.96,117.77
2016,8,24,7,45,39.5,162.5,3.15,15.5,180.5,210.1,171.77
2016,8,24,8,0,61.0,190.0,3.1,16.0,219.0,259.65,211.72
2016,8,24,8,15,122.0,217.5,3.1,16.5,283.0,367.66,298.44
2016,8,24,8,30,183.0,245.0,3.1,17.0,347.0,455.24,366.32
2016,8,24,8,45,504.0,175.5,3.1,17.5,489.0,726.32,576.2
2016,8,24,9,0,825.0,106.0,3.1,18.0,631.0,959.47,737.46
2016,8,24,9,15,838.5,108.5,3.15,18.5,672.5,967.96,738.31
2016,8,24,9,30,852.0,111.0,3.2,19.0,714.0,972.81,738.87
2016,8,24,9,45,870.5,109.0,3.25,19.5,751.5,962.57,729.35
2016,8,24,10,0,889.0,107.0,3.3,20.0,789.0,960.14,725.46
2016,8,24,10,15,701.0,203.0,3.4,20.5,753.5,882.8,670.7
2016,8,24,10,30,513.0,299.0,3.5,21.0,718.0,779.67,592.95
2016,8,24,10,45,713.0,206.0,3.6,21.5,805.0,847.11,643.96
2016,8,24,11,0,913.0,113.0,3.7,22.0,892.0,882.65,667.04
2016,8,24,11,15,916.0,114.0,3.8,22.0,907.0,851.8,645.46
2016,8,24,11,30,919.0,115.0,3.9,22.0,922.0,817.9,622.15
2016,8,24,11,45,918.5,116.5,4.0,22.5,928.0,778.99,593.8
2016,8,24,12,0,918.0,118.0,4.1,23.0,934.0,737.61,561.72
2016,8,24,12,15,917.5,118.0,4.15,23.0,932.5,692.74,527.44
2016,8,24,12,30,917.0,118.0,4.2,23.0,931.0,645.87,490.86
2016,8,24,12,45,897.5,127.5,4.3,23.5,917.0,594.05,448.81
2016,8,24,13,0,878.0,137.0,4.4,24.0,903.0,542.02,405.77
2016,8,24,13,15,873.5,136.0,4.5,23.5,886.0,489.48,362.9
2016,8,24,13,30,869.0,135.0,4.6,23.0,869.0,436.25,318.09
2016,8,24,13,45,862.0,134.0,4.7,23.0,844.5,381.72,270.64
2016,8,24,14,0,855.0,133.0,4.8,23.0,820.0,321.47,218.41
2016,8,24,14,15,846.0,131.0,4.9,22.5,788.5,264.98,170.17
2016,8,24,14,30,837.0,129.0,5.0,22.0,757.0,209.26,125.38
2016,8,24,14,45,825.0,126.0,5.1,22.0,720.0,153.6,87.49
2016,8,24,15,0,813.0,123.0,5.2,22.0,683.0,99.51,64.96
2016,8,24,15,15,797.0,120.0,5.2,21.5,640.0,85.56,67.16
2016,8,24,15,30,781.0,117.0,5.2,21.0,597.0,85.21,67.2
2016,8,24,15,45,761.5,112.5,5.25,21.0,550.0,83.71,66.13
2016,8,24,16,0,742.0,108.0,5.3,21.0,503.0,74.82,58.77
2016,8,24,16,15,714.0,103.0,5.2,20.5,453.0,72.87,57.42
2016,8,24,16,30,686.0,98.0,5.1,20.0,403.0,70.82,55.97
2016,8,24,16,45,650.0,91.5,5.1,19.5,351.0,67.49,53.38
2016,8,24,17,0,614.0,85.0,5.1,19.0,299.0,64.04,50.62
2016,8,24,17,15,561.0,77.0,4.95,18.0,247.5,59.15,46.57
2016,8,24,17,30,508.0,69.0,4.8,17.0,196.0,54.13,42.24
2016,8,24,17,45,432.0,58.0,4.7,16.5,148.0,46.31,35.13
2016,8,24,18,0,356.0,47.0,4.6,16.0,100.0,38.29,27.59
2016,8,24,18,15,241.0,32.5,4.45,15.5,62.0,25.22,14.93
2016,8,24,18,30,126.0,18.0,4.3,15.0,24.0,14.04,0.0
2016,8,24,18,45,63.0,9.0,4.2,14.5,12.0,7.68,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.5,12.5,2.8,12.5,21.0,90.02,0.0
2016,8,25,6,0,223.0,25.0,3.1,13.0,42.0,242.78,160.03
2016,8,25,6,15,326.5,37.5,3.15,13.5,84.0,352.92,287.95
2016,8,25,6,30,430.0,50.0,3.2,14.0,126.0,463.75,383.93
2016,8,25,6,45,500.0,58.0,3.25,14.5,175.5,546.23,452.45
2016,8,25,7,0,570.0,66.0,3.3,15.0,225.0,630.82,519.13
2016,8,25,7,15,289.5,97.5,3.3,15.5,178.5,420.8,350.52
2016,8,25,7,30,9.0,129.0,3.3,16.0,132.0,129.67,103.8
2016,8,25,7,45,18.5,152.0,3.3,16.5,160.0,160.45,129.56
2016,8,25,8,0,28.0,175.0,3.3,17.0,188.0,208.85,168.71
2016,8,25,8,15,149.5,204.0,3.3,17.5,285.5,377.24,306.5
2016,8,25,8,30,271.0,233.0,3.3,18.0,383.0,547.79,438.51
2016,8,25,8,45,553.5,164.5,3.3,18.5,504.5,770.9,607.23
2016,8,25,9,0,836.0,96.0,3.3,19.0,626.0,956.7,733.92
2016,8,25,9,15,850.0,98.5,3.35,19.0,668.0,954.53,729.33
2016,8,25,9,30,864.0,101.0,3.4,19.0,710.0,960.11,731.89
2016,8,25,9,45,878.0,101.0,3.5,19.5,747.0,959.23,729.07
2016,8,25,10,0,892.0,101.0,3.6,20.0,784.0,954.68,723.94
2016,8,25,10,15,900.0,102.5,3.65,20.5,813.5,942.43,713.42
2016,8,25,10,30,908.0,104.0,3.7,21.0,843.0,926.54,700.63
2016,8,25,10,45,915.5,104.5,3.8,21.5,866.5,905.59,684.81
2016,8,25,11,0,923.0,105.0,3.9,22.0,890.0,881.12,666.69
2016,8,25,11,15,927.0,105.5,3.95,22.0,905.5,850.39,645.31
2016,8,25,11,30,931.0,106.0,4.0,22.0,921.0,816.55,621.74
2016,8,25,11,45,934.0,106.0,4.1,22.0,928.5,778.56,595.35
2016,8,25,12,0,937.0,106.0,4.2,22.0,936.0,737.84,564.69
2016,8,25,12,15,937.5,105.5,4.25,22.0,935.5,692.56,529.84
2016,8,25,12,30,938.0,105.0,4.3,22.0,935.0,645.15,492.57
2016,8,25,12,45,930.0,108.5,4.4,22.5,924.0,594.32,451.01
2016,8,25,13,0,922.0,112.0,4.5,23.0,913.0,542.43,407.69
2016,8,25,13,15,918.0,111.0,4.55,22.5,896.0,488.19,362.86
2016,8,25,13,30,914.0,110.0,4.6,22.0,879.0,433.13,315.98
2016,8,25,13,45,908.5,109.0,4.7,22.0,854.5,376.97,266.62
2016,8,25,14,0,903.0,108.0,4.8,22.0,830.0,320.58,216.66
2016,8,25,14,15,894.5,106.5,4.9,22.0,798.5,263.2,166.97
2016,8,25,14,30,886.0,105.0,5.0,22.0,767.0,206.37,121.13
2016,8,25,14,45,875.0,103.0,5.1,22.0,729.5,149.74,83.44
2016,8,25,15,0,864.0,101.0,5.2,22.0,692.0,94.36,62.6
2016,8,25,15,15,656.0,161.0,5.25,21.5,593.5,100.33,79.64
2016,8,25,15,30,448.0,221.0,5.3,21.0,495.0,136.95,110.89
2016,8,25,15,45,622.0,155.0,5.35,20.5,502.5,102.18,81.99
2016,8,25,16,0,796.0,89.0,5.4,20.0,510.0,69.32,54.29
2016,8,25,16,15,770.0,85.5,5.4,19.5,459.5,67.7,53.21
2016,8,25,16,30,744.0,82.0,5.4,19.0,409.0,66.03,52.07
2016,8,25,16,45,708.5,77.0,5.4,18.5,356.5,57.79,45.14
2016,8,25,17,0,673.0,72.0,5.4,18.0,304.0,54.97,42.88
2016,8,25,17,15,621.5,65.5,5.25,17.0,252.0,50.81,39.41
2016,8,25,17,30,570.0,59.0,5.1,16.0,200.0,46.57,35.72
2016,8,25,17,45,491.0,50.0,4.95,15.5,150.5,40.05,29.72
2016,8,25,18,0,412.0,41.0,4.8,15.0,101.0,33.42,23.4
2016,8,25,18,15,206.0,32.0,4.6,14.5,62.0,24.77,14.27
2016,8,25,18,30,0.0,23.0,4.4,14.0,23.0,17.82,0.0
2016,8,25,18,45,0.0,11.5,4.25,13.5,11.5,9.82,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,2.2,12.5,20.5,89.2,0.0
2016,8,26,6,0,221.0,25.0,2.5,13.0,41.0,239.19,149.9
2016,8,26,6,15,329.0,37.5,2.6,13.5,83.5,354.48,287.89
2016,8,26,6,30,437.0,50.0,2.7,14.0,126.0,468.97,386.75
2016,8,26,6,45,218.5,62.0,2.85,14.5,100.0,303.21,254.03
2016,8,26,7,0,0.0,74.0,3.0,15.0,74.0,66.02,50.58
2016,8,26,7,15,0.0,91.0,2.95,15.5,91.0,81.8,64.03
2016,8,26,7,30,0.0,108.0,2.9,16.0,108.0,97.34,76.81
2016,8,26,7,45,7.5,136.0,2.9,16.5,139.5,131.95,105.54
2016,8,26,8,0,15.0,164.0,2.9,17.0,171.0,166.36,133.5
2016,8,26,8,15,122.5,201.0,2.9,17.5,268.0,347.29,281.79
2016,8,26,8,30,230.0,238.0,2.9,18.0,365.0,492.33,394.75
2016,8,26,8,45,530.0,170.5,2.9,18.5,496.0,744.21,586.46
2016,8,26,9,0,830.0,103.0,2.9,19.0,627.0,957.87,732.11
2016,8,26,9,15,843.5,105.5,2.95,19.0,668.5,966.19,734.35
2016,8,26,9,30,857.0,108.0,3.0,19.0,710.0,959.57,728.52
2016,8,26,9,45,850.0,119.0,3.05,19.5,741.5,961.88,727.69
2016,8,26,10,0,843.0,130.0,3.1,20.0,773.0,949.12,716.72
2016,8,26,10,15,851.0,132.0,3.2,20.5,802.0,937.02,706.87
2016,8,26,10,30,859.0,134.0,3.3,21.0,831.0,921.29,694.65
2016,8,26,10,45,862.0,137.0,3.4,21.5,852.5,898.63,677.84
2016,8,26,11,0,865.0,140.0,3.5,22.0,874.0,863.26,652.38
2016,8,26,11,15,663.0,245.0,3.6,22.0,813.0,778.2,590.17
2016,8,26,11,30,461.0,350.0,3.7,22.0,752.0,680.77,516.5
2016,8,26,11,45,666.0,247.5,3.85,22.5,833.5,714.48,543.41
2016,8,26,12,0,871.0,145.0,4.0,23.0,915.0,722.47,550.09
2016,8,26,12,15,663.5,251.0,4.15,23.0,837.0,639.78,485.8
2016,8,26,12,30,456.0,357.0,4.3,23.0,759.0,560.37,424.45
2016,8,26,12,45,467.0,344.5,4.45,23.0,752.5,523.96,396.6
2016,8,26,13,0,478.0,332.0,4.6,23.0,746.0,486.24,366.82
2016,8,26,13,15,673.0,233.5,4.7,22.5,804.0,463.81,346.72
2016,8,26,13,30,868.0,135.0,4.8,22.0,862.0,429.88,314.2
2016,8,26,13,45,861.0,133.5,4.95,22.0,837.5,370.31,262.55
2016,8,26,14,0,854.0,132.0,5.1,22.0,813.0,314.22,213.21
2016,8,26,14,15,656.5,205.5,5.15,21.5,717.0,262.65,176.28
2016,8,26,14,30,459.0,279.0,5.2,21.0,621.0,237.05,164.08
2016,8,26,14,45,636.0,200.5,5.3,21.0,648.0,169.96,109.06
2016,8,26,15,0,813.0,122.0,5.4,21.0,675.0,92.35,72.84
2016,8,26,15,15,796.5,118.5,5.4,20.5,632.0,84.95,66.97
2016,8,26,15,30,780.0,115.0,5.4,20.0,589.0,84.21,66.66
2016,8,26,15,45,760.5,110.5,5.4,20.0,541.5,82.64,65.54
2016,8,26,16,0,741.0,106.0,5.4,20.0,494.0,73.83,58.2
2016,8,26,16,15,712.5,101.0,5.3,19.5,444.0,71.81,56.78
2016,8,26,16,30,684.0,96.0,5.2,19.0,394.0,69.7,55.27
2016,8,26,16,45,646.5,89.5,5.15,18.5,342.0,66.3,52.59
2016,8,26,17,0,609.0,83.0,5.1,18.0,290.0,62.79,49.74
2016,8,26,17,15,554.5,74.5,4.85,17.5,239.0,57.43,45.16
2016,8,26,17,30,500.0,66.0,4.6,17.0,188.0,51.94,40.27
2016,8,26,17,45,420.5,55.0,4.45,16.5,140.0,44.02,33.04
2016,8,26,18,0,341.0,44.0,4.3,16.0,92.0,35.92,25.38
2016,8,26,18,15,224.0,29.0,4.1,15.5,55.0,22.55,11.98
2016,8,26,18,30,107.0,14.0,3.9,15.0,18.0,11.95,0.0
2016,8,26,18,45,53.5,7.0,3.75,14.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,82.0,12.0,2.3,12.5,18.0,68.44,0.0
2016,8,27,6,0,164.0,24.0,2.6,13.0,36.0,191.88,112.12
2016,8,27,6,15,263.5,39.5,2.75,13.5,77.0,303.38,246.28
2016,8,27,6,30,363.0,55.0,2.9,14.0,118.0,410.99,340.87
2016,8,27,6,45,181.5,66.0,3.1,14.5,97.5,256.87,215.6
2016,8,27,7,0,0.0,77.0,3.3,15.0,77.0,69.8,53.83
2016,8,27,7,15,0.0,95.5,3.25,15.0,95.5,87.22,68.74
2016,8,27,7,30,0.0,114.0,3.2,15.0,114.0,104.3,82.99
2016,8,27,7,45,6.0,137.0,3.2,15.5,140.0,131.86,105.83
2016,8,27,8,0,12.0,160.0,3.2,16.0,166.0,159.21,128.07
2016,8,27,8,15,70.0,201.0,3.2,16.5,239.5,276.31,224.64
2016,8,27,8,30,128.0,242.0,3.2,17.0,313.0,397.85,320.67
2016,8,27,8,45,123.0,263.5,3.25,17.5,336.5,412.07,329.25
2016,8,27,9,0,118.0,285.0,3.3,18.0,360.0,425.23,337.4
2016,8,27,9,15,117.5,305.5,3.35,18.5,384.0,440.54,347.33
2016,8,27,9,30,117.0,326.0,3.4,19.0,408.0,454.77,356.38
2016,8,27,9,45,244.5,327.0,3.45,19.5,509.5,587.45,457.4
2016,8,27,10,0,372.0,328.0,3.5,20.0,611.0,695.49,536.53
2016,8,27,10,15,612.5,232.0,3.55,20.0,718.5,825.49,633.48
2016,8,27,10,30,853.0,136.0,3.6,20.0,826.0,915.94,696.54
2016,8,27,10,45,857.0,138.0,3.7,20.5,847.5,893.16,678.58
2016,8,27,11,0,861.0,140.0,3.8,21.0,869.0,867.06,659.27
2016,8,27,11,15,664.5,243.0,3.9,21.0,811.0,775.72,592.03
2016,8,27,11,30,468.0,346.0,4.0,21.0,753.0,681.21,519.95
2016,8,27,11,45,669.5,244.5,4.1,21.5,831.5,712.43,544.93
2016,8,27,12,0,871.0,143.0,4.2,22.0,910.0,718.32,549.88
2016,8,27,12,15,870.0,143.0,4.3,22.0,908.5,674.38,515.85
2016,8,27,12,30,869.0,143.0,4.4,22.0,907.0,628.61,479.96
2016,8,27,12,45,667.5,242.5,4.55,22.0,825.5,551.57,419.38
2016,8,27,13,0,466.0,342.0,4.7,22.0,744.0,485.77,367.85
2016,8,27,13,15,657.0,242.5,4.75,22.0,797.5,461.05,345.3
2016,8,27,13,30,848.0,143.0,4.8,22.0,851.0,421.8,308.09
2016,8,27,13,45,657.5,222.5,4.9,22.0,761.5,359.87,259.24
2016,8,27,14,0,467.0,302.0,5.0,22.0,672.0,320.01,230.2
2016,8,27,14,15,642.0,218.0,5.05,21.5,705.5,265.49,178.86
2016,8,27,14,30,817.0,134.0,5.1,21.0,739.0,200.05,119.84
2016,8,27,14,45,807.5,130.0,5.15,21.0,702.0,145.01,84.13
2016,8,27,15,0,798.0,126.0,5.2,21.0,665.0,91.29,71.98
2016,8,27,15,15,781.0,122.5,5.2,20.5,622.5,87.56,69.19
2016,8,27,15,30,764.0,119.0,5.2,20.0,580.0,86.92,68.99
2016,8,27,15,45,748.5,112.5,5.2,19.5,534.0,76.55,60.46
2016,8,27,16,0,733.0,106.0,5.2,19.0,488.0,73.88,58.5
2016,8,27,16,15,704.0,101.0,5.15,18.5,437.5,71.86,57.07
2016,8,27,16,30,675.0,96.0,5.1,18.0,387.0,69.75,55.56
2016,8,27,16,45,644.0,88.0,5.05,17.5,336.5,65.33,51.96
2016,8,27,17,0,613.0,80.0,5.0,17.0,286.0,60.68,48.1
2016,8,27,17,15,559.0,72.0,4.85,16.5,235.0,55.64,43.76
2016,8,27,17,30,505.0,64.0,4.7,16.0,184.0,50.48,39.13
2016,8,27,17,45,431.5,52.5,4.6,15.5,137.0,42.11,31.45
2016,8,27,18,0,358.0,41.0,4.5,15.0,90.0,33.49,23.3
2016,8,27,18,15,236.0,27.0,4.35,14.5,53.5,22.22,11.18
2016,8,27,18,30,114.0,13.0,4.2,14.0,17.0,11.1,0.0
2016,8,27,18,45,57.0,6.5,4.05,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,113.0,11.5,1.65,11.5,19.0,89.91,0.0
2016,8,28,6,0,226.0,23.0,1.8,12.0,38.0,237.2,128.8
2016,8,28,6,15,336.0,35.0,1.9,12.5,80.5,356.57,287.94
2016,8,28,6,30,446.0,47.0,2.0,13.0,123.0,471.81,387.92
2016,8,28,6,45,237.5,73.0,2.1,13.5,114.5,316.38,265.0
2016,8,28,7,0,29.0,99.0,2.2,14.0,106.0,137.45,112.09
2016,8,28,7,15,36.5,119.5,2.1,14.5,131.5,165.24,135.76
2016,8,28,7,30,44.0,140.0,2.0,15.0,157.0,192.77,158.2
2016,8,28,7,45,170.5,159.5,1.95,15.5,236.5,349.97,288.81
2016,8,28,8,0,297.0,179.0,1.9,16.0,316.0,512.6,415.81
2016,8,28,8,15,550.5,136.5,1.9,16.5,425.0,735.0,581.91
2016,8,28,8,30,804.0,94.0,1.9,17.0,534.0,924.14,709.56
2016,8,28,8,45,824.5,96.5,1.9,17.5,581.0,946.05,718.8
2016,8,28,9,0,845.0,99.0,1.9,18.0,628.0,964.54,727.62
2016,8,28,9,15,858.5,101.5,1.95,18.5,670.0,972.64,730.2
2016,8,28,9,30,872.0,104.0,2.0,19.0,712.0,966.04,723.3
2016,8,28,9,45,885.0,104.5,2.1,19.5,748.5,964.26,720.5
2016,8,28,10,0,898.0,105.0,2.2,20.0,785.0,958.76,715.31
2016,8,28,10,15,905.0,106.5,2.35,20.5,814.5,945.05,705.31
2016,8,28,10,30,912.0,108.0,2.5,21.0,844.0,927.72,692.97
2016,8,28,10,45,916.0,110.0,2.65,21.5,865.5,904.7,676.83
2016,8,28,11,0,920.0,112.0,2.8,22.0,887.0,878.27,658.38
2016,8,28,11,15,923.5,112.5,2.9,22.0,901.5,846.75,637.3
2016,8,28,11,30,927.0,113.0,3.0,22.0,916.0,812.16,613.99
2016,8,28,11,45,928.0,113.5,3.2,22.5,922.5,772.85,585.95
2016,8,28,12,0,929.0,114.0,3.4,23.0,929.0,730.97,554.25
2016,8,28,12,15,928.5,113.5,3.55,23.0,927.5,684.94,519.63
2016,8,28,12,30,928.0,113.0,3.7,23.0,926.0,636.9,482.52
2016,8,28,12,45,939.5,105.0,3.85,23.5,920.0,587.59,442.51
2016,8,28,13,0,951.0,97.0,4.0,24.0,914.0,535.66,399.29
2016,8,28,13,15,947.5,96.0,4.1,24.0,897.0,480.16,352.79
2016,8,28,13,30,944.0,95.0,4.2,24.0,880.0,423.73,304.29
2016,8,28,13,45,938.0,94.0,4.3,24.0,855.0,365.82,253.69
2016,8,28,14,0,932.0,93.0,4.4,24.0,830.0,307.69,202.73
2016,8,28,14,15,924.5,92.0,4.45,23.5,798.0,249.29,153.15
2016,8,28,14,30,917.0,91.0,4.5,23.0,766.0,191.29,107.91
2016,8,28,14,45,906.5,89.0,4.55,23.0,728.0,133.04,71.7
2016,8,28,15,0,896.0,87.0,4.6,23.0,690.0,76.41,58.94
2016,8,28,15,15,882.0,85.0,4.6,22.5,646.5,75.25,58.28
2016,8,28,15,30,868.0,83.0,4.6,22.0,603.0,73.98,57.5
2016,8,28,15,45,849.0,80.0,4.6,21.5,554.5,71.87,56.01
2016,8,28,16,0,830.0,77.0,4.6,21.0,506.0,61.67,47.58
2016,8,28,16,15,805.0,74.0,4.55,20.5,455.0,60.07,46.47
2016,8,28,16,30,780.0,71.0,4.5,20.0,404.0,58.42,45.31
2016,8,28,16,45,744.5,66.5,4.5,19.5,351.0,55.47,42.97
2016,8,28,17,0,709.0,62.0,4.5,19.0,298.0,52.45,40.51
2016,8,28,17,15,657.0,56.5,4.35,18.0,245.0,48.42,37.14
2016,8,28,17,30,605.0,51.0,4.2,17.0,192.0,40.74,30.37
2016,8,28,17,45,521.5,43.0,4.1,16.5,142.5,34.74,24.83
2016,8,28,18,0,438.0,35.0,4.0,16.0,93.0,28.7,18.99
2016,8,28,18,15,297.5,23.5,3.9,15.5,55.0,19.36,8.25
2016,8,28,18,30,157.0,12.0,3.8,15.0,17.0,10.24,0.0
2016,8,28,18,45,78.5,6.0,3.75,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,115.5,11.0,2.8,12.5,18.5,91.13,0.0
2016,8,29,6,0,231.0,22.0,3.1,13.0,37.0,238.06,115.49
2016,8,29,6,15,346.0,33.5,3.2,13.0,79.0,362.37,292.64
2016,8,29,6,30,461.0,45.0,3.3,13.0,121.0,481.12,397.91
2016,8,29,6,45,531.0,52.5,3.45,13.5,171.0,563.01,467.05
2016,8,29,7,0,601.0,60.0,3.6,14.0,221.0,647.09,534.32
2016,8,29,7,15,463.5,94.5,3.6,14.5,234.5,572.78,475.27
2016,8,29,7,30,326.0,129.0,3.6,15.0,248.0,475.87,395.9
2016,8,29,7,45,171.5,146.0,3.6,15.5,209.5,332.71,276.09
2016,8,29,8,0,17.0,163.0,3.6,16.0,171.0,167.75,135.1
2016,8,29,8,15,92.0,201.0,3.6,16.5,251.0,297.93,243.15
2016,8,29,8,30,167.0,239.0,3.6,17.0,331.0,432.06,349.26
2016,8,29,8,45,396.0,201.5,3.6,17.5,443.0,647.13,517.02
2016,8,29,9,0,625.0,164.0,3.6,18.0,555.0,831.12,651.32
2016,8,29,9,15,751.0,129.0,3.6,18.5,629.0,898.57,694.88
2016,8,29,9,30,877.0,94.0,3.6,19.0,703.0,957.64,732.5
2016,8,29,9,45,896.0,91.0,3.65,19.5,741.0,957.66,729.48
2016,8,29,10,0,915.0,88.0,3.7,20.0,779.0,953.92,724.53
2016,8,29,10,15,922.0,89.5,3.7,20.5,808.5,940.27,712.69
2016,8,29,10,30,929.0,91.0,3.7,21.0,838.0,922.93,698.59
2016,8,29,10,45,935.0,91.5,3.75,21.5,860.0,900.06,681.17
2016,8,29,11,0,941.0,92.0,3.8,22.0,882.0,873.7,661.48
2016,8,29,11,15,944.0,92.5,3.85,22.0,896.5,841.54,639.11
2016,8,29,11,30,947.0,93.0,3.9,22.0,911.0,806.28,614.53
2016,8,29,11,45,949.0,93.0,4.0,22.5,918.0,766.9,585.86
2016,8,29,12,0,951.0,93.0,4.1,23.0,925.0,724.82,553.01
2016,8,29,12,15,951.0,93.0,4.2,23.0,923.5,678.97,517.77
2016,8,29,12,30,951.0,93.0,4.3,23.0,922.0,630.96,480.0
2016,8,29,12,45,935.5,100.5,4.4,23.0,909.0,578.8,438.05
2016,8,29,13,0,920.0,108.0,4.5,23.0,896.0,526.06,394.62
2016,8,29,13,15,916.5,107.5,4.6,23.0,879.0,472.28,349.13
2016,8,29,13,30,913.0,107.0,4.7,23.0,862.0,417.62,301.71
2016,8,29,13,45,910.0,104.0,4.8,23.0,838.0,360.69,251.63
2016,8,29,14,0,907.0,101.0,4.9,23.0,814.0,303.32,200.99
2016,8,29,14,15,899.0,99.5,4.95,22.5,782.5,245.75,152.04
2016,8,29,14,30,891.0,98.0,5.0,22.0,751.0,188.66,107.72
2016,8,29,14,45,883.5,94.5,5.1,22.0,714.0,131.07,72.39
2016,8,29,15,0,876.0,91.0,5.2,22.0,677.0,78.5,60.98
2016,8,29,15,15,652.5,155.0,5.2,21.5,575.5,97.75,77.57
2016,8,29,15,30,429.0,219.0,5.2,21.0,474.0,136.61,110.74
2016,8,29,15,45,622.5,149.0,5.2,21.0,485.5,99.35,79.52
2016,8,29,16,0,816.0,79.0,5.2,21.0,497.0,62.97,48.7
2016,8,29,16,15,790.5,75.5,5.1,20.5,446.0,61.05,47.34
2016,8,29,16,30,765.0,72.0,5.0,20.0,395.0,59.09,45.9
2016,8,29,16,45,731.0,67.0,4.95,19.5,343.0,55.8,43.27
2016,8,29,17,0,697.0,62.0,4.9,19.0,291.0,52.43,40.5
2016,8,29,17,15,644.0,56.5,4.7,18.5,238.5,48.41,37.04
2016,8,29,17,30,591.0,51.0,4.5,18.0,186.0,40.73,30.22
2016,8,29,17,45,505.0,43.0,4.35,17.5,137.0,34.75,24.69
2016,8,29,18,0,419.0,35.0,4.2,17.0,88.0,28.74,18.84
2016,8,29,18,15,209.5,25.0,4.1,16.5,51.5,20.63,8.04
2016,8,29,18,30,0.0,15.0,4.0,16.0,15.0,12.8,0.0
2016,8,29,18,45,0.0,7.5,3.9,15.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.0,3.5,13.5,7.0,5.97,0.0
2016,8,30,6,0,0.0,14.0,3.6,14.0,14.0,11.54,0.0
2016,8,30,6,15,0.0,31.0,3.55,14.5,31.0,27.88,17.03
2016,8,30,6,30,0.0,48.0,3.5,15.0,48.0,45.11,32.28
2016,8,30,6,45,0.0,67.5,3.5,15.5,67.5,64.65,49.21
2016,8,30,7,0,0.0,87.0,3.5,16.0,87.0,83.29,65.12
2016,8,30,7,15,4.5,106.0,3.45,16.5,108.0,104.84,83.34
2016,8,30,7,30,9.0,125.0,3.4,17.0,129.0,126.27,101.08
2016,8,30,7,45,408.5,96.0,3.35,17.5,282.0,531.48,438.19
2016,8,30,8,0,808.0,67.0,3.3,18.0,435.0,882.74,695.96
2016,8,30,8,15,830.5,69.5,3.3,18.5,485.0,902.4,703.43
2016,8,30,8,30,853.0,72.0,3.3,19.0,535.0,929.71,718.86
2016,8,30,8,45,871.0,73.5,3.3,20.0,581.5,948.25,726.58
2016,8,30,9,0,889.0,75.0,3.3,21.0,628.0,963.44,732.04
2016,8,30,9,15,901.0,77.0,3.35,21.5,669.5,969.88,733.4
2016,8,30,9,30,913.0,79.0,3.4,22.0,711.0,972.62,732.47
2016,8,30,9,45,922.0,80.5,3.45,22.5,746.5,968.14,726.87
2016,8,30,10,0,931.0,82.0,3.5,23.0,782.0,959.87,718.97
2016,8,30,10,15,937.5,83.0,3.55,23.0,811.0,944.97,708.17
2016,8,30,10,30,944.0,84.0,3.6,23.0,840.0,926.39,695.04
2016,8,30,10,45,949.5,84.0,3.7,23.5,862.0,902.26,677.22
2016,8,30,11,0,955.0,84.0,3.8,24.0,884.0,874.65,657.12
2016,8,30,11,15,958.0,84.5,3.85,24.0,898.0,842.15,634.69
2016,8,30,11,30,961.0,85.0,3.9,24.0,912.0,806.5,610.04
2016,8,30,11,45,963.0,84.5,3.95,24.5,918.5,766.22,580.89
2016,8,30,12,0,965.0,84.0,4.0,25.0,925.0,723.22,547.44
2016,8,30,12,15,964.5,84.0,4.1,25.0,923.5,676.57,511.86
2016,8,30,12,30,964.0,84.0,4.2,25.0,922.0,627.77,473.73
2016,8,30,12,45,959.0,85.5,4.3,25.0,911.5,575.89,432.21
2016,8,30,13,0,954.0,87.0,4.4,25.0,901.0,522.67,388.47
2016,8,30,13,15,950.5,86.5,4.5,25.0,883.5,467.45,342.0
2016,8,30,13,30,947.0,86.0,4.6,25.0,866.0,411.27,293.5
2016,8,30,13,45,943.0,84.0,4.7,25.0,841.5,353.12,242.58
2016,8,30,14,0,939.0,82.0,4.8,25.0,817.0,294.58,191.2
2016,8,30,14,15,931.0,81.0,4.85,24.5,785.0,235.79,141.62
2016,8,30,14,30,923.0,80.0,4.9,24.0,753.0,177.47,97.03
2016,8,30,14,45,913.5,78.0,4.95,24.0,715.5,119.09,62.65
2016,8,30,15,0,904.0,76.0,5.0,24.0,678.0,69.81,53.23
2016,8,30,15,15,891.0,74.0,5.05,23.5,634.5,68.48,52.39
2016,8,30,15,30,878.0,72.0,5.1,23.0,591.0,67.04,51.45
2016,8,30,15,45,860.5,69.5,5.15,22.5,543.5,65.1,50.07
2016,8,30,16,0,843.0,67.0,5.2,22.0,496.0,63.04,48.59
2016,8,30,16,15,819.0,64.0,5.15,21.5,445.0,60.42,46.61
2016,8,30,16,30,795.0,61.0,5.1,21.0,394.0,51.25,38.94
2016,8,30,16,45,761.0,57.5,5.1,20.5,341.5,48.79,37.01
2016,8,30,17,0,727.0,54.0,5.1,20.0,289.0,46.31,34.99
2016,8,30,17,15,675.5,49.5,5.0,19.0,236.5,42.85,32.08
2016,8,30,17,30,624.0,45.0,4.9,18.0,184.0,39.42,29.03
2016,8,30,17,45,538.0,38.0,4.8,17.5,135.0,33.6,23.63
