Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,0,452.0,31.0,4.7,17.0,86.0,25.51,15.97
2016,8,30,18,15,226.0,22.0,4.6,16.5,49.5,18.09,5.01
2016,8,30,18,30,0.0,13.0,4.5,16.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,4.45,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.5,9.5,3.7,12.5,18.0,112.2,0.0
2016,8,31,6,0,295.0,19.0,3.9,13.0,36.0,278.84,91.79
2016,8,31,6,15,416.0,28.0,3.95,13.5,79.5,399.6,319.31
2016,8,31,6,30,537.0,37.0,4.0,14.0,123.0,522.85,429.58
2016,8,31,6,45,604.5,43.0,4.05,14.5,174.0,603.56,497.86
2016,8,31,7,0,672.0,49.0,4.1,15.0,225.0,685.81,563.34
2016,8,31,7,15,716.0,53.5,4.1,15.5,278.0,745.84,608.29
2016,8,31,7,30,760.0,58.0,4.1,16.0,331.0,805.13,650.5
2016,8,31,7,45,790.0,61.5,4.1,16.5,383.5,848.64,679.39
2016,8,31,8,0,820.0,65.0,4.1,17.0,436.0,879.6,698.3
2016,8,31,8,15,841.5,67.5,4.1,17.5,486.0,908.82,715.56
2016,8,31,8,30,863.0,70.0,4.1,18.0,536.0,935.18,730.5
2016,8,31,8,45,878.5,72.5,4.15,18.5,582.5,952.56,739.27
2016,8,31,9,0,894.0,75.0,4.2,19.0,629.0,966.48,745.71
2016,8,31,9,15,906.0,76.5,4.25,19.5,670.5,972.18,746.54
2016,8,31,9,30,918.0,78.0,4.3,20.0,712.0,974.18,745.04
2016,8,31,9,45,922.5,82.0,4.35,20.5,746.5,968.2,738.24
2016,8,31,10,0,927.0,86.0,4.4,21.0,781.0,958.41,729.05
2016,8,31,10,15,933.5,87.5,4.45,21.0,810.0,943.91,718.3
2016,8,31,10,30,940.0,89.0,4.5,21.0,839.0,925.7,705.23
2016,8,31,10,45,944.5,90.0,4.6,21.5,861.0,901.6,687.17
2016,8,31,11,0,949.0,91.0,4.7,22.0,883.0,874.03,666.78
2016,8,31,11,15,952.0,91.5,4.8,22.0,897.0,841.43,644.15
2016,8,31,11,30,955.0,92.0,4.9,22.0,911.0,805.7,619.2
2016,8,31,11,45,956.5,92.0,5.0,22.0,917.5,765.47,590.46
2016,8,31,12,0,958.0,92.0,5.1,22.0,924.0,722.57,557.54
2016,8,31,12,15,957.5,92.0,5.15,22.0,922.0,675.93,520.87
2016,8,31,12,30,957.0,92.0,5.2,22.0,920.0,627.18,481.69
2016,8,31,12,45,949.0,95.0,5.3,22.0,909.0,575.0,438.97
2016,8,31,13,0,941.0,98.0,5.4,22.0,898.0,521.74,394.22
2016,8,31,13,15,936.5,97.5,5.45,22.0,880.0,466.49,346.62
2016,8,31,13,30,932.0,97.0,5.5,22.0,862.0,410.43,297.23
2016,8,31,13,45,927.5,95.0,5.55,22.0,837.0,352.71,245.78
2016,8,31,14,0,923.0,93.0,5.6,22.0,812.0,294.67,194.12
2016,8,31,14,15,914.5,92.0,5.6,22.0,780.0,236.46,144.29
2016,8,31,14,30,906.0,91.0,5.6,22.0,748.0,178.79,100.02
2016,8,31,14,45,897.0,88.0,5.6,22.0,710.0,120.57,66.28
2016,8,31,15,0,888.0,85.0,5.6,22.0,672.0,75.15,58.2
2016,8,31,15,15,873.0,83.0,5.55,21.5,628.0,73.92,57.46
2016,8,31,15,30,858.0,81.0,5.5,21.0,584.0,72.58,56.62
2016,8,31,15,45,841.0,77.5,5.5,21.0,536.5,70.12,54.7
2016,8,31,16,0,824.0,74.0,5.5,21.0,489.0,59.73,45.97
2016,8,31,16,15,798.0,70.5,5.4,20.5,437.5,57.67,44.45
2016,8,31,16,30,772.0,67.0,5.3,20.0,386.0,55.55,42.86
2016,8,31,16,45,738.0,62.5,5.25,19.5,334.0,52.51,40.42
2016,8,31,17,0,704.0,58.0,5.2,19.0,282.0,49.4,37.85
2016,8,31,17,15,649.5,52.5,5.0,18.5,229.5,45.25,34.25
2016,8,31,17,30,595.0,47.0,4.8,18.0,177.0,41.07,30.46
2016,8,31,17,45,506.5,39.5,4.65,17.5,129.0,32.05,22.24
2016,8,31,18,0,418.0,32.0,4.5,17.0,81.0,26.36,16.56
2016,8,31,18,15,209.0,16.0,4.4,16.5,40.5,12.9,0.58
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,139.5,9.5,3.25,12.5,17.0,106.41,0.0
2016,9,1,6,0,279.0,19.0,3.5,13.0,34.0,265.09,58.36
2016,9,1,6,15,403.0,28.5,3.45,13.5,77.5,399.48,317.16
2016,9,1,6,30,527.0,38.0,3.4,14.0,121.0,514.89,421.72
2016,9,1,6,45,332.5,68.5,3.4,14.5,128.0,409.88,342.19
2016,9,1,7,0,138.0,99.0,3.4,15.0,135.0,251.42,210.11
2016,9,1,7,15,149.5,120.5,3.35,15.5,167.5,287.54,240.29
2016,9,1,7,30,161.0,142.0,3.3,16.0,200.0,323.02,268.41
2016,9,1,7,45,137.5,165.5,3.25,16.5,220.5,327.85,269.93
2016,9,1,8,0,114.0,189.0,3.2,17.0,241.0,330.72,269.75
2016,9,1,8,15,189.5,207.0,3.15,17.5,304.5,419.71,340.69
2016,9,1,8,30,265.0,225.0,3.1,18.0,368.0,530.05,424.82
2016,9,1,8,45,303.0,239.5,3.1,18.5,416.0,578.14,459.01
2016,9,1,9,0,341.0,254.0,3.1,19.0,464.0,624.71,491.69
2016,9,1,9,15,367.5,266.0,3.15,19.0,506.5,655.34,513.09
2016,9,1,9,30,394.0,278.0,3.2,19.0,549.0,683.78,532.82
2016,9,1,9,45,665.5,182.0,3.25,19.5,667.5,852.26,656.34
2016,9,1,10,0,937.0,86.0,3.3,20.0,786.0,965.32,730.87
2016,9,1,10,15,944.0,87.0,3.4,20.0,815.5,950.41,719.3
2016,9,1,10,30,951.0,88.0,3.5,20.0,845.0,931.76,706.36
2016,9,1,10,45,954.5,90.0,3.65,20.5,867.0,907.46,688.59
2016,9,1,11,0,958.0,92.0,3.8,21.0,889.0,879.64,668.43
2016,9,1,11,15,961.0,92.5,3.95,21.0,903.0,846.6,645.86
2016,9,1,11,30,964.0,93.0,4.1,21.0,917.0,810.4,620.93
2016,9,1,11,45,963.0,94.5,4.25,21.5,922.5,769.28,590.55
2016,9,1,12,0,962.0,96.0,4.4,22.0,928.0,725.59,556.34
2016,9,1,12,15,961.0,96.0,4.55,21.5,926.0,678.27,521.04
2016,9,1,12,30,960.0,96.0,4.7,21.0,924.0,628.87,482.92
2016,9,1,12,45,953.5,98.0,4.85,21.0,913.0,576.36,440.18
2016,9,1,13,0,947.0,100.0,5.0,21.0,902.0,522.65,395.2
2016,9,1,13,15,943.5,99.0,5.0,21.0,884.0,467.0,347.12
2016,9,1,13,30,940.0,98.0,5.0,21.0,866.0,410.44,297.18
2016,9,1,13,45,935.0,96.5,5.0,21.0,841.0,352.39,245.35
2016,9,1,14,0,930.0,95.0,5.0,21.0,816.0,294.05,193.43
2016,9,1,14,15,921.5,93.5,4.95,20.5,783.5,235.02,143.36
2016,9,1,14,30,913.0,92.0,4.9,20.0,751.0,176.54,99.03
2016,9,1,14,45,727.5,150.0,4.9,20.0,657.0,127.66,78.52
2016,9,1,15,0,542.0,208.0,4.9,20.0,563.0,127.92,103.3
2016,9,1,15,15,560.0,185.5,4.9,19.5,531.5,117.62,95.07
2016,9,1,15,30,578.0,163.0,4.9,19.0,500.0,106.01,85.66
2016,9,1,15,45,699.0,120.5,4.9,19.0,494.0,82.03,65.39
2016,9,1,16,0,820.0,78.0,4.9,19.0,488.0,62.61,48.85
2016,9,1,16,15,792.5,74.5,4.8,18.5,436.0,60.63,47.42
2016,9,1,16,30,765.0,71.0,4.7,18.0,384.0,58.61,45.91
2016,9,1,16,45,722.0,67.5,4.65,17.5,330.5,56.4,44.19
2016,9,1,17,0,679.0,64.0,4.6,17.0,277.0,49.79,38.51
2016,9,1,17,15,621.0,57.5,4.45,16.5,224.5,45.35,34.62
2016,9,1,17,30,563.0,51.0,4.3,16.0,172.0,40.87,30.51
2016,9,1,17,45,461.5,42.5,4.2,15.5,123.5,34.46,24.5
2016,9,1,18,0,360.0,34.0,4.1,15.0,75.0,28.06,17.98
2016,9,1,18,15,180.0,17.0,4.0,14.5,37.5,13.79,0.0
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,84.5,9.5,2.2,12.5,14.0,67.57,0.0
2016,9,2,6,0,169.0,19.0,2.4,13.0,28.0,181.65,13.87
2016,9,2,6,15,290.0,31.5,2.4,13.5,68.0,315.02,249.25
2016,9,2,6,30,411.0,44.0,2.4,14.0,108.0,436.87,358.33
2016,9,2,6,45,484.5,52.5,2.4,14.5,156.5,521.1,428.98
2016,9,2,7,0,558.0,61.0,2.4,15.0,205.0,607.81,497.64
2016,9,2,7,15,608.0,67.5,2.25,15.5,256.0,672.43,545.15
2016,9,2,7,30,658.0,74.0,2.1,16.0,307.0,736.93,589.9
2016,9,2,7,45,692.0,79.0,2.0,16.5,358.0,783.68,619.94
2016,9,2,8,0,726.0,84.0,1.9,17.0,409.0,823.13,643.66
2016,9,2,8,15,751.0,87.5,1.85,17.5,458.0,855.92,662.46
2016,9,2,8,30,776.0,91.0,1.8,18.0,507.0,885.91,678.91
2016,9,2,8,45,795.0,94.5,1.8,19.0,552.0,907.01,688.33
2016,9,2,9,0,814.0,98.0,1.8,20.0,597.0,924.77,695.49
2016,9,2,9,15,607.5,186.5,1.85,20.5,573.0,824.89,625.23
2016,9,2,9,30,401.0,275.0,1.9,21.0,549.0,686.19,522.8
2016,9,2,9,45,649.5,182.5,2.0,21.5,653.5,836.11,631.56
2016,9,2,10,0,898.0,90.0,2.1,22.0,758.0,931.63,692.79
2016,9,2,10,15,721.5,184.0,2.2,22.5,734.0,865.81,646.42
2016,9,2,10,30,545.0,278.0,2.3,23.0,710.0,774.44,579.6
2016,9,2,10,45,521.0,296.5,2.4,23.5,718.5,748.53,560.25
2016,9,2,11,0,497.0,315.0,2.5,24.0,727.0,721.03,539.2
2016,9,2,11,15,512.0,318.5,2.6,24.0,749.0,709.43,530.94
2016,9,2,11,30,527.0,322.0,2.7,24.0,771.0,694.79,520.25
2016,9,2,11,45,727.0,210.0,2.85,24.5,834.5,710.02,533.11
2016,9,2,12,0,927.0,98.0,3.0,25.0,898.0,701.18,527.76
2016,9,2,12,15,927.0,98.0,3.1,25.0,896.5,655.94,493.33
2016,9,2,12,30,927.0,98.0,3.2,25.0,895.0,608.6,456.61
2016,9,2,12,45,909.0,107.0,3.35,25.0,881.0,557.23,415.87
2016,9,2,13,0,891.0,116.0,3.5,25.0,867.0,505.5,373.71
2016,9,2,13,15,887.0,115.0,3.6,25.0,849.5,452.27,329.1
2016,9,2,13,30,883.0,114.0,3.7,25.0,832.0,398.27,282.75
2016,9,2,13,45,879.5,111.0,3.85,25.0,808.0,342.5,234.3
2016,9,2,14,0,876.0,108.0,4.0,25.0,784.0,286.4,185.64
2016,9,2,14,15,867.0,106.5,4.15,24.5,752.5,230.14,139.24
2016,9,2,14,30,858.0,105.0,4.3,24.0,721.0,174.53,98.47
2016,9,2,14,45,848.5,102.0,4.45,24.0,683.5,118.81,68.59
2016,9,2,15,0,839.0,99.0,4.6,24.0,646.0,72.71,55.7
2016,9,2,15,15,823.5,96.0,4.7,23.5,603.0,71.77,55.21
2016,9,2,15,30,808.0,93.0,4.8,23.0,560.0,70.78,54.65
2016,9,2,15,45,789.5,89.0,4.95,22.5,513.5,68.97,53.42
2016,9,2,16,0,771.0,85.0,5.1,22.0,467.0,67.08,52.1
2016,9,2,16,15,742.0,81.0,5.1,21.0,416.5,64.95,50.67
2016,9,2,16,30,713.0,77.0,5.1,20.0,366.0,62.78,49.17
2016,9,2,16,45,674.0,71.5,5.2,19.5,314.0,54.33,42.03
2016,9,2,17,0,635.0,66.0,5.3,19.0,262.0,51.01,39.26
2016,9,2,17,15,574.0,59.5,5.2,18.0,211.0,46.68,35.56
2016,9,2,17,30,513.0,53.0,5.1,17.0,160.0,42.33,31.63
2016,9,2,17,45,415.0,43.5,5.1,16.5,114.0,35.23,24.99
2016,9,2,18,0,317.0,34.0,5.1,16.0,68.0,28.08,17.68
2016,9,2,18,15,158.5,17.0,5.0,15.5,34.0,13.85,0.0
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,11.5,13.0,11.1,0.0
2016,9,3,6,0,0.0,26.0,3.6,12.0,26.0,35.17,0.0
2016,9,3,6,15,195.0,36.0,3.6,12.5,66.0,246.51,194.64
2016,9,3,6,30,390.0,46.0,3.6,13.0,106.0,421.33,349.08
2016,9,3,6,45,461.0,56.5,3.6,13.5,154.0,505.53,421.05
2016,9,3,7,0,532.0,67.0,3.6,14.0,202.0,592.07,491.31
2016,9,3,7,15,584.0,74.5,3.5,14.5,254.0,659.4,542.82
2016,9,3,7,30,636.0,82.0,3.4,15.0,306.0,726.53,591.65
2016,9,3,7,45,667.0,89.0,3.35,15.5,356.5,772.74,623.02
2016,9,3,8,0,698.0,96.0,3.3,16.0,407.0,817.05,652.01
2016,9,3,8,15,725.0,100.5,3.3,16.5,456.5,852.02,673.72
2016,9,3,8,30,752.0,105.0,3.3,17.0,506.0,884.33,693.16
2016,9,3,8,45,770.0,109.5,3.3,17.5,551.0,899.1,699.96
2016,9,3,9,0,788.0,114.0,3.3,18.0,596.0,916.82,709.01
2016,9,3,9,15,803.0,117.5,3.35,18.0,637.0,927.0,714.48
2016,9,3,9,30,818.0,121.0,3.4,18.0,678.0,933.51,717.62
2016,9,3,9,45,856.0,110.0,3.45,18.5,719.5,941.45,720.56
2016,9,3,10,0,894.0,99.0,3.5,19.0,761.0,935.51,714.06
2016,9,3,10,15,901.0,100.0,3.65,19.0,789.5,920.9,703.82
2016,9,3,10,30,908.0,101.0,3.8,19.0,818.0,902.69,691.2
2016,9,3,10,45,911.5,102.5,4.0,19.5,839.0,878.47,673.39
2016,9,3,11,0,915.0,104.0,4.2,20.0,860.0,850.92,653.24
2016,9,3,11,15,918.0,105.0,4.4,20.0,874.0,819.29,631.47
2016,9,3,11,30,921.0,106.0,4.6,20.0,888.0,784.61,607.72
2016,9,3,11,45,921.0,106.5,4.8,20.0,893.5,744.48,578.33
2016,9,3,12,0,921.0,107.0,5.0,20.0,899.0,701.9,545.72
2016,9,3,12,15,921.0,107.0,5.15,20.0,897.0,656.61,509.98
2016,9,3,12,30,921.0,107.0,5.3,20.0,895.0,609.26,471.65
2016,9,3,12,45,907.5,113.0,5.45,20.0,882.0,557.82,429.03
2016,9,3,13,0,894.0,119.0,5.6,20.0,869.0,505.77,384.81
2016,9,3,13,15,890.0,118.0,5.65,19.5,851.5,452.24,338.75
2016,9,3,13,30,886.0,117.0,5.7,19.0,834.0,397.96,290.86
2016,9,3,13,45,664.0,209.0,5.8,19.0,737.0,334.2,240.76
2016,9,3,14,0,442.0,301.0,5.9,19.0,640.0,299.29,217.05
2016,9,3,14,15,653.0,204.0,5.85,19.0,681.5,239.6,159.31
2016,9,3,14,30,864.0,107.0,5.8,19.0,723.0,172.83,99.56
2016,9,3,14,45,703.0,155.5,5.75,19.0,639.5,123.38,78.79
2016,9,3,15,0,542.0,204.0,5.7,19.0,556.0,126.22,102.4
2016,9,3,15,15,680.0,149.0,5.6,18.5,559.5,96.01,77.12
2016,9,3,15,30,818.0,94.0,5.5,18.0,563.0,71.77,56.66
2016,9,3,15,45,798.0,90.5,5.45,18.0,515.5,70.31,55.59
2016,9,3,16,0,778.0,87.0,5.4,18.0,468.0,68.78,54.46
2016,9,3,16,15,749.0,83.0,5.35,17.5,417.5,66.7,52.95
2016,9,3,16,30,720.0,79.0,5.3,17.0,367.0,59.19,46.63
2016,9,3,16,45,673.0,74.5,5.25,16.5,314.0,56.65,44.61
2016,9,3,17,0,626.0,70.0,5.2,16.0,261.0,54.13,42.52
2016,9,3,17,15,562.5,63.0,5.05,15.5,209.5,49.53,38.44
2016,9,3,17,30,499.0,56.0,4.9,15.0,158.0,44.9,34.13
2016,9,3,17,45,384.5,46.0,4.8,14.5,110.5,37.43,27.06
2016,9,3,18,0,270.0,36.0,4.7,14.0,63.0,27.95,17.44
2016,9,3,18,15,135.0,18.0,4.6,13.5,31.5,14.05,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.15,10.5,11.0,35.39,0.0
2016,9,4,6,0,79.0,18.0,2.3,11.0,22.0,96.6,0.0
2016,9,4,6,15,185.5,36.0,2.35,11.5,60.0,239.74,187.69
2016,9,4,6,30,292.0,54.0,2.4,12.0,98.0,351.65,291.58
2016,9,4,6,45,373.5,66.5,2.45,12.5,146.0,440.78,368.48
2016,9,4,7,0,455.0,79.0,2.5,13.0,194.0,534.18,444.59
2016,9,4,7,15,510.5,89.0,2.35,13.5,245.5,609.69,502.33
2016,9,4,7,30,566.0,99.0,2.2,14.0,297.0,681.95,554.6
2016,9,4,7,45,614.5,104.0,2.05,14.5,349.5,741.3,594.74
2016,9,4,8,0,663.0,109.0,1.9,15.0,402.0,799.01,631.91
2016,9,4,8,15,692.0,114.0,1.8,15.5,452.0,836.16,653.54
2016,9,4,8,30,721.0,119.0,1.7,16.0,502.0,870.63,672.8
2016,9,4,8,45,751.0,120.5,1.65,16.5,549.5,898.81,687.87
2016,9,4,9,0,781.0,122.0,1.6,17.0,597.0,917.26,696.19
2016,9,4,9,15,797.0,125.0,1.65,17.5,638.5,927.7,700.56
2016,9,4,9,30,813.0,128.0,1.7,18.0,680.0,934.46,702.66
2016,9,4,9,45,854.5,115.5,1.75,18.5,722.5,944.06,706.84
2016,9,4,10,0,896.0,103.0,1.8,19.0,765.0,939.31,701.58
2016,9,4,10,15,903.5,104.5,1.95,19.0,794.0,925.39,693.01
2016,9,4,10,30,911.0,106.0,2.1,19.0,823.0,907.83,682.04
2016,9,4,10,45,915.5,107.5,2.25,19.5,844.5,884.11,665.59
2016,9,4,11,0,920.0,109.0,2.4,20.0,866.0,857.0,646.78
2016,9,4,11,15,923.5,109.5,2.6,20.5,880.0,824.86,624.77
2016,9,4,11,30,927.0,110.0,2.8,21.0,894.0,789.66,600.39
2016,9,4,11,45,927.5,110.5,3.0,21.5,900.0,749.44,570.61
2016,9,4,12,0,928.0,111.0,3.2,22.0,906.0,706.7,537.91
2016,9,4,12,15,927.5,111.0,3.3,22.0,903.5,660.61,502.54
2016,9,4,12,30,927.0,111.0,3.4,22.0,901.0,612.48,464.65
2016,9,4,12,45,929.5,107.5,3.5,22.0,892.5,561.31,423.37
2016,9,4,13,0,932.0,104.0,3.6,22.0,884.0,508.34,379.38
2016,9,4,13,15,928.0,103.5,3.65,22.0,866.0,453.38,332.48
2016,9,4,13,30,924.0,103.0,3.7,22.0,848.0,397.57,283.76
2016,9,4,13,45,917.0,102.5,3.8,22.0,822.0,340.28,233.31
2016,9,4,14,0,910.0,102.0,3.9,22.0,796.0,282.93,183.12
2016,9,4,14,15,901.0,100.0,3.95,22.0,763.5,224.41,134.5
2016,9,4,14,30,892.0,98.0,4.0,22.0,731.0,166.54,92.62
2016,9,4,14,45,879.5,96.5,4.05,22.0,692.0,109.66,64.61
2016,9,4,15,0,867.0,95.0,4.1,22.0,653.0,81.06,63.24
2016,9,4,15,15,851.5,92.5,4.1,21.5,609.0,70.25,54.4
2016,9,4,15,30,836.0,90.0,4.1,21.0,565.0,69.47,54.03
2016,9,4,15,45,814.0,86.5,4.15,21.0,516.5,67.85,52.82
2016,9,4,16,0,792.0,83.0,4.2,21.0,468.0,66.17,51.57
2016,9,4,16,15,762.5,79.0,4.3,20.0,416.5,63.95,50.05
2016,9,4,16,30,733.0,75.0,4.4,19.0,365.0,61.69,48.45
2016,9,4,16,45,688.0,70.5,4.5,18.5,311.5,53.97,41.9
2016,9,4,17,0,643.0,66.0,4.6,18.0,258.0,51.32,39.7
2016,9,4,17,15,579.5,59.0,4.7,17.0,206.5,46.58,35.58
2016,9,4,17,30,516.0,52.0,4.8,16.0,155.0,41.79,31.21
2016,9,4,17,45,407.5,42.0,4.9,15.5,108.0,34.2,24.06
2016,9,4,18,0,299.0,32.0,5.0,15.0,61.0,26.55,15.83
2016,9,4,18,15,149.5,16.0,5.0,14.5,30.5,13.15,0.0
2016,9,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,78.5,8.5,1.6,10.5,12.0,62.24,0.0
2016,9,5,6,0,157.0,17.0,1.8,11.0,24.0,165.68,0.0
2016,9,5,6,15,284.5,29.5,1.85,11.5,63.5,307.59,238.9
2016,9,5,6,30,412.0,42.0,1.9,12.0,103.0,433.5,355.79
2016,9,5,6,45,493.0,50.5,2.0,13.0,152.5,523.51,431.15
2016,9,5,7,0,574.0,59.0,2.1,14.0,202.0,616.43,504.37
2016,9,5,7,15,625.0,65.5,2.0,14.5,254.0,681.91,552.71
2016,9,5,7,30,676.0,72.0,1.9,15.0,306.0,747.24,598.26
2016,9,5,7,45,713.5,76.0,1.85,15.5,358.5,789.94,625.65
2016,9,5,8,0,751.0,80.0,1.8,16.0,411.0,837.48,655.54
2016,9,5,8,15,776.5,84.0,1.8,16.5,461.0,871.27,675.34
2016,9,5,8,30,802.0,88.0,1.8,17.0,511.0,902.15,692.87
2016,9,5,8,45,822.0,90.5,1.85,18.0,557.0,922.71,702.41
2016,9,5,9,0,842.0,93.0,1.9,19.0,603.0,939.84,709.69
2016,9,5,9,15,856.0,95.0,1.95,19.5,644.5,936.45,704.65
2016,9,5,9,30,870.0,97.0,2.0,20.0,686.0,940.25,704.83
2016,9,5,9,45,888.0,95.5,2.1,21.0,723.0,940.12,701.66
2016,9,5,10,0,906.0,94.0,2.2,22.0,760.0,936.2,696.14
2016,9,5,10,15,913.5,95.5,2.3,22.5,789.0,922.23,685.44
2016,9,5,10,30,921.0,97.0,2.4,23.0,818.0,904.57,672.47
2016,9,5,10,45,925.5,98.0,2.5,23.5,839.5,880.24,655.11
2016,9,5,11,0,930.0,99.0,2.6,24.0,861.0,852.5,635.53
2016,9,5,11,15,933.0,100.0,2.7,24.0,875.5,820.3,614.1
2016,9,5,11,30,936.0,101.0,2.8,24.0,890.0,785.0,590.41
2016,9,5,11,45,936.0,102.0,2.9,24.5,895.5,744.68,560.43
2016,9,5,12,0,936.0,103.0,3.0,25.0,901.0,701.82,527.55
2016,9,5,12,15,935.5,103.0,3.1,25.0,899.0,655.48,492.42
2016,9,5,12,30,935.0,103.0,3.2,25.0,897.0,607.08,454.76
2016,9,5,12,45,919.0,110.5,3.35,25.5,883.0,554.91,412.46
2016,9,5,13,0,903.0,118.0,3.5,26.0,869.0,502.28,368.76
2016,9,5,13,15,898.5,117.0,3.65,25.5,851.0,447.96,323.97
2016,9,5,13,30,894.0,116.0,3.8,25.0,833.0,392.92,277.28
2016,9,5,13,45,886.0,115.0,3.95,25.0,807.0,336.4,228.24
2016,9,5,14,0,878.0,114.0,4.1,25.0,781.0,279.98,179.68
2016,9,5,14,15,868.5,112.0,4.2,24.5,748.5,223.0,133.48
2016,9,5,14,30,859.0,110.0,4.3,24.0,716.0,157.85,86.96
2016,9,5,14,45,846.0,107.5,4.45,24.0,677.0,101.28,60.01
2016,9,5,15,0,833.0,105.0,4.6,24.0,638.0,76.97,59.34
2016,9,5,15,15,816.0,102.0,4.6,23.5,594.0,76.13,58.93
2016,9,5,15,30,799.0,99.0,4.6,23.0,550.0,75.24,58.49
2016,9,5,15,45,778.5,94.5,4.7,23.0,502.5,73.18,56.94
2016,9,5,16,0,758.0,90.0,4.8,23.0,455.0,71.02,55.3
2016,9,5,16,15,727.0,85.5,4.75,22.0,404.0,62.84,48.69
2016,9,5,16,30,696.0,81.0,4.7,21.0,353.0,60.61,47.13
2016,9,5,16,45,656.0,74.5,4.7,20.5,301.0,56.75,43.98
2016,9,5,17,0,616.0,68.0,4.7,20.0,249.0,52.77,40.63
2016,9,5,17,15,551.5,60.0,4.55,19.0,198.0,47.32,35.91
2016,9,5,17,30,487.0,52.0,4.4,18.0,147.0,41.78,30.89
2016,9,5,17,45,385.0,41.0,4.3,17.5,101.5,33.39,23.07
2016,9,5,18,0,283.0,30.0,4.2,17.0,56.0,24.86,13.85
2016,9,5,18,15,141.5,15.0,4.1,16.5,28.0,12.8,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,84.0,7.5,1.3,11.5,11.5,6.4,0.0
2016,9,6,6,0,168.0,15.0,1.4,12.0,23.0,170.02,0.0
2016,9,6,6,15,298.5,27.0,1.45,12.5,62.5,315.24,240.6
2016,9,6,6,30,429.0,39.0,1.5,13.0,102.0,442.96,360.09
2016,9,6,6,45,508.0,47.5,1.6,14.0,151.0,531.27,433.5
2016,9,6,7,0,587.0,56.0,1.7,15.0,200.0,622.58,504.75
2016,9,6,7,15,637.5,62.0,1.6,15.5,252.0,686.99,551.5
2016,9,6,7,30,688.0,68.0,1.5,16.0,304.0,751.25,595.41
2016,9,6,7,45,723.5,72.0,1.4,17.0,356.0,792.78,619.68
2016,9,6,8,0,759.0,76.0,1.3,18.0,408.0,838.38,645.6
2016,9,6,8,15,784.5,79.5,1.3,19.0,458.0,871.47,663.15
2016,9,6,8,30,810.0,83.0,1.3,20.0,508.0,901.68,678.42
2016,9,6,8,45,828.0,86.0,1.35,21.0,554.0,920.89,686.87
2016,9,6,9,0,846.0,89.0,1.4,22.0,600.0,926.09,686.23
2016,9,6,9,15,860.0,91.5,1.55,22.5,641.5,934.04,690.37
2016,9,6,9,30,874.0,94.0,1.7,23.0,683.0,938.35,692.12
2016,9,6,9,45,881.0,97.5,1.9,24.0,717.5,933.54,687.22
2016,9,6,10,0,888.0,101.0,2.1,25.0,752.0,925.02,679.92
2016,9,6,10,15,896.0,102.5,2.15,25.5,781.0,911.55,669.27
2016,9,6,10,30,904.0,104.0,2.2,26.0,810.0,894.44,656.4
2016,9,6,10,45,909.5,105.0,2.25,27.0,831.5,871.11,638.31
2016,9,6,11,0,915.0,106.0,2.3,28.0,853.0,844.37,618.16
2016,9,6,11,15,918.5,106.5,2.3,28.0,867.0,812.3,596.6
2016,9,6,11,30,922.0,107.0,2.3,28.0,881.0,777.17,572.98
2016,9,6,11,45,923.0,107.5,2.35,28.0,887.0,737.41,544.61
2016,9,6,12,0,924.0,108.0,2.4,28.0,893.0,695.1,513.68
2016,9,6,12,15,924.0,108.0,2.55,28.0,891.0,649.4,480.01
2016,9,6,12,30,924.0,108.0,2.7,28.0,889.0,601.63,443.72
2016,9,6,12,45,916.5,110.0,2.85,28.5,877.0,549.81,402.47
2016,9,6,13,0,909.0,112.0,3.0,29.0,865.0,496.99,359.32
2016,9,6,13,15,905.0,111.0,3.15,28.5,847.5,442.61,315.1
2016,9,6,13,30,901.0,110.0,3.3,28.0,830.0,387.45,268.91
2016,9,6,13,45,895.5,108.5,3.45,28.0,804.5,330.96,220.45
2016,9,6,14,0,890.0,107.0,3.6,28.0,779.0,274.31,172.3
2016,9,6,14,15,881.0,105.0,3.65,27.5,746.5,216.8,126.5
2016,9,6,14,30,872.0,103.0,3.7,27.0,714.0,159.97,87.73
2016,9,6,14,45,860.5,100.5,3.8,27.0,675.5,103.59,62.88
2016,9,6,15,0,849.0,98.0,3.9,27.0,637.0,72.88,55.21
2016,9,6,15,15,832.5,95.0,3.85,26.5,593.0,71.86,54.66
2016,9,6,15,30,816.0,92.0,3.8,26.0,549.0,70.8,54.06
2016,9,6,15,45,795.5,88.0,3.75,26.0,501.0,68.9,52.65
2016,9,6,16,0,775.0,84.0,3.7,26.0,453.0,66.93,51.17
2016,9,6,16,15,744.5,79.5,3.6,25.5,402.0,64.36,49.29
2016,9,6,16,30,714.0,75.0,3.5,25.0,351.0,61.74,47.31
2016,9,6,16,45,672.5,69.5,3.4,24.5,298.5,53.3,40.29
2016,9,6,17,0,631.0,64.0,3.3,24.0,246.0,49.92,37.49
2016,9,6,17,15,566.0,56.5,3.1,23.0,195.0,44.73,33.05
2016,9,6,17,30,501.0,49.0,2.9,22.0,144.0,39.47,28.34
2016,9,6,17,45,397.5,38.0,2.7,21.0,98.5,30.98,20.59
2016,9,6,18,0,294.0,27.0,2.5,20.0,53.0,22.33,11.09
2016,9,6,18,15,147.0,13.5,2.65,19.5,26.5,11.52,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,78.0,7.0,1.2,15.5,10.5,0.0,0.0
2016,9,7,6,0,156.0,14.0,1.2,16.0,21.0,126.26,0.0
2016,9,7,6,15,285.0,27.0,1.5,16.5,60.0,304.6,226.35
2016,9,7,6,30,414.0,40.0,1.8,17.0,99.0,431.47,346.36
2016,9,7,6,45,493.0,49.0,2.1,18.0,148.0,520.01,420.34
2016,9,7,7,0,572.0,58.0,2.4,19.0,197.0,611.48,492.45
2016,9,7,7,15,623.0,64.5,2.45,19.5,249.0,676.63,541.1
2016,9,7,7,30,674.0,71.0,2.5,20.0,301.0,741.61,587.29
2016,9,7,7,45,710.0,76.0,2.65,21.0,353.0,789.85,618.98
2016,9,7,8,0,746.0,81.0,2.8,22.0,405.0,830.95,644.57
2016,9,7,8,15,771.5,85.0,2.75,22.5,454.5,864.46,664.08
2016,9,7,8,30,797.0,89.0,2.7,23.0,504.0,895.06,681.17
2016,9,7,8,45,816.0,92.0,2.65,24.0,550.0,915.03,689.4
2016,9,7,9,0,835.0,95.0,2.6,25.0,596.0,931.56,695.29
2016,9,7,9,15,849.0,97.5,2.5,25.5,637.0,939.13,696.15
2016,9,7,9,30,863.0,100.0,2.4,26.0,678.0,932.64,687.91
2016,9,7,9,45,874.0,101.5,2.35,27.0,713.5,929.15,681.1
2016,9,7,10,0,885.0,103.0,2.3,28.0,749.0,921.97,672.06
2016,9,7,10,15,892.5,104.5,2.2,28.5,777.5,907.96,659.68
2016,9,7,10,30,900.0,106.0,2.1,29.0,806.0,890.33,645.21
2016,9,7,10,45,905.5,107.0,2.05,29.5,827.5,866.95,627.69
2016,9,7,11,0,911.0,108.0,2.0,30.0,849.0,840.18,608.17
2016,9,7,11,15,914.0,108.5,1.9,30.0,862.5,807.71,585.82
2016,9,7,11,30,917.0,109.0,1.8,30.0,876.0,772.24,561.47
2016,9,7,11,45,918.5,109.0,1.75,30.5,882.0,732.45,531.74
2016,9,7,12,0,920.0,109.0,1.7,31.0,888.0,690.1,499.85
2016,9,7,12,15,920.0,109.0,1.7,31.0,886.0,644.47,466.42
2016,9,7,12,30,920.0,109.0,1.7,31.0,884.0,596.79,430.61
2016,9,7,12,45,896.0,120.5,1.7,31.5,867.5,544.23,389.52
2016,9,7,13,0,872.0,132.0,1.7,32.0,851.0,491.79,347.68
2016,9,7,13,15,867.0,131.0,1.75,32.0,833.0,438.54,305.03
2016,9,7,13,30,862.0,130.0,1.8,32.0,815.0,380.59,257.9
2016,9,7,13,45,853.5,129.0,1.9,32.0,789.0,324.25,211.38
2016,9,7,14,0,845.0,128.0,2.0,32.0,763.0,268.24,165.47
2016,9,7,14,15,834.5,125.5,2.15,31.5,730.5,211.42,121.85
2016,9,7,14,30,824.0,123.0,2.3,31.0,698.0,155.65,85.24
2016,9,7,14,45,809.0,121.0,2.45,31.0,659.0,101.3,62.82
2016,9,7,15,0,794.0,119.0,2.6,31.0,620.0,86.0,64.94
2016,9,7,15,15,775.0,115.5,2.75,30.5,575.5,85.12,64.57
2016,9,7,15,30,756.0,112.0,2.9,30.0,531.0,76.7,58.0
2016,9,7,15,45,729.0,107.5,3.05,29.5,483.0,75.1,57.01
2016,9,7,16,0,702.0,103.0,3.2,29.0,435.0,73.45,55.96
2016,9,7,16,15,667.5,97.5,3.25,28.0,384.0,70.94,54.28
2016,9,7,16,30,633.0,92.0,3.3,27.0,333.0,68.36,52.5
2016,9,7,16,45,583.5,85.0,3.35,26.5,281.0,64.41,49.38
2016,9,7,17,0,534.0,78.0,3.4,26.0,229.0,60.4,46.08
2016,9,7,17,15,463.0,68.0,3.4,25.0,179.5,53.67,40.36
2016,9,7,17,30,392.0,58.0,3.4,24.0,130.0,44.36,32.18
2016,9,7,17,45,286.5,43.5,3.45,23.0,87.0,33.49,22.39
2016,9,7,18,0,181.0,29.0,3.5,22.0,44.0,22.48,10.24
2016,9,7,18,15,90.5,14.5,3.5,21.0,22.0,12.38,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,2.75,13.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,2.9,14.0,16.0,68.14,0.0
2016,9,8,6,15,190.5,29.5,3.05,14.5,52.0,233.03,172.07
2016,9,8,6,30,303.0,46.0,3.2,15.0,88.0,347.34,284.48
2016,9,8,6,45,386.5,58.0,3.35,15.5,135.5,437.24,362.28
2016,9,8,7,0,470.0,70.0,3.5,16.0,183.0,537.26,444.28
2016,9,8,7,15,235.0,85.5,3.5,16.5,142.0,330.1,276.14
2016,9,8,7,30,0.0,101.0,3.5,17.0,101.0,92.04,71.97
2016,9,8,7,45,9.0,128.0,3.5,17.5,132.0,127.05,101.42
2016,9,8,8,0,18.0,155.0,3.5,18.0,163.0,161.77,129.81
2016,9,8,8,15,24.5,177.0,3.5,18.5,189.0,188.09,150.73
2016,9,8,8,30,31.0,199.0,3.5,19.0,215.0,232.52,185.79
2016,9,8,8,45,89.5,235.0,3.5,19.5,287.0,325.3,260.18
2016,9,8,9,0,148.0,271.0,3.5,20.0,359.0,436.49,345.93
2016,9,8,9,15,471.0,198.5,3.55,20.5,507.5,691.94,543.41
2016,9,8,9,30,794.0,126.0,3.6,21.0,656.0,905.89,694.16
2016,9,8,9,45,806.0,129.0,3.65,21.5,691.0,904.97,689.38
2016,9,8,10,0,818.0,132.0,3.7,22.0,726.0,900.33,683.88
2016,9,8,10,15,827.0,134.0,3.8,22.0,754.5,888.24,675.02
2016,9,8,10,30,836.0,136.0,3.9,22.0,783.0,872.52,663.8
2016,9,8,10,45,843.0,136.5,4.0,22.5,804.5,850.05,646.72
2016,9,8,11,0,850.0,137.0,4.1,23.0,826.0,824.2,627.4
2016,9,8,11,15,854.0,138.0,4.15,23.0,840.0,793.25,605.54
2016,9,8,11,30,858.0,139.0,4.2,23.0,854.0,759.3,580.06
2016,9,8,11,45,861.0,138.5,4.3,23.5,860.0,720.46,549.71
2016,9,8,12,0,864.0,138.0,4.4,24.0,866.0,675.21,514.29
2016,9,8,12,15,863.5,138.0,4.5,24.0,863.5,631.07,479.96
2016,9,8,12,30,863.0,138.0,4.6,24.0,861.0,586.38,444.18
2016,9,8,12,45,858.0,138.5,4.7,24.0,850.0,535.62,402.91
2016,9,8,13,0,853.0,139.0,4.8,24.0,839.0,483.84,359.69
2016,9,8,13,15,656.5,222.0,4.85,24.0,754.0,415.12,305.35
2016,9,8,13,30,460.0,305.0,4.9,24.0,669.0,365.18,267.31
2016,9,8,13,45,451.0,298.0,5.0,24.0,645.5,323.38,232.55
2016,9,8,14,0,442.0,291.0,5.1,24.0,622.0,282.66,199.07
2016,9,8,14,15,442.0,277.5,5.1,23.5,596.0,240.54,166.08
2016,9,8,14,30,442.0,264.0,5.1,23.0,570.0,198.87,137.14
2016,9,8,14,45,428.5,255.5,5.1,23.0,538.5,160.14,118.39
2016,9,8,15,0,415.0,247.0,5.1,23.0,507.0,150.31,120.92
2016,9,8,15,15,582.5,178.5,5.1,22.5,515.5,115.59,92.46
2016,9,8,15,30,750.0,110.0,5.1,22.0,524.0,75.52,59.02
2016,9,8,15,45,728.5,104.5,5.1,21.5,476.5,73.29,57.45
2016,9,8,16,0,707.0,99.0,5.1,21.0,429.0,70.93,55.75
2016,9,8,16,15,673.0,93.5,5.0,20.5,378.5,68.31,53.79
2016,9,8,16,30,639.0,88.0,4.9,20.0,328.0,65.61,51.71
2016,9,8,16,45,595.5,80.0,4.85,19.5,277.0,60.83,47.74
2016,9,8,17,0,552.0,72.0,4.8,19.0,226.0,55.89,43.51
2016,9,8,17,15,482.5,62.5,4.6,18.5,176.5,49.39,37.72
2016,9,8,17,30,413.0,53.0,4.4,18.0,127.0,42.75,31.59
2016,9,8,17,45,310.0,39.5,4.25,17.5,84.5,32.29,21.82
2016,9,8,18,0,207.0,26.0,4.1,17.0,42.0,20.27,7.87
2016,9,8,18,15,103.5,13.0,4.0,16.5,21.0,11.1,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,102.0,13.0,2.3,12.0,17.0,85.55,0.0
2016,9,9,6,15,231.5,27.5,2.35,12.5,54.0,261.91,191.25
2016,9,9,6,30,361.0,42.0,2.4,13.0,91.0,389.63,318.95
2016,9,9,6,45,446.5,51.5,2.45,13.5,139.0,482.82,399.06
2016,9,9,7,0,532.0,61.0,2.5,14.0,187.0,579.08,477.13
2016,9,9,7,15,269.0,88.0,2.45,14.5,152.0,385.49,321.71
2016,9,9,7,30,6.0,115.0,2.4,15.0,117.0,114.41,91.38
2016,9,9,7,45,45.5,146.0,2.35,16.0,165.0,198.81,162.72
2016,9,9,8,0,85.0,177.0,2.3,17.0,213.0,269.63,220.07
2016,9,9,8,15,187.5,193.5,2.25,17.5,286.5,399.67,324.48
2016,9,9,8,30,290.0,210.0,2.2,18.0,360.0,531.93,425.35
2016,9,9,8,45,339.0,221.0,2.2,18.5,411.0,585.56,463.27
2016,9,9,9,0,388.0,232.0,2.2,19.0,462.0,637.69,499.68
2016,9,9,9,15,618.5,167.0,2.2,19.5,564.5,803.35,619.35
2016,9,9,9,30,849.0,102.0,2.2,20.0,667.0,927.6,700.42
2016,9,9,9,45,648.5,189.5,2.2,21.0,634.5,829.4,628.38
2016,9,9,10,0,448.0,277.0,2.2,22.0,602.0,714.31,540.98
2016,9,9,10,15,484.0,276.0,2.2,22.5,639.0,727.88,549.83
2016,9,9,10,30,520.0,275.0,2.2,23.0,676.0,737.74,554.94
2016,9,9,10,45,712.0,192.0,2.25,23.5,757.0,798.79,599.11
2016,9,9,11,0,904.0,109.0,2.3,24.0,838.0,829.62,618.99
2016,9,9,11,15,907.5,109.5,2.35,24.5,852.0,797.56,595.68
2016,9,9,11,30,911.0,110.0,2.4,25.0,866.0,762.49,570.4
2016,9,9,11,45,914.0,109.5,2.45,25.5,872.0,723.31,540.67
2016,9,9,12,0,917.0,109.0,2.5,26.0,878.0,681.5,508.52
2016,9,9,12,15,916.5,109.0,2.6,26.0,876.0,635.57,473.87
2016,9,9,12,30,916.0,109.0,2.7,26.0,874.0,587.63,436.69
2016,9,9,12,45,898.5,117.0,2.8,26.5,859.5,535.8,394.71
2016,9,9,13,0,881.0,125.0,2.9,27.0,845.0,483.68,351.52
2016,9,9,13,15,701.0,202.0,3.05,26.5,767.0,414.61,298.78
2016,9,9,13,30,521.0,279.0,3.2,26.0,689.0,365.27,262.05
2016,9,9,13,45,521.5,268.0,3.4,26.0,667.0,320.43,224.93
2016,9,9,14,0,522.0,257.0,3.6,26.0,645.0,275.64,188.18
2016,9,9,14,15,518.5,246.0,3.75,25.5,617.0,230.42,153.41
2016,9,9,14,30,515.0,235.0,3.9,25.0,589.0,185.93,123.7
2016,9,9,14,45,508.0,223.5,4.05,25.0,556.5,141.86,112.59
2016,9,9,15,0,501.0,212.0,4.2,25.0,524.0,131.9,104.73
2016,9,9,15,15,497.5,195.0,4.3,24.5,486.0,124.21,98.88
2016,9,9,15,30,494.0,178.0,4.4,24.0,448.0,116.08,92.61
2016,9,9,15,45,613.5,135.0,4.55,23.5,439.0,92.97,73.63
2016,9,9,16,0,733.0,92.0,4.7,23.0,430.0,66.63,51.62
2016,9,9,16,15,698.5,87.0,4.8,22.0,379.0,64.14,49.88
2016,9,9,16,30,664.0,82.0,4.9,21.0,328.0,61.59,48.03
2016,9,9,16,45,616.5,75.0,5.05,20.5,276.0,57.34,44.52
2016,9,9,17,0,569.0,68.0,5.2,20.0,224.0,52.99,40.79
2016,9,9,17,15,496.0,59.5,5.15,19.0,174.0,47.16,35.66
2016,9,9,17,30,423.0,51.0,5.1,18.0,124.0,41.26,30.22
2016,9,9,17,45,308.5,38.0,5.05,17.0,81.5,31.13,20.73
2016,9,9,18,0,194.0,25.0,5.0,16.0,39.0,19.49,5.89
2016,9,9,18,15,97.0,12.5,4.85,15.5,19.5,10.67,0.0
2016,9,9,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
