Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,168.0,16.5,3.75,13.5,34.0,178.86,10.62
2016,9,20,6,30,336.0,33.0,3.9,14.0,68.0,352.45,279.05
2016,9,20,6,45,441.5,42.0,4.1,14.5,116.0,457.17,376.3
2016,9,20,7,0,547.0,51.0,4.3,15.0,164.0,566.44,468.36
2016,9,20,7,15,606.5,57.5,4.25,15.5,215.0,636.06,524.33
2016,9,20,7,30,666.0,64.0,4.2,16.0,266.0,705.83,577.38
2016,9,20,7,45,709.0,67.5,4.2,16.5,317.5,750.55,609.26
2016,9,20,8,0,752.0,71.0,4.2,17.0,369.0,800.06,643.48
2016,9,20,8,15,778.5,74.5,4.15,17.5,418.0,832.14,663.56
2016,9,20,8,30,805.0,78.0,4.1,18.0,467.0,861.29,681.08
2016,9,20,8,45,827.0,80.0,4.1,18.5,512.5,881.16,691.87
2016,9,20,9,0,849.0,82.0,4.1,19.0,558.0,887.87,693.27
2016,9,20,9,15,863.0,84.0,4.1,19.5,598.5,893.61,694.19
2016,9,20,9,30,877.0,86.0,4.1,20.0,639.0,895.72,692.69
2016,9,20,9,45,886.5,88.0,4.15,20.5,673.0,890.1,686.19
2016,9,20,10,0,896.0,90.0,4.2,21.0,707.0,880.77,677.32
2016,9,20,10,15,903.5,91.5,4.2,21.5,734.0,865.46,664.24
2016,9,20,10,30,911.0,93.0,4.2,22.0,761.0,846.51,648.83
2016,9,20,10,45,916.5,93.0,4.25,22.5,781.5,820.85,629.1
2016,9,20,11,0,922.0,93.0,4.3,23.0,802.0,791.84,607.13
2016,9,20,11,15,925.0,94.0,4.35,23.0,814.5,758.72,583.46
2016,9,20,11,30,928.0,95.0,4.4,23.0,827.0,722.56,555.54
2016,9,20,11,45,928.5,95.0,4.5,23.5,831.0,681.01,522.41
2016,9,20,12,0,929.0,95.0,4.6,24.0,835.0,636.99,486.78
2016,9,20,12,15,721.5,187.5,4.65,24.0,760.5,555.55,422.51
2016,9,20,12,30,514.0,280.0,4.7,24.0,686.0,482.29,365.0
2016,9,20,12,45,511.0,276.5,4.8,24.0,675.5,443.21,333.2
2016,9,20,13,0,508.0,273.0,4.9,24.0,665.0,403.75,300.31
2016,9,20,13,15,499.5,271.5,4.95,24.0,649.0,363.65,266.44
2016,9,20,13,30,491.0,270.0,5.0,24.0,633.0,323.99,232.75
2016,9,20,13,45,511.5,251.5,5.1,24.0,617.5,280.21,195.27
2016,9,20,14,0,532.0,233.0,5.2,24.0,602.0,234.46,157.61
2016,9,20,14,15,477.5,241.0,5.25,23.5,560.0,195.54,132.55
2016,9,20,14,30,423.0,249.0,5.3,23.0,518.0,162.65,118.68
2016,9,20,14,45,498.0,206.0,5.35,23.0,504.0,129.55,103.86
2016,9,20,15,0,573.0,163.0,5.4,23.0,490.0,107.18,85.4
2016,9,20,15,15,544.5,157.0,5.35,22.5,447.5,104.7,83.74
2016,9,20,15,30,516.0,151.0,5.3,22.0,405.0,102.14,82.0
2016,9,20,15,45,627.0,113.0,5.3,21.5,390.0,80.59,63.99
2016,9,20,16,0,738.0,75.0,5.3,21.0,375.0,61.47,47.82
2016,9,20,16,15,699.5,70.0,5.2,20.5,324.0,58.21,45.22
2016,9,20,16,30,661.0,65.0,5.1,20.0,273.0,50.37,38.54
2016,9,20,16,45,603.5,59.0,5.05,19.5,222.0,46.36,35.06
2016,9,20,17,0,546.0,53.0,5.0,19.0,171.0,42.34,31.41
2016,9,20,17,15,454.5,44.0,4.9,18.0,124.0,35.63,25.26
2016,9,20,17,30,363.0,35.0,4.8,17.0,77.0,28.87,18.6
2016,9,20,17,45,181.5,17.5,4.75,16.5,38.5,14.18,0.35
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,16.5,4.7,12.5,32.5,168.59,0.0
2016,9,21,6,30,313.0,33.0,4.9,13.0,65.0,333.69,264.33
2016,9,21,6,45,420.5,42.5,5.1,13.5,112.0,439.85,365.11
2016,9,21,7,0,528.0,52.0,5.3,14.0,159.0,550.67,460.02
2016,9,21,7,15,589.5,58.5,5.35,14.0,210.0,621.47,519.57
2016,9,21,7,30,651.0,65.0,5.4,14.0,261.0,692.47,576.59
2016,9,21,7,45,337.5,105.5,5.5,14.5,208.5,464.63,391.34
2016,9,21,8,0,24.0,146.0,5.6,15.0,156.0,160.09,130.45
2016,9,21,8,15,184.0,165.0,5.6,15.5,252.5,357.3,298.12
2016,9,21,8,30,344.0,184.0,5.6,16.0,349.0,541.48,447.06
2016,9,21,8,45,214.5,214.0,5.7,16.5,320.0,433.83,355.76
2016,9,21,9,0,85.0,244.0,5.8,17.0,291.0,325.41,263.64
2016,9,21,9,15,479.5,166.0,5.85,17.0,463.5,643.94,524.55
2016,9,21,9,30,874.0,88.0,5.9,17.0,636.0,892.48,711.0
2016,9,21,9,45,678.0,167.5,6.0,17.5,606.5,806.0,643.36
2016,9,21,10,0,482.0,247.0,6.1,18.0,577.0,693.72,553.0
2016,9,21,10,15,699.5,170.0,6.1,18.0,670.0,787.02,627.02
2016,9,21,10,30,917.0,93.0,6.1,18.0,763.0,848.02,670.98
2016,9,21,10,45,924.5,93.5,6.15,18.0,784.5,824.15,652.53
2016,9,21,11,0,932.0,94.0,6.2,18.0,806.0,796.75,631.91
2016,9,21,11,15,936.0,94.5,6.15,18.0,819.5,763.39,606.4
2016,9,21,11,30,940.0,95.0,6.1,18.0,833.0,726.91,576.56
2016,9,21,11,45,752.5,181.5,6.05,18.0,774.5,647.34,511.17
2016,9,21,12,0,565.0,268.0,6.0,18.0,716.0,567.17,445.86
2016,9,21,12,15,568.0,265.5,6.05,18.0,714.0,531.63,416.5
2016,9,21,12,30,571.0,263.0,6.1,18.0,712.0,494.65,385.24
2016,9,21,12,45,566.5,262.5,6.15,18.5,702.5,454.59,350.27
2016,9,21,13,0,562.0,262.0,6.2,19.0,693.0,414.07,314.44
2016,9,21,13,15,571.0,249.0,6.25,19.0,677.5,368.98,274.91
2016,9,21,13,30,580.0,236.0,6.3,19.0,662.0,322.79,234.07
2016,9,21,13,45,510.0,251.5,6.4,19.0,616.0,277.42,197.36
2016,9,21,14,0,440.0,267.0,6.5,19.0,570.0,239.08,168.78
2016,9,21,14,15,438.0,254.0,6.5,18.5,543.5,197.34,138.81
2016,9,21,14,30,436.0,241.0,6.5,18.0,517.0,156.26,117.09
2016,9,21,14,45,436.0,224.5,6.55,18.0,486.0,139.72,114.71
2016,9,21,15,0,436.0,208.0,6.6,18.0,455.0,132.32,108.72
2016,9,21,15,15,641.0,142.5,6.55,17.5,472.0,97.22,79.02
2016,9,21,15,30,846.0,77.0,6.5,17.0,489.0,62.54,49.24
2016,9,21,15,45,823.5,73.0,6.45,17.0,439.5,60.14,47.31
2016,9,21,16,0,801.0,69.0,6.4,17.0,390.0,57.66,45.29
2016,9,21,16,15,763.5,64.5,6.25,16.5,337.5,54.56,42.76
2016,9,21,16,30,726.0,60.0,6.1,16.0,285.0,51.43,40.12
2016,9,21,16,45,670.5,54.0,6.0,16.0,232.0,46.86,36.01
2016,9,21,17,0,615.0,48.0,5.9,16.0,179.0,42.26,31.71
2016,9,21,17,15,518.5,40.0,5.7,15.5,129.0,32.67,22.89
2016,9,21,17,30,422.0,32.0,5.5,15.0,79.0,26.54,16.6
2016,9,21,17,45,211.0,16.0,5.35,14.5,39.5,13.01,0.0
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,159.0,16.0,3.0,11.5,31.5,168.08,0.0
2016,9,22,6,30,318.0,32.0,3.3,12.0,63.0,335.85,263.49
2016,9,22,6,45,422.0,41.5,3.6,12.5,110.0,438.85,362.81
2016,9,22,7,0,526.0,51.0,3.9,13.0,157.0,546.44,454.52
2016,9,22,7,15,588.5,58.0,3.85,13.5,208.0,618.48,513.19
2016,9,22,7,30,651.0,65.0,3.8,14.0,259.0,690.81,568.89
2016,9,22,7,45,698.5,68.5,3.8,14.5,311.5,738.56,603.44
2016,9,22,8,0,746.0,72.0,3.8,15.0,364.0,791.69,640.66
2016,9,22,8,15,775.0,76.0,3.7,15.5,413.5,826.36,662.52
2016,9,22,8,30,804.0,80.0,3.6,16.0,463.0,858.1,681.69
2016,9,22,8,45,609.0,143.5,3.5,16.5,449.5,758.16,604.7
2016,9,22,9,0,414.0,207.0,3.4,17.0,436.0,637.84,509.15
2016,9,22,9,15,648.5,147.0,3.4,17.5,536.5,782.84,618.31
2016,9,22,9,30,883.0,87.0,3.4,18.0,637.0,896.38,695.72
2016,9,22,9,45,729.5,149.5,3.4,18.5,620.5,829.23,644.56
2016,9,22,10,0,576.0,212.0,3.4,19.0,604.0,736.24,573.87
2016,9,22,10,15,569.0,226.0,3.4,19.0,626.0,725.25,564.74
2016,9,22,10,30,562.0,240.0,3.4,19.0,648.0,711.67,553.22
2016,9,22,10,45,752.5,164.5,3.45,19.5,727.0,768.38,595.66
2016,9,22,11,0,943.0,89.0,3.5,20.0,806.0,796.36,614.64
2016,9,22,11,15,731.0,186.0,3.5,20.0,747.5,708.35,546.97
2016,9,22,11,30,519.0,283.0,3.5,20.0,689.0,612.93,472.92
2016,9,22,11,45,528.0,278.0,3.55,20.5,692.5,583.71,449.7
2016,9,22,12,0,537.0,273.0,3.6,21.0,696.0,552.48,424.21
2016,9,22,12,15,537.5,271.0,3.55,21.0,693.0,517.16,395.74
2016,9,22,12,30,538.0,269.0,3.5,21.0,690.0,480.69,365.84
2016,9,22,12,45,738.0,180.5,3.45,21.0,748.5,463.9,348.53
2016,9,22,13,0,938.0,92.0,3.4,21.0,807.0,432.08,316.29
2016,9,22,13,15,933.0,91.0,3.35,21.0,787.0,375.56,266.24
2016,9,22,13,30,928.0,90.0,3.3,21.0,767.0,318.37,215.34
2016,9,22,13,45,919.5,89.5,3.25,21.5,739.5,260.37,164.46
2016,9,22,14,0,911.0,89.0,3.2,22.0,712.0,202.54,117.29
2016,9,22,14,15,900.5,87.0,3.2,21.5,677.5,143.92,78.12
2016,9,22,14,30,890.0,85.0,3.2,21.0,643.0,86.21,56.24
2016,9,22,14,45,874.0,83.5,3.2,21.0,602.5,74.43,58.12
2016,9,22,15,0,858.0,82.0,3.2,21.0,562.0,73.32,57.35
2016,9,22,15,15,838.0,79.5,3.3,20.5,516.5,63.46,49.19
2016,9,22,15,30,818.0,77.0,3.4,20.0,471.0,62.25,48.42
2016,9,22,15,45,786.0,74.5,3.55,20.0,421.0,60.89,47.4
2016,9,22,16,0,754.0,72.0,3.7,20.0,371.0,59.56,46.4
2016,9,22,16,15,714.0,67.5,3.75,19.5,319.5,56.59,44.01
2016,9,22,16,30,674.0,63.0,3.8,19.0,268.0,49.2,37.68
2016,9,22,16,45,608.0,57.5,3.9,18.5,216.0,45.46,34.4
2016,9,22,17,0,542.0,52.0,4.0,18.0,164.0,41.77,30.98
2016,9,22,17,15,442.0,42.5,4.1,17.0,116.5,34.58,24.34
2016,9,22,17,30,342.0,33.0,4.2,16.0,69.0,27.34,16.93
2016,9,22,17,45,171.0,16.5,4.3,15.0,34.5,13.48,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,187.5,13.5,1.45,10.5,31.5,183.86,0.0
2016,9,23,6,30,375.0,27.0,1.7,11.0,63.0,373.81,288.55
2016,9,23,6,45,472.0,35.5,2.0,12.0,109.5,469.85,383.96
2016,9,23,7,0,569.0,44.0,2.3,13.0,156.0,570.9,468.68
2016,9,23,7,15,627.0,49.5,2.4,13.5,206.5,631.3,517.67
2016,9,23,7,30,685.0,55.0,2.5,14.0,257.0,698.94,569.37
2016,9,23,7,45,722.5,59.5,2.6,15.0,307.5,746.27,602.32
2016,9,23,8,0,760.0,64.0,2.7,16.0,358.0,791.65,632.44
2016,9,23,8,15,786.0,67.0,2.8,16.5,406.5,822.22,652.01
2016,9,23,8,30,812.0,70.0,2.9,17.0,455.0,849.89,669.16
2016,9,23,8,45,831.5,72.5,3.05,18.0,499.5,858.27,671.42
2016,9,23,9,0,851.0,75.0,3.2,19.0,544.0,872.95,678.28
2016,9,23,9,15,865.0,77.0,3.2,19.5,583.5,878.51,679.02
2016,9,23,9,30,879.0,79.0,3.2,20.0,623.0,880.43,677.43
2016,9,23,9,45,889.5,80.0,3.25,20.5,657.0,874.37,670.79
2016,9,23,10,0,900.0,81.0,3.3,21.0,691.0,864.62,661.81
2016,9,23,10,15,907.0,82.0,3.3,21.5,717.5,848.23,648.13
2016,9,23,10,30,914.0,83.0,3.3,22.0,744.0,828.24,632.18
2016,9,23,10,45,919.0,84.0,3.35,22.5,764.0,803.14,613.1
2016,9,23,11,0,924.0,85.0,3.4,23.0,784.0,774.66,591.76
2016,9,23,11,15,926.5,85.5,3.45,23.0,795.5,740.63,567.43
2016,9,23,11,30,929.0,86.0,3.5,23.0,807.0,703.63,539.03
2016,9,23,11,45,928.0,87.0,3.55,23.5,810.5,662.09,505.72
2016,9,23,12,0,927.0,88.0,3.6,24.0,814.0,618.16,470.02
2016,9,23,12,15,925.5,87.5,3.65,24.0,810.0,570.48,431.64
2016,9,23,12,30,924.0,87.0,3.7,24.0,806.0,520.91,390.76
2016,9,23,12,45,918.0,88.0,3.75,24.0,793.0,468.97,346.93
2016,9,23,13,0,912.0,89.0,3.8,24.0,780.0,415.97,301.13
2016,9,23,13,15,907.0,88.5,3.8,23.5,760.5,361.32,253.57
2016,9,23,13,30,902.0,88.0,3.8,23.0,741.0,306.02,204.98
2016,9,23,13,45,893.5,87.0,3.8,23.0,714.0,249.22,155.85
2016,9,23,14,0,885.0,86.0,3.8,23.0,687.0,192.64,110.45
2016,9,23,14,15,611.0,173.5,3.85,22.5,579.0,156.92,99.29
2016,9,23,14,30,337.0,261.0,3.9,22.0,471.0,169.12,136.87
2016,9,23,14,45,588.5,169.0,3.95,22.0,507.0,109.74,87.63
2016,9,23,15,0,840.0,77.0,4.0,22.0,543.0,69.77,54.1
2016,9,23,15,15,821.0,74.5,4.05,21.5,498.5,59.81,45.89
2016,9,23,15,30,802.0,72.0,4.1,21.0,454.0,58.51,45.03
2016,9,23,15,45,773.5,69.5,4.15,21.0,406.0,57.08,43.94
2016,9,23,16,0,745.0,67.0,4.2,21.0,358.0,55.67,42.85
2016,9,23,16,15,706.0,62.5,4.25,20.5,307.5,52.58,40.35
2016,9,23,16,30,667.0,58.0,4.3,20.0,257.0,49.46,37.74
2016,9,23,16,45,608.5,52.0,4.35,19.5,206.5,41.25,30.55
2016,9,23,17,0,550.0,46.0,4.4,19.0,156.0,37.0,26.66
2016,9,23,17,15,452.0,37.5,4.5,18.0,110.0,30.49,20.63
2016,9,23,17,30,354.0,29.0,4.6,17.0,64.0,23.95,13.74
2016,9,23,17,45,177.0,14.5,4.75,16.5,32.0,11.81,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,199.0,12.5,1.95,13.5,31.0,157.1,0.0
2016,9,24,6,30,398.0,25.0,2.3,14.0,62.0,377.6,285.65
2016,9,24,6,45,496.5,32.5,2.65,15.0,109.0,476.14,385.63
2016,9,24,7,0,595.0,40.0,3.0,16.0,156.0,578.45,471.3
2016,9,24,7,15,653.0,45.5,3.05,16.5,207.0,646.4,525.9
2016,9,24,7,30,711.0,51.0,3.1,17.0,258.0,714.18,577.25
2016,9,24,7,45,749.0,54.5,3.2,17.5,309.5,760.71,610.55
2016,9,24,8,0,787.0,58.0,3.3,18.0,361.0,805.28,641.11
2016,9,24,8,15,813.5,61.0,3.35,18.5,410.0,826.89,653.82
2016,9,24,8,30,840.0,64.0,3.4,19.0,459.0,855.13,671.08
2016,9,24,8,45,859.5,66.0,3.45,20.0,504.5,872.54,679.02
2016,9,24,9,0,879.0,68.0,3.5,21.0,550.0,886.56,684.56
2016,9,24,9,15,893.0,69.5,3.55,21.5,590.0,891.39,685.04
2016,9,24,9,30,907.0,71.0,3.6,22.0,630.0,892.51,683.14
2016,9,24,9,45,920.5,71.0,3.65,23.0,665.0,887.57,675.92
2016,9,24,10,0,934.0,71.0,3.7,24.0,700.0,878.78,666.28
2016,9,24,10,15,941.5,72.0,3.7,24.5,727.5,862.23,652.55
2016,9,24,10,30,949.0,73.0,3.7,25.0,755.0,841.95,636.47
2016,9,24,10,45,954.0,73.5,3.7,25.5,775.5,815.5,616.31
2016,9,24,11,0,959.0,74.0,3.7,26.0,796.0,785.58,593.9
2016,9,24,11,15,962.5,74.5,3.65,26.5,808.5,751.23,568.29
2016,9,24,11,30,966.0,75.0,3.6,27.0,821.0,713.72,538.35
2016,9,24,11,45,967.0,75.0,3.6,27.5,825.5,671.19,504.56
2016,9,24,12,0,968.0,75.0,3.6,28.0,830.0,626.04,468.26
2016,9,24,12,15,967.5,75.0,3.55,28.0,826.0,577.67,429.56
2016,9,24,12,30,967.0,75.0,3.5,28.0,822.0,527.2,388.27
2016,9,24,12,45,955.0,80.0,3.5,28.0,808.5,474.11,344.05
2016,9,24,13,0,943.0,85.0,3.5,28.0,795.0,420.28,298.2
2016,9,24,13,15,938.0,84.0,3.45,28.0,775.0,363.61,249.22
2016,9,24,13,30,933.0,83.0,3.4,28.0,755.0,306.28,199.45
2016,9,24,13,45,925.5,82.0,3.4,28.5,727.5,248.02,149.88
2016,9,24,14,0,918.0,81.0,3.4,29.0,700.0,189.83,104.38
2016,9,24,14,15,907.5,79.5,3.35,28.5,666.0,131.36,68.05
2016,9,24,14,30,897.0,78.0,3.3,28.0,632.0,73.79,55.78
2016,9,24,14,45,883.0,76.0,3.25,28.0,591.5,69.77,52.64
2016,9,24,15,0,869.0,74.0,3.2,28.0,551.0,68.25,51.53
2016,9,24,15,15,849.5,71.5,3.15,27.5,505.5,66.21,50.1
2016,9,24,15,30,830.0,69.0,3.1,27.0,460.0,56.82,42.48
2016,9,24,15,45,802.5,66.0,3.05,27.0,411.0,54.92,41.02
2016,9,24,16,0,775.0,63.0,3.0,27.0,362.0,53.0,39.51
2016,9,24,16,15,736.0,59.0,2.6,26.0,310.5,50.16,37.36
2016,9,24,16,30,697.0,55.0,2.2,25.0,259.0,47.32,35.1
2016,9,24,16,45,636.0,49.5,1.85,24.0,207.5,43.04,31.48
2016,9,24,17,0,575.0,44.0,1.5,23.0,156.0,38.78,27.69
2016,9,24,17,15,473.0,35.5,1.55,22.0,109.0,28.99,18.94
2016,9,24,17,30,371.0,27.0,1.6,21.0,62.0,22.35,11.81
2016,9,24,17,45,185.5,13.5,1.65,20.0,31.0,11.52,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,2.3,14.5,30.5,157.4,0.0
2016,9,25,6,30,400.0,25.0,2.6,15.0,61.0,377.84,280.8
2016,9,25,6,45,503.5,33.0,2.95,16.0,109.0,480.92,387.86
2016,9,25,7,0,607.0,41.0,3.3,17.0,157.0,587.97,477.33
2016,9,25,7,15,665.5,46.0,3.15,17.5,208.5,655.91,531.28
2016,9,25,7,30,724.0,51.0,3.0,18.0,260.0,723.46,581.44
2016,9,25,7,45,762.0,55.0,2.85,19.0,312.0,770.73,612.57
2016,9,25,8,0,800.0,59.0,2.7,20.0,364.0,815.97,640.44
2016,9,25,8,15,826.0,62.0,2.6,20.5,413.5,837.1,651.47
2016,9,25,8,30,852.0,65.0,2.5,21.0,463.0,864.71,666.75
2016,9,25,8,45,870.0,67.5,2.4,22.0,508.5,881.24,672.61
2016,9,25,9,0,888.0,70.0,2.3,23.0,554.0,894.3,676.02
2016,9,25,9,15,901.5,71.5,2.3,24.0,594.0,898.42,674.31
2016,9,25,9,30,915.0,73.0,2.3,25.0,634.0,898.8,670.31
2016,9,25,9,45,928.0,73.0,2.35,26.0,668.5,893.11,662.93
2016,9,25,10,0,941.0,73.0,2.4,27.0,703.0,883.57,653.22
2016,9,25,10,15,947.5,74.0,2.4,27.5,730.5,865.87,639.17
2016,9,25,10,30,954.0,75.0,2.4,28.0,758.0,844.47,622.91
2016,9,25,10,45,957.0,76.5,2.45,29.0,777.5,817.24,602.08
2016,9,25,11,0,960.0,78.0,2.5,30.0,797.0,786.6,579.14
2016,9,25,11,15,962.5,78.5,2.45,30.5,809.0,751.32,553.39
2016,9,25,11,30,965.0,79.0,2.4,31.0,821.0,712.97,523.77
2016,9,25,11,45,964.5,79.5,2.35,31.5,824.5,669.86,490.42
2016,9,25,12,0,964.0,80.0,2.3,32.0,828.0,624.24,454.74
2016,9,25,12,15,963.0,80.0,2.15,32.0,823.5,575.62,416.66
2016,9,25,12,30,962.0,80.0,2.0,32.0,819.0,524.96,376.17
2016,9,25,12,45,955.0,81.5,1.95,32.5,806.0,471.21,332.08
2016,9,25,13,0,948.0,83.0,1.9,33.0,793.0,416.4,286.28
2016,9,25,13,15,943.0,82.5,1.8,33.0,773.0,359.88,238.88
2016,9,25,13,30,938.0,82.0,1.7,33.0,753.0,302.67,190.73
2016,9,25,13,45,927.0,82.0,1.6,33.5,724.5,244.18,142.74
2016,9,25,14,0,916.0,82.0,1.5,34.0,696.0,186.14,99.22
2016,9,25,14,15,905.5,80.5,1.45,33.5,661.5,127.79,64.9
2016,9,25,14,30,895.0,79.0,1.4,33.0,627.0,71.84,52.94
2016,9,25,14,45,877.0,78.0,1.4,33.0,586.0,70.99,52.46
2016,9,25,15,0,859.0,77.0,1.4,33.0,545.0,70.08,51.88
2016,9,25,15,15,839.0,74.5,1.4,32.5,499.5,60.27,44.13
2016,9,25,15,30,819.0,72.0,1.4,32.0,454.0,58.94,43.29
2016,9,25,15,45,787.5,69.5,1.45,32.0,404.0,57.45,42.21
2016,9,25,16,0,756.0,67.0,1.5,32.0,354.0,56.0,41.13
2016,9,25,16,15,715.0,62.0,1.35,31.0,302.5,52.47,38.45
2016,9,25,16,30,674.0,57.0,1.2,30.0,251.0,48.9,35.64
2016,9,25,16,45,608.5,51.0,1.05,29.0,200.0,40.65,28.75
2016,9,25,17,0,543.0,45.0,0.9,28.0,149.0,36.36,24.99
2016,9,25,17,15,438.0,36.0,0.95,27.0,102.5,29.39,18.73
2016,9,25,17,30,333.0,27.0,1.0,26.0,56.0,22.38,10.98
2016,9,25,17,45,166.5,13.5,1.1,25.0,28.0,11.52,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.0,14.5,1.3,16.5,25.5,106.0,0.0
2016,9,26,6,30,256.0,29.0,1.4,17.0,51.0,281.98,203.87
2016,9,26,6,45,359.5,41.0,1.5,18.0,95.5,384.24,307.17
2016,9,26,7,0,463.0,53.0,1.6,19.0,140.0,491.68,395.08
2016,9,26,7,15,529.5,61.5,1.5,19.5,190.0,567.18,453.76
2016,9,26,7,30,596.0,70.0,1.4,20.0,240.0,643.06,509.14
2016,9,26,7,45,641.0,76.5,1.3,21.0,291.0,697.21,544.62
2016,9,26,8,0,686.0,83.0,1.2,22.0,342.0,749.79,577.0
2016,9,26,8,15,717.5,88.0,1.05,23.0,391.0,786.23,595.94
2016,9,26,8,30,749.0,93.0,0.9,24.0,440.0,819.97,612.07
2016,9,26,8,45,771.5,97.0,0.75,25.0,485.0,836.04,615.69
2016,9,26,9,0,794.0,101.0,0.6,26.0,530.0,854.48,620.68
2016,9,26,9,15,811.5,104.0,0.65,27.0,570.5,863.66,623.16
2016,9,26,9,30,829.0,107.0,0.7,28.0,611.0,869.09,623.45
2016,9,26,9,45,841.0,109.5,0.8,29.0,645.5,865.33,618.95
2016,9,26,10,0,853.0,112.0,0.9,30.0,680.0,857.78,612.23
2016,9,26,10,15,862.5,113.5,0.95,30.5,708.0,843.28,601.68
2016,9,26,10,30,872.0,115.0,1.0,31.0,736.0,825.07,588.96
2016,9,26,10,45,878.5,116.0,1.05,31.5,756.0,793.7,567.9
2016,9,26,11,0,885.0,117.0,1.1,32.0,776.0,766.47,549.47
2016,9,26,11,15,888.5,118.0,1.25,32.0,788.5,733.91,528.12
2016,9,26,11,30,892.0,119.0,1.4,32.0,801.0,698.4,504.04
2016,9,26,11,45,894.5,119.0,1.55,32.5,805.5,658.61,475.22
2016,9,26,12,0,897.0,119.0,1.7,33.0,810.0,616.28,443.72
2016,9,26,12,15,896.0,118.5,1.9,33.0,806.0,569.38,409.08
2016,9,26,12,30,895.0,118.0,2.1,33.0,802.0,520.63,371.72
2016,9,26,12,45,916.5,105.5,2.3,33.5,796.5,470.32,330.91
2016,9,26,13,0,938.0,93.0,2.5,34.0,791.0,416.49,286.01
2016,9,26,13,15,933.0,92.0,2.7,33.5,770.5,359.89,239.4
2016,9,26,13,30,928.0,91.0,2.9,33.0,750.0,302.65,191.72
2016,9,26,13,45,921.0,89.0,3.1,33.0,722.5,243.89,143.67
2016,9,26,14,0,914.0,87.0,3.3,33.0,695.0,185.21,99.82
2016,9,26,14,15,903.5,85.5,3.4,32.5,660.5,126.89,66.07
2016,9,26,14,30,893.0,84.0,3.5,32.0,626.0,75.02,55.88
2016,9,26,14,45,879.5,81.5,3.6,32.0,585.5,73.31,54.67
2016,9,26,15,0,866.0,79.0,3.7,32.0,545.0,71.51,53.36
2016,9,26,15,15,845.5,76.0,3.7,31.5,499.5,61.53,45.42
2016,9,26,15,30,825.0,73.0,3.7,31.0,454.0,59.85,44.28
2016,9,26,15,45,797.5,69.5,3.7,30.5,404.5,57.67,42.71
2016,9,26,16,0,770.0,66.0,3.7,30.0,355.0,55.46,41.08
2016,9,26,16,15,729.0,61.0,3.3,29.0,303.0,51.89,38.33
2016,9,26,16,30,688.0,56.0,2.9,28.0,251.0,48.27,35.43
2016,9,26,16,45,626.0,50.0,2.55,27.0,199.5,43.61,31.5
2016,9,26,17,0,564.0,44.0,2.2,26.0,148.0,35.76,24.66
2016,9,26,17,15,458.0,34.5,2.15,25.0,101.0,28.3,17.9
2016,9,26,17,30,352.0,25.0,2.1,24.0,54.0,20.77,9.18
2016,9,26,17,45,176.0,12.5,2.05,23.0,27.0,10.67,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,141.5,13.5,1.4,16.5,25.5,114.7,0.0
2016,9,27,6,30,283.0,27.0,1.5,17.0,51.0,298.05,210.7
2016,9,27,6,45,379.0,39.0,1.65,18.0,95.0,396.5,316.24
2016,9,27,7,0,475.0,51.0,1.8,19.0,139.0,497.85,400.13
2016,9,27,7,15,541.0,59.0,1.8,19.5,189.0,572.18,458.88
2016,9,27,7,30,607.0,67.0,1.8,20.0,239.0,646.88,514.62
2016,9,27,7,45,645.5,74.5,1.8,20.5,288.5,696.61,549.35
2016,9,27,8,0,684.0,82.0,1.8,21.0,338.0,744.61,581.38
2016,9,27,8,15,715.5,86.5,1.7,22.0,386.5,780.21,601.44
2016,9,27,8,30,747.0,91.0,1.6,23.0,435.0,813.14,618.84
2016,9,27,8,45,768.5,95.5,1.5,24.0,479.5,828.98,624.01
2016,9,27,9,0,790.0,100.0,1.4,25.0,524.0,846.99,630.58
2016,9,27,9,15,806.5,103.0,1.4,25.5,564.0,855.21,632.96
2016,9,27,9,30,823.0,106.0,1.4,26.0,604.0,859.7,633.09
2016,9,27,9,45,865.0,96.0,1.4,27.0,645.5,858.85,628.67
2016,9,27,10,0,907.0,86.0,1.4,28.0,687.0,862.88,627.64
2016,9,27,10,15,914.5,87.5,1.4,28.5,714.5,846.72,614.85
2016,9,27,10,30,922.0,89.0,1.4,29.0,742.0,826.9,600.06
2016,9,27,10,45,922.5,92.0,1.45,29.5,760.5,799.67,581.15
2016,9,27,11,0,923.0,95.0,1.5,30.0,779.0,769.22,560.2
2016,9,27,11,15,926.0,95.5,1.6,30.0,791.0,735.01,536.96
2016,9,27,11,30,929.0,96.0,1.7,30.0,803.0,697.81,510.59
2016,9,27,11,45,926.5,98.0,1.8,30.5,806.0,655.78,479.11
2016,9,27,12,0,924.0,100.0,1.9,31.0,809.0,611.45,445.22
2016,9,27,12,15,923.0,99.5,1.95,31.0,804.5,563.7,408.63
2016,9,27,12,30,922.0,99.0,2.0,31.0,800.0,514.05,369.5
2016,9,27,12,45,927.0,94.5,2.15,31.0,789.5,461.98,327.57
2016,9,27,13,0,932.0,90.0,2.3,31.0,779.0,407.94,282.71
2016,9,27,13,15,926.5,89.0,2.4,31.0,758.5,351.59,235.16
2016,9,27,13,30,921.0,88.0,2.5,31.0,738.0,294.66,186.93
2016,9,27,13,45,909.0,88.5,2.6,31.0,709.5,237.23,139.95
2016,9,27,14,0,897.0,89.0,2.7,31.0,681.0,180.34,97.85
2016,9,27,14,15,886.0,87.0,2.75,30.5,646.5,122.65,65.19
2016,9,27,14,30,875.0,85.0,2.8,30.0,612.0,75.36,56.65
2016,9,27,14,45,859.5,82.5,2.9,30.0,571.5,73.64,55.43
2016,9,27,15,0,844.0,80.0,3.0,30.0,531.0,63.63,47.33
2016,9,27,15,15,823.0,77.0,3.1,29.5,485.5,62.02,46.25
2016,9,27,15,30,802.0,74.0,3.2,29.0,440.0,60.38,45.14
2016,9,27,15,45,775.0,70.0,3.3,29.0,391.5,57.88,43.18
2016,9,27,16,0,748.0,66.0,3.4,29.0,343.0,55.33,41.16
2016,9,27,16,15,706.0,61.0,3.4,28.0,291.5,51.78,38.4
2016,9,27,16,30,664.0,56.0,3.4,27.0,240.0,48.18,35.51
2016,9,27,16,45,602.5,49.5,3.4,26.0,190.0,39.62,28.21
2016,9,27,17,0,541.0,43.0,3.4,25.0,140.0,34.91,24.0
2016,9,27,17,15,432.5,33.5,3.55,23.5,94.5,27.45,17.22
2016,9,27,17,30,324.0,24.0,3.7,22.0,49.0,19.93,7.71
2016,9,27,17,45,162.0,12.0,3.9,21.0,24.5,10.24,0.0
2016,9,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,13.5,2.8,13.0,23.5,105.66,0.0
2016,9,28,6,30,259.0,27.0,2.9,13.0,47.0,276.94,193.98
2016,9,28,6,45,367.0,38.0,3.05,13.5,91.0,384.88,314.3
2016,9,28,7,0,475.0,49.0,3.2,14.0,135.0,494.12,408.34
2016,9,28,7,15,542.0,56.5,3.2,14.5,184.5,568.24,469.58
2016,9,28,7,30,609.0,64.0,3.2,15.0,234.0,642.83,527.94
2016,9,28,7,45,657.0,69.0,3.25,16.0,285.0,697.24,567.26
2016,9,28,8,0,705.0,74.0,3.3,17.0,336.0,750.21,603.73
2016,9,28,8,15,735.5,78.0,3.25,17.5,384.0,779.26,621.92
2016,9,28,8,30,766.0,82.0,3.2,18.0,432.0,811.24,641.81
2016,9,28,8,45,789.0,85.0,3.2,18.5,477.0,832.11,653.54
2016,9,28,9,0,812.0,88.0,3.2,19.0,522.0,849.55,662.77
2016,9,28,9,15,828.5,90.5,3.2,19.5,562.0,857.01,664.93
2016,9,28,9,30,845.0,93.0,3.2,20.0,602.0,860.75,664.67
2016,9,28,9,45,857.5,95.0,3.2,21.0,636.0,856.65,657.83
2016,9,28,10,0,870.0,97.0,3.2,22.0,670.0,840.8,643.06
2016,9,28,10,15,878.5,98.5,3.25,22.0,697.0,825.88,631.99
2016,9,28,10,30,887.0,100.0,3.3,22.0,724.0,807.37,618.51
2016,9,28,10,45,889.5,102.5,3.4,22.5,743.0,781.78,599.22
2016,9,28,11,0,892.0,105.0,3.5,23.0,762.0,752.98,577.63
2016,9,28,11,15,895.5,105.5,3.6,23.0,774.0,719.9,552.44
2016,9,28,11,30,899.0,106.0,3.7,23.0,786.0,683.89,524.59
2016,9,28,11,45,898.5,107.5,3.85,23.5,789.5,643.55,492.09
2016,9,28,12,0,898.0,109.0,4.0,24.0,793.0,600.86,457.13
2016,9,28,12,15,896.5,108.5,4.1,24.0,788.5,553.83,418.87
2016,9,28,12,30,895.0,108.0,4.2,24.0,784.0,505.02,378.16
2016,9,28,12,45,893.0,107.0,4.35,24.0,772.0,454.03,334.7
2016,9,28,13,0,891.0,106.0,4.5,24.0,760.0,401.72,289.17
2016,9,28,13,15,885.0,105.0,4.6,24.0,739.5,347.12,241.07
2016,9,28,13,30,879.0,104.0,4.7,24.0,719.0,292.05,192.62
2016,9,28,13,45,870.5,102.0,4.8,24.0,691.5,235.59,144.87
2016,9,28,14,0,862.0,100.0,4.9,24.0,664.0,171.61,96.0
2016,9,28,14,15,849.5,98.0,4.95,23.5,630.0,114.88,63.56
2016,9,28,14,30,837.0,96.0,5.0,23.0,596.0,72.69,56.17
2016,9,28,14,45,823.0,92.5,5.1,22.5,556.0,71.15,55.15
2016,9,28,15,0,809.0,89.0,5.2,22.0,516.0,69.56,54.07
2016,9,28,15,15,786.0,85.5,5.2,21.5,471.0,67.79,52.84
2016,9,28,15,30,763.0,82.0,5.2,21.0,426.0,66.0,51.57
2016,9,28,15,45,735.5,77.0,5.2,20.5,378.0,62.95,49.2
2016,9,28,16,0,708.0,72.0,5.2,20.0,330.0,54.89,42.41
2016,9,28,16,15,663.0,66.5,5.1,19.0,279.5,51.42,39.61
2016,9,28,16,30,618.0,61.0,5.0,18.0,229.0,47.91,36.66
2016,9,28,16,45,550.0,53.5,4.95,17.5,179.5,42.6,31.89
2016,9,28,17,0,482.0,46.0,4.9,17.0,130.0,37.26,26.88
2016,9,28,17,15,366.5,35.5,4.85,16.0,86.5,29.08,19.12
2016,9,28,17,30,251.0,25.0,4.8,15.0,43.0,20.83,7.2
2016,9,28,17,45,125.5,12.5,4.8,14.5,21.5,10.67,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,13.5,3.45,11.0,23.5,105.01,0.0
2016,9,29,6,30,258.0,27.0,3.6,11.0,47.0,273.22,186.0
2016,9,29,6,45,372.0,37.5,3.75,11.5,91.0,387.21,318.49
2016,9,29,7,0,486.0,48.0,3.9,12.0,135.0,500.47,417.33
2016,9,29,7,15,554.0,55.5,3.85,12.5,185.0,575.38,480.13
2016,9,29,7,30,622.0,63.0,3.8,13.0,235.0,650.78,539.92
2016,9,29,7,45,667.5,68.0,3.8,13.5,285.5,702.99,579.06
2016,9,29,8,0,713.0,73.0,3.8,14.0,336.0,747.96,611.06
2016,9,29,8,15,743.5,77.0,3.8,14.5,384.0,782.71,634.28
2016,9,29,8,30,774.0,81.0,3.8,15.0,432.0,814.55,654.74
2016,9,29,8,45,798.0,83.5,3.8,15.5,477.0,835.55,666.85
2016,9,29,9,0,822.0,86.0,3.8,16.0,522.0,853.09,676.38
2016,9,29,9,15,837.5,88.5,3.85,16.5,561.5,859.49,678.12
2016,9,29,9,30,853.0,91.0,3.9,17.0,601.0,862.18,677.39
2016,9,29,9,45,870.5,90.5,3.95,18.0,636.0,850.97,665.61
2016,9,29,10,0,888.0,90.0,4.0,19.0,671.0,844.75,657.72
2016,9,29,10,15,895.5,91.0,4.05,19.0,697.5,828.19,645.07
2016,9,29,10,30,903.0,92.0,4.1,19.0,724.0,808.06,630.05
2016,9,29,10,45,909.5,92.5,4.15,19.5,743.5,783.14,610.53
2016,9,29,11,0,916.0,93.0,4.2,20.0,763.0,754.81,588.67
2016,9,29,11,15,918.5,93.5,4.25,20.0,774.5,720.45,561.85
2016,9,29,11,30,921.0,94.0,4.3,20.0,786.0,683.16,532.2
2016,9,29,11,45,922.5,93.5,4.4,20.5,789.5,641.59,498.1
2016,9,29,12,0,924.0,93.0,4.5,21.0,793.0,597.54,461.36
2016,9,29,12,15,922.5,93.0,4.55,21.0,788.5,550.08,421.85
2016,9,29,12,30,921.0,93.0,4.6,21.0,784.0,500.75,379.79
2016,9,29,12,45,917.5,92.0,4.7,21.0,771.5,448.15,334.16
2016,9,29,13,0,914.0,91.0,4.8,21.0,759.0,394.35,286.45
2016,9,29,13,15,908.5,90.0,4.85,21.0,738.5,338.98,236.74
2016,9,29,13,30,903.0,89.0,4.9,21.0,718.0,283.06,186.75
2016,9,29,13,45,895.0,87.5,4.95,21.0,690.5,226.01,137.93
2016,9,29,14,0,887.0,86.0,5.0,21.0,663.0,169.16,94.66
2016,9,29,14,15,875.5,84.5,5.05,20.5,628.5,112.51,63.34
2016,9,29,14,30,864.0,83.0,5.1,20.0,594.0,73.95,57.97
2016,9,29,14,45,848.0,80.5,5.15,20.0,554.0,72.18,56.63
2016,9,29,15,0,832.0,78.0,5.2,20.0,514.0,62.28,48.28
2016,9,29,15,15,810.5,75.5,5.2,19.5,469.0,60.98,47.41
2016,9,29,15,30,789.0,73.0,5.2,19.0,424.0,59.68,46.53
2016,9,29,15,45,758.5,69.0,5.2,18.5,375.5,57.13,44.54
2016,9,29,16,0,728.0,65.0,5.2,18.0,327.0,54.53,42.46
2016,9,29,16,15,683.5,60.5,5.15,17.5,276.5,51.37,39.82
2016,9,29,16,30,639.0,56.0,5.1,17.0,226.0,44.28,33.6
2016,9,29,16,45,569.0,49.0,5.05,16.5,176.5,39.2,29.0
2016,9,29,17,0,499.0,42.0,5.0,16.0,127.0,34.09,24.18
2016,9,29,17,15,381.5,32.0,4.9,15.0,83.5,26.21,16.62
2016,9,29,17,30,264.0,22.0,4.8,14.0,40.0,18.26,3.78
2016,9,29,17,45,132.0,11.0,4.7,13.5,20.0,9.39,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
