Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,134.5,12.5,3.8,10.5,22.5,107.83,0.0
2016,9,30,6,30,269.0,25.0,4.0,11.0,45.0,277.18,179.95
2016,9,30,6,45,383.0,35.5,4.2,11.5,89.0,392.51,322.36
2016,9,30,7,0,497.0,46.0,4.4,12.0,133.0,505.48,422.01
2016,9,30,7,15,564.5,53.0,4.45,12.5,182.5,579.13,484.61
2016,9,30,7,30,632.0,60.0,4.5,13.0,232.0,653.29,544.32
2016,9,30,7,45,678.0,64.5,4.55,13.5,282.5,705.11,583.86
2016,9,30,8,0,724.0,69.0,4.6,14.0,333.0,750.37,616.74
2016,9,30,8,15,754.0,73.0,4.6,14.5,381.0,784.53,639.82
2016,9,30,8,30,784.0,77.0,4.6,15.0,429.0,815.8,660.11
2016,9,30,8,45,807.0,79.5,4.7,15.5,474.0,835.76,672.26
2016,9,30,9,0,830.0,82.0,4.8,16.0,519.0,852.28,681.82
2016,9,30,9,15,845.5,84.0,4.85,16.0,558.5,857.95,684.45
2016,9,30,9,30,861.0,86.0,4.9,16.0,598.0,851.38,678.29
2016,9,30,9,45,874.0,87.0,4.95,16.5,632.0,846.72,672.47
2016,9,30,10,0,887.0,88.0,5.0,17.0,666.0,838.34,664.1
2016,9,30,10,15,895.0,89.5,5.05,17.0,693.0,822.7,651.88
2016,9,30,10,30,903.0,91.0,5.1,17.0,720.0,803.46,637.17
2016,9,30,10,45,908.0,92.5,5.2,17.5,739.0,778.38,617.3
2016,9,30,11,0,913.0,94.0,5.3,18.0,758.0,749.95,594.99
2016,9,30,11,15,916.0,94.5,5.35,18.0,770.0,715.95,567.59
2016,9,30,11,30,919.0,95.0,5.4,18.0,782.0,679.0,537.46
2016,9,30,11,45,920.5,95.0,5.5,18.5,786.0,637.89,502.73
2016,9,30,12,0,922.0,95.0,5.6,19.0,790.0,594.28,465.36
2016,9,30,12,15,920.5,95.0,5.65,18.5,785.5,546.84,425.74
2016,9,30,12,30,919.0,95.0,5.7,18.0,781.0,497.54,383.43
2016,9,30,12,45,913.5,95.5,5.8,18.0,767.5,445.39,337.06
2016,9,30,13,0,908.0,96.0,5.9,18.0,754.0,392.18,288.83
2016,9,30,13,15,902.5,95.0,5.9,18.0,734.0,337.02,238.37
2016,9,30,13,30,897.0,94.0,5.9,18.0,714.0,281.33,187.83
2016,9,30,13,45,889.0,92.0,5.95,18.0,686.0,224.18,138.49
2016,9,30,14,0,881.0,90.0,6.0,18.0,658.0,167.26,95.13
2016,9,30,14,15,869.0,88.0,5.95,17.5,624.0,110.56,64.45
2016,9,30,14,30,857.0,86.0,5.9,17.0,590.0,75.77,60.29
2016,9,30,14,45,842.5,83.0,5.85,17.0,550.0,65.21,51.3
2016,9,30,15,0,828.0,80.0,5.8,17.0,510.0,63.73,50.17
2016,9,30,15,15,806.0,77.0,5.7,16.5,465.0,62.12,49.01
2016,9,30,15,30,784.0,74.0,5.6,16.0,420.0,60.48,47.83
2016,9,30,15,45,754.5,70.0,5.5,16.0,371.5,57.96,45.75
2016,9,30,16,0,725.0,66.0,5.4,16.0,323.0,55.41,43.6
2016,9,30,16,15,680.0,61.0,5.2,15.5,272.5,51.87,40.6
2016,9,30,16,30,635.0,56.0,5.0,15.0,222.0,44.35,33.94
2016,9,30,16,45,565.0,49.0,4.85,15.0,172.5,39.28,29.23
2016,9,30,17,0,495.0,42.0,4.7,15.0,123.0,34.2,24.32
2016,9,30,17,15,374.0,31.5,4.45,14.5,80.0,25.88,16.21
2016,9,30,17,30,253.0,21.0,4.2,14.0,37.0,17.47,0.72
2016,9,30,17,45,126.5,10.5,3.95,13.5,18.5,8.96,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,145.0,12.0,2.05,9.5,22.0,114.65,0.0
2016,10,1,6,30,290.0,24.0,2.4,10.0,44.0,289.3,176.09
2016,10,1,6,45,409.0,33.5,2.75,11.0,89.0,409.32,333.45
2016,10,1,7,0,528.0,43.0,3.1,12.0,134.0,525.09,434.29
2016,10,1,7,15,596.5,49.5,3.2,12.5,184.5,599.04,496.4
2016,10,1,7,30,665.0,56.0,3.3,13.0,235.0,667.22,550.67
2016,10,1,7,45,711.0,60.5,3.45,14.0,286.5,720.43,589.91
2016,10,1,8,0,757.0,65.0,3.6,15.0,338.0,771.7,625.87
2016,10,1,8,15,787.0,68.5,3.55,15.5,387.5,805.25,647.6
2016,10,1,8,30,817.0,72.0,3.5,16.0,437.0,835.84,666.56
2016,10,1,8,45,839.5,74.0,3.5,16.5,482.5,854.58,676.8
2016,10,1,9,0,862.0,76.0,3.5,17.0,528.0,860.86,678.05
2016,10,1,9,15,877.5,78.0,3.45,17.5,568.0,866.57,678.77
2016,10,1,9,30,893.0,80.0,3.4,18.0,608.0,868.57,676.97
2016,10,1,9,45,909.0,80.0,3.35,18.5,643.0,864.82,671.29
2016,10,1,10,0,925.0,80.0,3.3,19.0,678.0,857.18,663.11
2016,10,1,10,15,933.0,81.0,3.25,19.0,705.5,840.26,649.85
2016,10,1,10,30,941.0,82.0,3.2,19.0,733.0,819.63,634.2
2016,10,1,10,45,946.0,83.0,3.15,19.5,752.5,793.1,613.34
2016,10,1,11,0,951.0,84.0,3.1,20.0,772.0,763.11,590.22
2016,10,1,11,15,954.0,84.5,3.1,20.0,784.0,727.94,563.0
2016,10,1,11,30,957.0,85.0,3.1,20.0,796.0,689.71,532.86
2016,10,1,11,45,957.5,85.5,3.1,20.5,800.0,647.09,497.89
2016,10,1,12,0,958.0,86.0,3.1,21.0,804.0,601.92,460.33
2016,10,1,12,15,957.0,86.0,3.15,21.0,799.0,553.23,420.24
2016,10,1,12,30,956.0,86.0,3.2,21.0,794.0,502.54,377.43
2016,10,1,12,45,951.5,86.0,3.3,21.0,781.0,448.69,331.08
2016,10,1,13,0,947.0,86.0,3.4,21.0,768.0,393.64,282.61
2016,10,1,13,15,941.5,85.0,3.5,21.0,747.5,336.58,231.84
2016,10,1,13,30,936.0,84.0,3.6,21.0,727.0,278.92,180.85
2016,10,1,13,45,927.0,83.5,3.7,21.0,698.5,220.67,131.82
2016,10,1,14,0,918.0,83.0,3.8,21.0,670.0,162.67,89.15
2016,10,1,14,15,906.5,81.5,3.85,21.0,635.0,104.34,59.41
2016,10,1,14,30,895.0,80.0,3.9,21.0,600.0,72.58,56.6
2016,10,1,14,45,878.0,78.0,4.0,21.0,559.0,71.04,55.46
2016,10,1,15,0,861.0,76.0,4.1,21.0,518.0,69.42,54.24
2016,10,1,15,15,839.0,73.0,4.2,20.5,472.0,59.77,46.21
2016,10,1,15,30,817.0,70.0,4.3,20.0,426.0,58.0,44.92
2016,10,1,15,45,784.5,67.0,4.4,19.5,376.0,56.08,43.47
2016,10,1,16,0,752.0,64.0,4.5,19.0,326.0,54.18,42.0
2016,10,1,16,15,705.5,59.0,4.45,18.5,274.5,50.53,38.93
2016,10,1,16,30,659.0,54.0,4.4,18.0,223.0,46.87,35.71
2016,10,1,16,45,584.0,47.5,4.4,17.5,172.0,38.29,28.01
2016,10,1,17,0,509.0,41.0,4.4,17.0,121.0,33.53,23.46
2016,10,1,17,15,378.0,30.5,4.4,16.0,77.5,25.14,15.26
2016,10,1,17,30,247.0,20.0,4.4,15.0,34.0,16.68,0.0
2016,10,1,17,45,123.5,10.0,4.4,14.5,17.0,8.54,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,11.5,2.45,10.5,20.5,105.62,0.0
2016,10,2,6,30,267.0,23.0,2.8,11.0,41.0,268.38,149.27
2016,10,2,6,45,380.5,33.5,3.15,11.5,84.5,386.1,314.01
2016,10,2,7,0,494.0,44.0,3.5,12.0,128.0,497.67,413.09
2016,10,2,7,15,563.5,51.0,3.65,12.5,177.0,572.29,476.54
2016,10,2,7,30,633.0,58.0,3.8,13.0,226.0,647.56,537.18
2016,10,2,7,45,674.5,63.0,4.0,13.5,275.5,695.81,574.31
2016,10,2,8,0,716.0,68.0,4.2,14.0,325.0,737.41,604.88
2016,10,2,8,15,746.5,72.0,4.3,14.5,372.5,771.64,628.66
2016,10,2,8,30,777.0,76.0,4.4,15.0,420.0,803.0,649.69
2016,10,2,8,45,525.0,147.5,4.5,15.5,390.5,659.63,538.26
2016,10,2,9,0,273.0,219.0,4.6,16.0,361.0,496.23,404.08
2016,10,2,9,15,181.5,240.5,4.65,16.0,338.0,414.86,337.32
2016,10,2,9,30,90.0,262.0,4.7,16.0,315.0,335.33,270.9
2016,10,2,9,45,175.0,276.5,4.8,16.5,386.5,431.03,347.64
2016,10,2,10,0,260.0,291.0,4.9,17.0,458.0,521.36,417.59
2016,10,2,10,15,216.5,309.0,4.95,17.0,452.5,476.9,381.11
2016,10,2,10,30,173.0,327.0,5.0,17.0,447.0,448.73,357.49
2016,10,2,10,45,273.5,318.0,5.05,17.0,513.0,513.55,408.82
2016,10,2,11,0,374.0,309.0,5.1,17.0,579.0,558.37,443.61
2016,10,2,11,15,211.0,314.5,5.15,17.0,467.0,424.64,337.34
2016,10,2,11,30,48.0,320.0,5.2,17.0,355.0,305.74,241.59
2016,10,2,11,45,185.5,329.0,5.3,17.0,467.0,391.98,310.59
2016,10,2,12,0,323.0,338.0,5.4,17.0,579.0,461.43,363.74
2016,10,2,12,15,161.5,206.0,5.45,17.0,326.5,253.21,199.75
2016,10,2,12,30,0.0,74.0,5.5,17.0,74.0,61.63,45.22
2016,10,2,12,45,84.0,209.5,5.6,17.5,270.0,201.54,157.53
2016,10,2,13,0,168.0,345.0,5.7,18.0,466.0,316.55,245.48
2016,10,2,13,15,214.0,329.5,5.75,18.0,478.5,302.21,231.37
2016,10,2,13,30,260.0,314.0,5.8,18.0,491.0,277.29,208.59
2016,10,2,13,45,571.5,202.5,5.85,18.0,571.5,228.8,155.79
2016,10,2,14,0,883.0,91.0,5.9,18.0,652.0,160.4,90.69
2016,10,2,14,15,870.5,89.5,5.95,17.5,617.5,103.94,62.78
2016,10,2,14,30,858.0,88.0,6.0,17.0,583.0,68.27,53.85
2016,10,2,14,45,840.0,85.5,6.05,17.0,542.0,67.15,53.03
2016,10,2,15,0,822.0,83.0,6.1,17.0,501.0,66.03,52.21
2016,10,2,15,15,798.0,80.0,6.05,16.5,455.5,64.45,51.1
2016,10,2,15,30,774.0,77.0,6.0,16.0,410.0,62.87,49.97
2016,10,2,15,45,738.5,73.5,6.0,16.0,360.5,60.77,48.26
2016,10,2,16,0,703.0,70.0,6.0,16.0,311.0,53.85,42.24
2016,10,2,16,15,653.5,64.5,5.8,15.5,260.5,50.3,39.2
2016,10,2,16,30,604.0,59.0,5.6,15.0,210.0,46.73,36.02
2016,10,2,16,45,526.5,51.0,5.45,14.5,161.0,40.94,30.68
2016,10,2,17,0,449.0,43.0,5.3,14.0,112.0,35.12,25.09
2016,10,2,17,15,316.0,31.5,4.95,13.5,70.5,25.98,15.87
2016,10,2,17,30,183.0,20.0,4.6,13.0,29.0,16.72,0.0
2016,10,2,17,45,91.5,10.0,4.25,13.0,14.5,8.54,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,2.5,11.0,1.35,10.5,11.0,11.18,0.0
2016,10,3,6,30,5.0,22.0,1.6,11.0,22.0,25.44,7.34
2016,10,3,6,45,38.0,41.0,1.9,11.5,47.0,82.62,63.62
2016,10,3,7,0,71.0,60.0,2.2,12.0,72.0,144.37,118.52
2016,10,3,7,15,85.0,81.0,2.15,12.0,100.5,180.62,150.74
2016,10,3,7,30,99.0,102.0,2.1,12.0,129.0,215.91,181.31
2016,10,3,7,45,108.0,123.0,2.05,12.5,157.5,246.21,206.32
2016,10,3,8,0,117.0,144.0,2.0,13.0,186.0,275.68,229.86
2016,10,3,8,15,119.0,165.5,2.0,13.5,213.0,298.85,247.46
2016,10,3,8,30,121.0,187.0,2.0,14.0,240.0,320.95,263.8
2016,10,3,8,45,60.5,123.0,2.05,14.5,149.5,169.48,138.48
2016,10,3,9,0,0.0,59.0,2.1,15.0,59.0,48.91,35.69
2016,10,3,9,15,30.0,154.0,2.1,15.0,172.0,170.84,137.88
2016,10,3,9,30,60.0,249.0,2.1,15.0,285.0,295.16,237.7
2016,10,3,9,45,30.0,147.5,2.1,15.5,165.5,159.68,127.28
2016,10,3,10,0,0.0,46.0,2.1,16.0,46.0,38.16,26.25
2016,10,3,10,15,4.5,130.0,2.1,16.0,133.5,113.03,88.2
2016,10,3,10,30,9.0,214.0,2.1,16.0,221.0,190.4,150.52
2016,10,3,10,45,6.0,195.0,2.15,16.0,200.0,169.95,133.69
2016,10,3,11,0,3.0,176.0,2.2,16.0,179.0,150.4,117.81
2016,10,3,11,15,6.5,200.5,2.25,16.0,206.0,172.95,135.95
2016,10,3,11,30,10.0,225.0,2.3,16.0,233.0,194.75,153.27
2016,10,3,11,45,39.5,281.5,2.35,16.5,311.0,261.39,205.74
2016,10,3,12,0,69.0,338.0,2.4,17.0,389.0,317.62,248.65
2016,10,3,12,15,39.5,280.0,2.4,17.0,309.5,249.15,194.95
2016,10,3,12,30,10.0,222.0,2.4,17.0,230.0,186.1,145.44
2016,10,3,12,45,7.5,208.0,2.4,17.0,214.0,172.53,134.81
2016,10,3,13,0,5.0,194.0,2.4,17.0,198.0,159.43,124.47
2016,10,3,13,15,5.0,192.0,2.4,17.0,196.0,156.67,122.37
2016,10,3,13,30,5.0,190.0,2.4,17.0,194.0,153.83,120.21
2016,10,3,13,45,2.5,155.0,2.4,17.0,157.0,126.0,98.0
2016,10,3,14,0,0.0,120.0,2.4,17.0,120.0,98.47,75.89
2016,10,3,14,15,0.5,143.0,2.35,16.5,143.5,115.18,89.93
2016,10,3,14,30,1.0,166.0,2.3,16.0,167.0,130.78,107.81
2016,10,3,14,45,0.5,105.5,2.3,16.0,106.0,86.57,70.04
2016,10,3,15,0,0.0,45.0,2.3,16.0,45.0,37.25,27.22
2016,10,3,15,15,0.0,86.5,2.2,16.0,86.5,71.53,57.44
2016,10,3,15,30,0.0,128.0,2.1,16.0,128.0,101.16,83.44
2016,10,3,15,45,0.0,112.5,2.05,16.0,112.5,89.38,73.33
2016,10,3,16,0,0.0,97.0,2.0,16.0,97.0,77.48,63.06
2016,10,3,16,15,285.5,77.5,1.75,15.5,148.0,56.23,44.46
2016,10,3,16,30,571.0,58.0,1.5,15.0,199.0,45.83,35.23
2016,10,3,16,45,492.5,50.0,1.25,15.0,151.5,40.05,29.84
2016,10,3,17,0,414.0,42.0,1.0,15.0,104.0,34.26,24.21
2016,10,3,17,15,282.5,30.0,0.9,14.5,64.5,24.7,14.43
2016,10,3,17,30,151.0,18.0,0.8,14.0,25.0,14.08,0.0
2016,10,3,17,45,75.5,9.0,0.7,14.0,12.5,7.68,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.0,12.0,1.4,11.0,17.0,67.27,0.0
2016,10,4,6,30,160.0,24.0,1.6,11.0,34.0,185.28,74.66
2016,10,4,6,45,274.5,38.0,1.8,11.5,74.5,306.63,246.93
2016,10,4,7,0,389.0,52.0,2.0,12.0,115.0,419.36,347.14
2016,10,4,7,15,465.0,61.5,2.05,12.5,163.0,501.11,415.75
2016,10,4,7,30,541.0,71.0,2.1,13.0,211.0,583.31,481.29
2016,10,4,7,45,274.5,96.5,2.2,13.5,168.0,366.83,307.41
2016,10,4,8,0,8.0,122.0,2.3,14.0,125.0,121.47,97.66
2016,10,4,8,15,18.5,144.0,2.25,14.0,152.0,151.15,123.06
2016,10,4,8,30,29.0,166.0,2.2,14.0,179.0,196.21,160.23
2016,10,4,8,45,114.5,195.0,2.15,14.5,253.0,317.52,260.25
2016,10,4,9,0,200.0,224.0,2.1,15.0,327.0,419.26,340.59
2016,10,4,9,15,515.5,161.0,2.05,15.5,453.0,646.43,517.88
2016,10,4,9,30,831.0,98.0,2.0,16.0,579.0,835.62,651.1
2016,10,4,9,45,609.5,178.0,1.95,16.5,542.0,724.95,566.34
2016,10,4,10,0,388.0,258.0,1.9,17.0,505.0,588.08,460.67
2016,10,4,10,15,373.0,274.5,1.9,17.0,519.5,577.3,452.06
2016,10,4,10,30,358.0,291.0,1.9,17.0,534.0,565.1,441.49
2016,10,4,10,45,361.0,299.0,1.95,17.5,550.0,556.57,433.5
2016,10,4,11,0,364.0,307.0,2.0,18.0,566.0,546.25,424.13
2016,10,4,11,15,641.5,202.5,2.05,18.5,667.5,626.73,485.0
2016,10,4,11,30,919.0,98.0,2.1,19.0,769.0,666.42,513.24
2016,10,4,11,45,925.5,95.5,2.2,19.5,774.0,625.7,479.87
2016,10,4,12,0,932.0,93.0,2.3,20.0,779.0,582.17,444.14
2016,10,4,12,15,930.5,93.0,2.4,20.0,774.0,534.23,404.86
2016,10,4,12,30,929.0,93.0,2.5,20.0,769.0,484.41,362.89
2016,10,4,12,45,926.0,92.0,2.6,20.0,756.0,431.57,317.33
2016,10,4,13,0,923.0,91.0,2.7,20.0,743.0,377.46,269.62
2016,10,4,13,15,917.0,90.0,2.85,20.0,722.0,321.51,219.96
2016,10,4,13,30,911.0,89.0,3.0,20.0,701.0,265.07,170.38
2016,10,4,13,45,902.5,87.5,3.15,20.0,673.0,207.62,122.91
2016,10,4,14,0,894.0,86.0,3.3,20.0,645.0,150.42,82.73
2016,10,4,14,15,881.5,84.5,3.35,20.0,610.0,93.55,57.65
2016,10,4,14,30,869.0,83.0,3.4,20.0,575.0,74.13,58.23
2016,10,4,14,45,852.5,80.5,3.5,20.0,534.5,64.12,49.81
2016,10,4,15,0,836.0,78.0,3.6,20.0,494.0,62.89,48.91
2016,10,4,15,15,812.5,75.0,3.65,19.5,448.5,61.18,47.68
2016,10,4,15,30,789.0,72.0,3.7,19.0,403.0,59.46,46.43
2016,10,4,15,45,753.5,68.5,3.75,19.0,353.5,57.22,44.6
2016,10,4,16,0,718.0,65.0,3.8,19.0,304.0,54.98,42.73
2016,10,4,16,15,667.5,59.5,3.7,18.5,253.0,50.96,39.3
2016,10,4,16,30,617.0,54.0,3.6,18.0,202.0,43.07,32.32
2016,10,4,16,45,529.5,47.0,3.5,17.5,152.5,37.9,27.56
2016,10,4,17,0,442.0,40.0,3.4,17.0,103.0,32.78,22.59
2016,10,4,17,15,298.5,28.5,3.45,16.0,63.0,23.54,12.89
2016,10,4,17,30,155.0,17.0,3.5,15.0,23.0,14.51,0.0
2016,10,4,17,45,77.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,119.5,10.5,1.85,9.5,17.5,93.86,0.0
2016,10,5,6,30,239.0,21.0,2.1,10.0,35.0,237.71,73.29
2016,10,5,6,45,376.5,31.0,2.4,10.5,79.0,376.9,302.75
2016,10,5,7,0,514.0,41.0,2.7,11.0,123.0,505.31,417.42
2016,10,5,7,15,587.5,48.0,2.9,11.5,173.5,582.65,483.45
2016,10,5,7,30,661.0,55.0,3.1,12.0,224.0,654.02,541.39
2016,10,5,7,45,712.5,58.5,3.35,13.0,276.0,709.87,583.72
2016,10,5,8,0,764.0,62.0,3.6,14.0,328.0,763.74,622.62
2016,10,5,8,15,795.0,65.5,3.75,14.5,377.0,797.54,645.83
2016,10,5,8,30,826.0,69.0,3.9,15.0,426.0,828.37,666.29
2016,10,5,8,45,851.0,70.5,4.05,16.0,472.0,848.06,676.93
2016,10,5,9,0,876.0,72.0,4.2,17.0,518.0,855.57,678.6
2016,10,5,9,15,891.5,74.0,4.1,17.5,558.0,860.77,678.84
2016,10,5,9,30,907.0,76.0,4.0,18.0,598.0,862.22,676.48
2016,10,5,9,45,919.5,77.5,3.95,18.5,632.5,856.71,669.57
2016,10,5,10,0,932.0,79.0,3.9,19.0,667.0,847.32,660.13
2016,10,5,10,15,939.5,80.0,3.85,19.0,694.0,829.52,646.16
2016,10,5,10,30,947.0,81.0,3.8,19.0,721.0,808.03,629.75
2016,10,5,10,45,953.5,81.0,3.8,19.5,740.5,781.1,608.64
2016,10,5,11,0,960.0,81.0,3.8,20.0,760.0,750.69,584.65
2016,10,5,11,15,963.0,81.5,3.75,20.0,771.5,715.06,556.21
2016,10,5,11,30,966.0,82.0,3.7,20.0,783.0,676.37,525.01
2016,10,5,11,45,967.0,81.5,3.7,20.5,786.0,632.67,488.68
2016,10,5,12,0,968.0,81.0,3.7,21.0,789.0,586.44,449.72
2016,10,5,12,15,966.5,81.0,3.7,21.0,784.0,537.09,408.3
2016,10,5,12,30,965.0,81.0,3.7,21.0,779.0,485.79,364.23
2016,10,5,12,45,953.0,84.5,3.7,21.0,763.5,431.67,316.97
2016,10,5,13,0,941.0,88.0,3.7,21.0,748.0,376.94,268.36
2016,10,5,13,15,934.5,87.0,3.65,21.0,726.5,319.95,217.47
2016,10,5,13,30,928.0,86.0,3.6,21.0,705.0,262.51,167.02
2016,10,5,13,45,918.0,85.0,3.6,21.0,676.0,204.31,119.33
2016,10,5,14,0,908.0,84.0,3.6,21.0,647.0,146.52,79.62
2016,10,5,14,15,895.0,82.5,3.55,21.0,611.5,88.91,55.93
2016,10,5,14,30,882.0,81.0,3.5,21.0,576.0,73.06,57.11
2016,10,5,14,45,863.0,79.0,3.5,21.0,534.0,63.34,48.97
2016,10,5,15,0,844.0,77.0,3.5,21.0,492.0,62.39,48.3
2016,10,5,15,15,819.0,74.0,3.45,20.5,446.0,60.63,47.03
2016,10,5,15,30,794.0,71.0,3.4,20.0,400.0,58.87,45.74
2016,10,5,15,45,757.5,67.5,3.35,20.0,350.0,56.57,43.87
2016,10,5,16,0,721.0,64.0,3.3,20.0,300.0,54.3,41.96
2016,10,5,16,15,669.0,58.5,2.95,19.0,249.0,50.24,38.58
2016,10,5,16,30,617.0,53.0,2.6,18.0,198.0,42.38,31.7
2016,10,5,16,45,532.0,45.5,2.3,17.5,149.0,36.78,26.56
2016,10,5,17,0,447.0,38.0,2.0,17.0,100.0,31.2,21.17
2016,10,5,17,15,298.5,26.5,2.0,16.0,60.0,21.89,11.02
2016,10,5,17,30,150.0,15.0,2.0,15.0,20.0,12.8,0.0
2016,10,5,17,45,75.0,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,2.1,10.5,16.5,92.08,0.0
2016,10,6,6,30,236.0,20.0,2.4,11.0,33.0,232.04,40.62
2016,10,6,6,45,371.0,30.0,2.75,11.5,76.0,370.45,295.23
2016,10,6,7,0,506.0,40.0,3.1,12.0,119.0,496.14,409.07
2016,10,6,7,15,579.0,46.5,3.2,12.5,168.5,571.83,473.86
2016,10,6,7,30,652.0,53.0,3.3,13.0,218.0,641.98,530.75
2016,10,6,7,45,700.5,57.0,3.45,13.5,268.5,695.44,572.08
2016,10,6,8,0,749.0,61.0,3.6,14.0,319.0,747.01,610.15
2016,10,6,8,15,780.0,64.5,3.55,14.5,367.5,780.54,632.44
2016,10,6,8,30,811.0,68.0,3.5,15.0,416.0,811.15,651.88
2016,10,6,8,45,834.0,70.5,3.45,16.0,461.0,830.29,661.2
2016,10,6,9,0,857.0,73.0,3.4,17.0,506.0,837.33,661.62
2016,10,6,9,15,872.5,75.0,3.35,17.5,545.0,842.53,662.1
2016,10,6,9,30,888.0,77.0,3.3,18.0,584.0,844.06,660.06
2016,10,6,9,45,904.5,76.5,3.3,19.0,618.5,839.68,653.04
2016,10,6,10,0,921.0,76.0,3.3,20.0,653.0,831.45,643.54
2016,10,6,10,15,928.5,77.0,3.25,20.5,679.5,813.92,628.66
2016,10,6,10,30,936.0,78.0,3.2,21.0,706.0,792.74,611.46
2016,10,6,10,45,941.5,78.5,3.15,21.5,725.5,765.98,590.51
2016,10,6,11,0,947.0,79.0,3.1,22.0,745.0,735.8,566.62
2016,10,6,11,15,950.0,79.5,3.0,22.0,756.0,700.67,538.67
2016,10,6,11,30,953.0,80.0,2.9,22.0,767.0,662.51,508.06
2016,10,6,11,45,954.5,79.5,2.85,22.5,770.5,619.68,472.73
2016,10,6,12,0,956.0,79.0,2.8,23.0,774.0,574.3,434.82
2016,10,6,12,15,955.0,79.0,2.8,23.0,769.0,525.81,394.64
2016,10,6,12,30,954.0,79.0,2.8,23.0,764.0,475.34,351.82
2016,10,6,12,45,949.0,79.5,2.8,23.5,750.5,422.04,305.14
2016,10,6,13,0,944.0,80.0,2.8,24.0,737.0,367.58,256.77
2016,10,6,13,15,938.5,79.0,2.75,24.0,716.0,310.91,206.87
2016,10,6,13,30,933.0,78.0,2.7,24.0,695.0,253.68,157.38
2016,10,6,13,45,924.0,77.0,2.7,24.0,666.5,195.59,110.75
2016,10,6,14,0,915.0,76.0,2.7,24.0,638.0,137.79,72.32
2016,10,6,14,15,903.0,74.5,2.65,24.0,603.0,80.07,50.65
2016,10,6,14,30,891.0,73.0,2.6,24.0,568.0,67.94,52.1
2016,10,6,14,45,873.5,71.0,2.6,24.0,527.0,66.26,50.84
2016,10,6,15,0,856.0,69.0,2.6,24.0,486.0,64.52,49.51
2016,10,6,15,15,833.0,66.5,2.5,23.5,440.5,55.38,41.97
2016,10,6,15,30,810.0,64.0,2.4,23.0,395.0,53.81,40.85
2016,10,6,15,45,776.0,60.5,2.35,22.5,345.5,51.35,38.92
2016,10,6,16,0,742.0,57.0,2.3,22.0,296.0,48.88,36.92
2016,10,6,16,15,692.5,52.5,2.0,21.0,245.5,45.45,34.09
2016,10,6,16,30,643.0,48.0,1.7,20.0,195.0,42.05,31.13
2016,10,6,16,45,559.5,41.0,1.4,19.5,146.0,36.27,25.84
2016,10,6,17,0,476.0,34.0,1.1,19.0,97.0,27.98,18.16
2016,10,6,17,15,327.0,23.5,1.15,18.0,58.0,19.41,8.33
2016,10,6,17,30,178.0,13.0,1.2,17.0,19.0,11.1,0.0
2016,10,6,17,45,89.0,6.5,1.25,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.5,9.0,0.85,12.5,15.5,91.99,0.0
2016,10,7,6,30,239.0,18.0,0.9,13.0,31.0,229.86,0.94
2016,10,7,6,45,367.5,28.0,1.0,13.5,72.5,364.2,282.86
2016,10,7,7,0,496.0,38.0,1.1,14.0,114.0,484.04,389.61
2016,10,7,7,15,568.5,45.0,1.25,14.5,163.0,559.4,452.34
2016,10,7,7,30,641.0,52.0,1.4,15.0,212.0,629.49,507.74
2016,10,7,7,45,688.5,56.5,1.55,15.5,261.5,682.34,547.59
2016,10,7,8,0,736.0,61.0,1.7,16.0,311.0,733.36,584.39
2016,10,7,8,15,518.0,113.5,1.85,16.5,302.0,611.02,492.43
2016,10,7,8,30,300.0,166.0,2.0,17.0,293.0,465.71,377.36
2016,10,7,8,45,572.0,119.0,2.2,18.0,394.0,665.81,532.01
2016,10,7,9,0,844.0,72.0,2.4,19.0,495.0,821.81,640.8
2016,10,7,9,15,860.0,74.5,2.5,19.5,534.5,828.08,641.68
2016,10,7,9,30,876.0,77.0,2.6,20.0,574.0,830.68,641.45
2016,10,7,9,45,708.0,139.0,2.75,21.0,555.5,757.51,586.94
2016,10,7,10,0,540.0,201.0,2.9,22.0,537.0,661.2,512.65
2016,10,7,10,15,515.5,220.0,2.85,22.5,552.0,642.38,496.36
2016,10,7,10,30,491.0,239.0,2.8,23.0,567.0,621.77,478.39
2016,10,7,10,45,474.0,253.5,2.8,24.0,577.5,600.88,459.79
2016,10,7,11,0,457.0,268.0,2.8,25.0,588.0,578.61,440.29
2016,10,7,11,15,422.0,286.5,2.7,25.0,585.5,547.06,415.29
2016,10,7,11,30,387.0,305.0,2.6,25.0,583.0,509.74,386.23
2016,10,7,11,45,450.0,281.0,2.55,25.5,605.5,505.92,381.58
2016,10,7,12,0,513.0,257.0,2.5,26.0,628.0,490.04,367.3
2016,10,7,12,15,517.5,252.0,2.4,26.0,624.0,455.56,339.32
2016,10,7,12,30,522.0,247.0,2.3,26.0,620.0,419.76,309.85
2016,10,7,12,45,487.0,257.0,2.25,26.5,600.0,379.33,276.52
2016,10,7,13,0,452.0,267.0,2.2,27.0,580.0,341.26,245.14
2016,10,7,13,15,491.5,243.0,2.15,27.0,574.0,301.76,211.21
2016,10,7,13,30,531.0,219.0,2.1,27.0,568.0,258.26,174.16
2016,10,7,13,45,510.5,216.5,2.05,27.5,540.0,216.17,142.04
2016,10,7,14,0,490.0,214.0,2.0,28.0,512.0,176.19,116.13
2016,10,7,14,15,514.0,192.5,1.9,27.5,490.0,128.13,100.58
2016,10,7,14,30,538.0,171.0,1.8,27.0,468.0,112.28,88.09
2016,10,7,14,45,526.0,161.0,1.75,27.0,433.5,107.47,84.37
2016,10,7,15,0,514.0,151.0,1.7,27.0,399.0,102.49,80.49
2016,10,7,15,15,479.0,141.0,1.5,26.5,354.5,97.03,76.32
2016,10,7,15,30,444.0,131.0,1.3,26.0,310.0,91.41,71.98
2016,10,7,15,45,407.0,122.0,1.1,25.5,270.0,86.29,67.97
2016,10,7,16,0,370.0,113.0,0.9,25.0,230.0,81.02,63.73
2016,10,7,16,15,336.0,96.5,0.9,24.0,189.0,70.34,54.88
2016,10,7,16,30,302.0,80.0,0.9,23.0,148.0,59.28,45.43
2016,10,7,16,45,248.0,62.5,0.9,22.5,109.0,46.99,34.56
2016,10,7,17,0,194.0,45.0,0.9,22.0,70.0,34.32,23.07
2016,10,7,17,15,97.0,28.0,0.95,21.0,40.5,21.85,8.79
2016,10,7,17,30,0.0,11.0,1.0,20.0,11.0,9.39,0.0
2016,10,7,17,45,0.0,5.5,1.05,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,0.3,13.5,13.0,56.27,0.0
2016,10,8,6,30,137.0,19.0,0.3,14.0,26.0,152.72,0.0
2016,10,8,6,45,268.5,32.0,0.3,14.5,65.5,292.43,223.79
2016,10,8,7,0,400.0,45.0,0.3,15.0,105.0,415.61,331.58
2016,10,8,7,15,480.5,54.0,0.45,15.5,153.0,498.75,399.34
2016,10,8,7,30,561.0,63.0,0.6,16.0,201.0,582.83,464.67
2016,10,8,7,45,613.0,69.0,0.8,16.5,250.0,639.38,507.51
2016,10,8,8,0,665.0,75.0,1.0,17.0,299.0,694.49,547.81
2016,10,8,8,15,700.5,80.0,1.1,18.0,347.0,732.24,572.2
2016,10,8,8,30,736.0,85.0,1.2,19.0,395.0,767.37,594.09
2016,10,8,8,45,761.0,88.5,1.35,20.0,439.0,783.79,603.01
2016,10,8,9,0,786.0,92.0,1.5,21.0,483.0,802.25,613.33
2016,10,8,9,15,804.5,95.0,1.55,22.0,522.5,810.98,615.76
2016,10,8,9,30,823.0,98.0,1.6,23.0,562.0,815.99,615.79
2016,10,8,9,45,869.0,87.5,1.7,24.0,602.5,816.43,613.37
2016,10,8,10,0,915.0,77.0,1.8,25.0,643.0,820.56,613.59
2016,10,8,10,15,923.0,78.0,1.75,25.5,669.5,803.37,599.28
2016,10,8,10,30,931.0,79.0,1.7,26.0,696.0,782.54,582.92
2016,10,8,10,45,935.5,80.5,1.7,26.5,715.0,756.1,563.41
2016,10,8,11,0,940.0,82.0,1.7,27.0,734.0,726.29,540.57
2016,10,8,11,15,943.0,82.5,1.6,27.5,745.0,691.25,512.53
2016,10,8,11,30,946.0,83.0,1.5,28.0,756.0,653.21,482.09
2016,10,8,11,45,756.0,160.5,1.4,28.5,700.0,575.24,422.33
2016,10,8,12,0,566.0,238.0,1.3,29.0,644.0,499.37,364.92
2016,10,8,12,15,545.5,242.5,1.2,29.0,631.5,458.71,333.47
2016,10,8,12,30,525.0,247.0,1.1,29.0,619.0,418.63,301.78
2016,10,8,12,45,530.5,238.0,1.05,29.5,608.0,378.84,269.18
2016,10,8,13,0,536.0,229.0,1.0,30.0,597.0,338.02,235.33
2016,10,8,13,15,730.5,155.0,0.95,30.0,640.0,297.6,195.88
2016,10,8,13,30,925.0,81.0,0.9,30.0,683.0,246.45,146.58
2016,10,8,13,45,915.5,80.0,0.85,30.0,655.0,188.77,102.73
2016,10,8,14,0,906.0,79.0,0.8,30.0,627.0,131.44,67.54
2016,10,8,14,15,894.0,77.0,0.8,29.5,592.0,73.96,55.59
2016,10,8,14,30,882.0,75.0,0.8,29.0,557.0,69.12,51.96
2016,10,8,14,45,864.0,73.0,0.85,29.0,516.0,67.45,50.74
2016,10,8,15,0,846.0,71.0,0.9,29.0,475.0,58.39,43.36
2016,10,8,15,15,822.0,68.0,0.85,28.5,429.0,56.5,42.02
2016,10,8,15,30,798.0,65.0,0.8,28.0,383.0,54.59,40.64
2016,10,8,15,45,763.5,61.5,0.8,28.0,334.0,52.16,38.69
2016,10,8,16,0,729.0,58.0,0.8,28.0,285.0,49.74,36.69
2016,10,8,16,15,677.0,52.5,0.85,26.5,235.0,45.51,33.3
2016,10,8,16,30,625.0,47.0,0.9,25.0,185.0,41.25,29.72
2016,10,8,16,45,539.5,40.0,0.95,24.0,136.5,32.57,22.08
2016,10,8,17,0,454.0,33.0,1.0,23.0,88.0,27.25,16.97
2016,10,8,17,15,298.0,21.5,1.05,22.0,50.5,17.78,4.79
2016,10,8,17,30,142.0,10.0,1.1,21.0,13.0,8.54,0.0
2016,10,8,17,45,71.0,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,108.0,8.5,1.2,13.5,13.5,82.91,0.0
2016,10,9,6,30,216.0,17.0,1.2,14.0,27.0,207.26,0.0
2016,10,9,6,45,347.5,27.5,1.2,14.5,67.5,346.62,263.93
2016,10,9,7,0,479.0,38.0,1.2,15.0,108.0,467.86,375.26
2016,10,9,7,15,555.0,45.5,1.2,15.5,157.0,545.86,439.62
2016,10,9,7,30,631.0,53.0,1.2,16.0,206.0,624.98,500.75
2016,10,9,7,45,678.5,58.0,1.2,16.5,255.5,671.12,534.26
2016,10,9,8,0,726.0,63.0,1.2,17.0,305.0,722.32,569.7
2016,10,9,8,15,758.5,67.0,1.0,18.0,353.0,757.19,588.35
2016,10,9,8,30,791.0,71.0,0.8,19.0,401.0,789.15,603.6
2016,10,9,8,45,813.5,74.0,0.65,20.0,445.5,808.09,609.71
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,823.54,613.16
2016,10,9,9,15,852.5,79.5,0.4,21.5,529.0,829.64,612.37
2016,10,9,9,30,869.0,82.0,0.3,22.0,568.0,824.09,604.22
2016,10,9,9,45,884.0,82.5,0.25,23.0,602.0,819.46,596.85
2016,10,9,10,0,899.0,83.0,0.2,24.0,636.0,811.08,587.28
2016,10,9,10,15,907.5,84.5,0.3,24.5,662.5,794.94,576.56
2016,10,9,10,30,916.0,86.0,0.4,25.0,689.0,775.15,563.75
2016,10,9,10,45,920.0,87.5,0.5,26.0,707.5,748.56,545.47
2016,10,9,11,0,924.0,89.0,0.6,27.0,726.0,718.66,523.43
2016,10,9,11,15,927.0,89.5,0.7,27.0,737.0,683.98,499.57
2016,10,9,11,30,930.0,90.0,0.8,27.0,748.0,646.34,472.9
2016,10,9,11,45,929.0,91.0,0.95,27.5,750.5,604.14,441.64
2016,10,9,12,0,928.0,92.0,1.1,28.0,753.0,559.61,407.53
2016,10,9,12,15,926.5,91.5,1.25,28.0,747.5,511.43,370.28
2016,10,9,12,30,925.0,91.0,1.4,28.0,742.0,461.43,330.18
2016,10,9,12,45,916.5,92.5,1.55,28.5,727.5,408.91,286.29
2016,10,9,13,0,908.0,94.0,1.7,29.0,713.0,355.61,240.86
2016,10,9,13,15,901.5,93.0,1.85,28.5,692.0,300.42,194.49
2016,10,9,13,30,895.0,92.0,2.0,28.0,671.0,244.83,148.58
2016,10,9,13,45,882.0,91.5,2.2,28.0,641.5,188.52,105.68
2016,10,9,14,0,869.0,91.0,2.4,28.0,612.0,124.95,65.64
2016,10,9,14,15,855.0,89.0,2.5,27.5,577.0,69.04,52.14
2016,10,9,14,30,841.0,87.0,2.6,27.0,542.0,68.28,51.8
2016,10,9,14,45,820.0,85.0,2.75,27.0,501.0,67.44,51.25
2016,10,9,15,0,799.0,83.0,2.9,27.0,460.0,66.64,50.73
2016,10,9,15,15,772.5,79.0,2.95,26.5,414.5,64.28,48.99
2016,10,9,15,30,746.0,75.0,3.0,26.0,369.0,61.89,47.21
2016,10,9,15,45,707.0,70.5,3.15,25.5,320.5,54.08,40.76
2016,10,9,16,0,668.0,66.0,3.3,25.0,272.0,51.35,38.56
2016,10,9,16,15,612.0,60.0,3.25,24.0,222.5,47.32,35.2
2016,10,9,16,30,556.0,54.0,3.2,23.0,173.0,43.28,31.67
2016,10,9,16,45,465.5,44.5,3.15,22.0,126.0,36.11,25.23
2016,10,9,17,0,375.0,35.0,3.1,21.0,79.0,28.87,18.3
2016,10,9,17,15,187.5,17.5,3.25,20.0,39.5,14.14,1.26
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
