Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.5,1.55,11.5,7.5,6.4,0.0
2016,10,10,6,30,0.0,15.0,1.8,12.0,15.0,13.14,0.0
2016,10,10,6,45,54.0,33.5,2.05,12.5,41.5,99.39,72.91
2016,10,10,7,0,108.0,52.0,2.3,13.0,68.0,178.44,145.66
2016,10,10,7,15,133.0,73.0,2.35,13.0,100.0,209.22,174.53
2016,10,10,7,30,158.0,94.0,2.4,13.0,132.0,254.16,213.77
2016,10,10,7,45,182.0,111.5,2.5,13.5,165.0,308.93,259.25
2016,10,10,8,0,206.0,129.0,2.6,14.0,198.0,347.31,290.29
2016,10,10,8,15,466.5,107.5,2.6,14.0,292.5,554.34,459.77
2016,10,10,8,30,727.0,86.0,2.6,14.0,387.0,755.63,610.62
2016,10,10,8,45,511.0,143.0,2.65,14.5,366.0,626.98,509.32
2016,10,10,9,0,295.0,200.0,2.7,15.0,345.0,485.16,394.42
2016,10,10,9,15,556.5,149.0,2.65,15.5,449.0,654.85,527.93
2016,10,10,9,30,818.0,98.0,2.6,16.0,553.0,805.36,635.18
2016,10,10,9,45,841.5,96.0,2.6,16.5,588.0,804.75,630.88
2016,10,10,10,0,865.0,94.0,2.6,17.0,623.0,800.09,625.19
2016,10,10,10,15,680.5,163.0,2.6,17.5,590.0,710.88,557.07
2016,10,10,10,30,496.0,232.0,2.6,18.0,557.0,612.19,479.64
2016,10,10,10,45,697.0,165.0,2.6,19.0,635.0,673.03,524.66
2016,10,10,11,0,898.0,98.0,2.6,20.0,713.0,706.34,547.11
2016,10,10,11,15,901.5,98.5,2.6,20.0,724.5,672.64,519.96
2016,10,10,11,30,905.0,99.0,2.6,20.0,736.0,636.04,490.63
2016,10,10,11,45,906.0,99.0,2.65,20.5,739.0,594.85,456.55
2016,10,10,12,0,907.0,99.0,2.7,21.0,742.0,551.27,419.9
2016,10,10,12,15,906.0,99.0,2.75,21.0,737.0,504.57,380.74
2016,10,10,12,30,905.0,99.0,2.8,21.0,732.0,456.01,339.03
2016,10,10,12,45,705.0,169.0,2.9,21.5,656.5,384.73,282.25
2016,10,10,13,0,505.0,239.0,3.0,22.0,581.0,331.1,241.18
2016,10,10,13,15,688.0,170.0,3.05,22.0,620.5,292.14,201.38
2016,10,10,13,30,871.0,101.0,3.1,22.0,660.0,236.95,147.39
2016,10,10,13,45,856.0,101.5,3.2,22.0,631.0,181.51,104.32
2016,10,10,14,0,841.0,102.0,3.3,22.0,602.0,127.17,71.21
2016,10,10,14,15,826.5,99.5,3.4,21.5,567.0,75.98,59.42
2016,10,10,14,30,812.0,97.0,3.5,21.0,532.0,75.09,58.97
2016,10,10,14,45,785.5,96.0,3.6,20.5,490.5,75.15,59.31
2016,10,10,15,0,759.0,95.0,3.7,20.0,449.0,68.88,54.19
2016,10,10,15,15,730.0,90.5,3.85,19.5,403.5,66.64,52.53
2016,10,10,15,30,701.0,86.0,4.0,19.0,358.0,64.38,50.81
2016,10,10,15,45,653.0,82.0,4.15,18.5,309.0,62.29,49.2
2016,10,10,16,0,605.0,78.0,4.3,18.0,260.0,60.3,47.59
2016,10,10,16,15,544.0,70.0,4.35,17.0,211.5,55.04,43.06
2016,10,10,16,30,483.0,62.0,4.4,16.0,163.0,49.73,38.28
2016,10,10,16,45,384.0,50.5,4.45,15.5,117.0,41.11,30.26
2016,10,10,17,0,285.0,39.0,4.5,15.0,71.0,30.22,19.77
2016,10,10,17,15,142.5,19.5,4.45,14.5,35.5,15.19,0.0
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,59.5,8.0,1.35,10.5,10.5,6.83,0.0
2016,10,11,6,30,119.0,16.0,1.5,11.0,21.0,99.53,0.0
2016,10,11,6,45,247.5,30.0,1.65,11.5,59.0,271.93,204.55
2016,10,11,7,0,376.0,44.0,1.8,12.0,97.0,391.41,320.9
2016,10,11,7,15,458.5,53.5,1.95,12.5,144.0,475.57,393.36
2016,10,11,7,30,541.0,63.0,2.1,13.0,191.0,560.68,462.9
2016,10,11,7,45,379.5,97.5,2.25,13.5,197.0,470.07,391.17
2016,10,11,8,0,218.0,132.0,2.4,14.0,203.0,361.28,300.76
2016,10,11,8,15,236.5,148.0,2.4,14.0,236.0,391.97,325.67
2016,10,11,8,30,255.0,164.0,2.4,14.0,269.0,421.69,348.57
2016,10,11,8,45,236.5,186.5,2.45,14.5,292.0,426.92,350.16
2016,10,11,9,0,218.0,209.0,2.5,15.0,315.0,413.01,337.1
2016,10,11,9,15,278.5,217.0,2.55,15.5,363.5,480.97,389.52
2016,10,11,9,30,339.0,225.0,2.6,16.0,412.0,529.23,425.47
2016,10,11,9,45,611.5,155.5,2.7,16.5,517.0,685.83,546.15
2016,10,11,10,0,884.0,86.0,2.8,17.0,622.0,795.57,624.42
2016,10,11,10,15,892.5,87.5,2.8,17.0,648.0,779.55,610.98
2016,10,11,10,30,901.0,89.0,2.8,17.0,674.0,759.95,596.13
2016,10,11,10,45,907.5,89.5,2.85,17.5,693.0,734.36,575.88
2016,10,11,11,0,914.0,90.0,2.9,18.0,712.0,705.42,551.85
2016,10,11,11,15,917.5,90.5,2.9,18.0,723.0,671.33,524.46
2016,10,11,11,30,921.0,91.0,2.9,18.0,734.0,634.29,494.33
2016,10,11,11,45,921.0,91.5,2.9,18.5,737.0,592.52,459.1
2016,10,11,12,0,921.0,92.0,2.9,19.0,740.0,548.39,421.35
2016,10,11,12,15,919.5,92.0,2.85,19.0,734.5,500.98,380.86
2016,10,11,12,30,918.0,92.0,2.8,19.0,729.0,451.75,337.9
2016,10,11,12,45,698.5,170.5,2.8,19.0,650.0,380.66,281.53
2016,10,11,13,0,479.0,249.0,2.8,19.0,571.0,328.29,242.12
2016,10,11,13,15,479.5,240.0,2.85,19.0,553.5,288.0,207.59
2016,10,11,13,30,480.0,231.0,2.9,19.0,536.0,247.5,173.59
2016,10,11,13,45,502.5,211.5,2.95,19.0,519.0,202.89,137.79
2016,10,11,14,0,525.0,192.0,3.0,19.0,502.0,156.15,106.2
2016,10,11,14,15,485.5,191.0,3.1,18.5,464.5,123.01,100.3
2016,10,11,14,30,446.0,190.0,3.2,18.0,427.0,123.53,101.23
2016,10,11,14,45,468.0,168.5,3.35,18.0,400.5,112.21,91.81
2016,10,11,15,0,490.0,147.0,3.5,18.0,374.0,100.39,81.91
2016,10,11,15,15,485.5,131.5,3.65,17.5,337.0,91.61,74.7
2016,10,11,15,30,481.0,116.0,3.8,17.0,300.0,82.46,67.06
2016,10,11,15,45,438.5,108.0,3.95,17.0,259.0,77.65,62.98
2016,10,11,16,0,396.0,100.0,4.1,17.0,218.0,72.73,58.71
2016,10,11,16,15,447.5,78.5,4.1,16.0,188.5,58.81,46.54
2016,10,11,16,30,499.0,57.0,4.1,15.0,159.0,45.75,34.88
2016,10,11,16,45,401.5,46.5,4.2,14.5,113.5,37.85,27.47
2016,10,11,17,0,304.0,36.0,4.3,14.0,68.0,29.87,19.33
2016,10,11,17,15,152.0,18.0,4.25,13.5,34.0,14.71,0.0
2016,10,11,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.3,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.4,10.0,19.0,89.71,0.0
2016,10,12,6,45,243.5,29.0,1.55,10.5,57.0,266.52,197.0
2016,10,12,7,0,380.0,43.0,1.7,11.0,95.0,392.07,321.7
2016,10,12,7,15,463.5,52.5,1.7,11.5,142.0,476.74,394.49
2016,10,12,7,30,547.0,62.0,1.7,12.0,189.0,562.4,463.86
2016,10,12,7,45,606.5,67.5,1.7,12.5,238.5,623.53,510.87
2016,10,12,8,0,666.0,73.0,1.7,13.0,288.0,683.29,554.58
2016,10,12,8,15,333.0,97.5,1.65,13.5,205.0,425.9,352.56
2016,10,12,8,30,0.0,122.0,1.6,14.0,122.0,108.99,86.31
2016,10,12,8,45,13.5,153.0,1.6,14.5,160.0,150.34,121.36
2016,10,12,9,0,27.0,184.0,1.6,15.0,198.0,191.1,154.47
2016,10,12,9,15,57.5,212.5,1.65,15.0,243.5,258.75,209.38
2016,10,12,9,30,88.0,241.0,1.7,15.0,289.0,309.43,249.58
2016,10,12,9,45,471.5,170.5,1.8,15.5,452.0,579.8,464.85
2016,10,12,10,0,855.0,100.0,1.9,16.0,615.0,791.99,619.02
2016,10,12,10,15,864.0,101.5,2.1,16.0,640.5,775.98,606.13
2016,10,12,10,30,873.0,103.0,2.3,16.0,666.0,756.36,592.85
2016,10,12,10,45,666.5,180.0,2.5,16.5,617.5,660.13,518.01
2016,10,12,11,0,460.0,257.0,2.7,17.0,569.0,560.29,439.9
2016,10,12,11,15,426.0,274.0,2.9,17.0,566.5,528.92,415.49
2016,10,12,11,30,392.0,291.0,3.1,17.0,564.0,491.77,386.12
2016,10,12,11,45,455.0,268.0,3.3,17.5,585.5,487.56,381.31
2016,10,12,12,0,518.0,245.0,3.5,18.0,607.0,471.22,366.28
2016,10,12,12,15,468.0,264.0,3.5,18.0,589.0,431.12,332.99
2016,10,12,12,30,418.0,283.0,3.5,18.0,571.0,393.16,301.5
2016,10,12,12,45,455.5,261.5,3.55,18.0,570.0,360.75,272.86
2016,10,12,13,0,493.0,240.0,3.6,18.0,569.0,323.87,239.75
2016,10,12,13,15,682.5,168.5,3.6,18.0,608.5,284.03,198.14
2016,10,12,13,30,872.0,97.0,3.6,18.0,648.0,227.03,141.63
2016,10,12,13,45,591.5,173.5,3.65,18.5,540.0,187.16,122.18
2016,10,12,14,0,311.0,250.0,3.7,19.0,432.0,181.89,133.98
2016,10,12,14,15,329.5,230.0,3.85,18.5,412.5,150.74,123.88
2016,10,12,14,30,348.0,210.0,4.0,18.0,393.0,140.5,115.77
2016,10,12,14,45,256.5,203.5,4.15,18.0,332.5,136.02,112.27
2016,10,12,15,0,165.0,197.0,4.3,18.0,272.0,136.54,113.05
2016,10,12,15,15,144.0,177.0,4.25,17.5,237.5,124.24,102.97
2016,10,12,15,30,123.0,157.0,4.2,17.0,203.0,111.6,92.46
2016,10,12,15,45,386.5,110.0,4.2,17.0,227.5,78.63,63.83
2016,10,12,16,0,650.0,63.0,4.2,17.0,252.0,49.24,38.02
2016,10,12,16,15,590.0,56.5,3.85,16.0,203.5,44.73,34.1
2016,10,12,16,30,530.0,50.0,3.5,15.0,155.0,40.2,29.96
2016,10,12,16,45,434.0,40.5,3.2,14.5,110.0,32.94,23.13
2016,10,12,17,0,338.0,31.0,2.9,14.0,65.0,25.61,15.51
2016,10,12,17,15,169.0,15.5,2.9,13.5,32.5,12.61,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.95,10.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.0,10.0,16.0,13.66,0.0
2016,10,13,6,45,142.0,29.0,2.15,10.5,48.0,188.16,134.66
2016,10,13,7,0,284.0,42.0,2.3,11.0,80.0,314.15,259.37
2016,10,13,7,15,332.5,57.0,2.55,11.5,119.5,373.95,313.89
2016,10,13,7,30,381.0,72.0,2.8,12.0,159.0,434.39,366.14
2016,10,13,7,45,418.0,84.5,3.05,12.5,200.5,481.75,405.6
2016,10,13,8,0,455.0,97.0,3.3,13.0,242.0,528.29,442.7
2016,10,13,8,15,475.5,109.0,3.3,13.5,281.5,558.94,465.37
2016,10,13,8,30,496.0,121.0,3.3,14.0,321.0,587.57,485.62
2016,10,13,8,45,486.0,139.5,3.35,14.5,353.5,596.09,489.3
2016,10,13,9,0,476.0,158.0,3.4,15.0,386.0,601.75,490.76
2016,10,13,9,15,403.5,190.5,3.35,15.5,394.5,568.46,460.73
2016,10,13,9,30,331.0,223.0,3.3,16.0,403.0,518.0,418.22
2016,10,13,9,45,243.5,249.5,3.25,16.5,386.5,465.48,373.78
2016,10,13,10,0,156.0,276.0,3.2,17.0,370.0,399.22,318.93
2016,10,13,10,15,193.0,286.5,3.2,17.5,407.0,427.34,340.24
2016,10,13,10,30,230.0,297.0,3.2,18.0,444.0,452.6,358.55
2016,10,13,10,45,286.0,295.0,3.2,18.5,483.5,486.88,383.62
2016,10,13,11,0,342.0,293.0,3.2,19.0,523.0,504.35,395.51
2016,10,13,11,15,310.0,305.5,3.25,19.0,516.0,475.46,372.0
2016,10,13,11,30,278.0,318.0,3.3,19.0,509.0,447.39,349.32
2016,10,13,11,45,282.5,316.0,3.35,19.5,511.0,427.95,332.82
2016,10,13,12,0,287.0,314.0,3.4,20.0,513.0,407.49,315.3
2016,10,13,12,15,350.5,298.0,3.5,20.0,539.5,401.29,308.65
2016,10,13,12,30,414.0,282.0,3.6,20.0,566.0,388.96,296.14
2016,10,13,12,45,412.5,275.5,3.75,20.0,553.5,354.9,267.19
2016,10,13,13,0,411.0,269.0,3.9,20.0,541.0,320.59,237.77
2016,10,13,13,15,404.5,261.0,3.95,20.0,522.0,283.92,206.72
2016,10,13,13,30,398.0,253.0,4.0,20.0,503.0,247.77,176.99
2016,10,13,13,45,366.5,247.5,4.05,20.0,469.5,210.79,149.92
2016,10,13,14,0,335.0,242.0,4.1,20.0,436.0,177.2,129.63
2016,10,13,14,15,373.0,218.0,4.1,19.5,422.0,144.89,118.55
2016,10,13,14,30,411.0,194.0,4.1,19.0,408.0,126.04,103.1
2016,10,13,14,45,421.0,175.0,4.15,19.0,379.5,116.12,94.91
2016,10,13,15,0,431.0,156.0,4.2,19.0,351.0,105.79,86.31
2016,10,13,15,15,420.5,140.0,4.2,18.5,314.0,96.73,78.9
2016,10,13,15,30,410.0,124.0,4.2,18.0,277.0,87.31,71.06
2016,10,13,15,45,387.0,109.5,4.2,18.0,238.5,78.42,63.42
2016,10,13,16,0,364.0,95.0,4.2,18.0,200.0,69.19,55.36
2016,10,13,16,15,330.0,79.5,4.0,17.5,161.0,58.83,46.23
2016,10,13,16,30,296.0,64.0,3.8,17.0,122.0,48.11,36.57
2016,10,13,16,45,238.0,48.0,3.6,16.5,86.0,36.56,25.96
2016,10,13,17,0,180.0,32.0,3.4,16.0,50.0,24.69,14.26
2016,10,13,17,15,90.0,16.0,3.05,15.5,25.0,12.45,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.15,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,4.2,14.0,2.0,1.71,0.0
2016,10,14,6,45,0.0,6.5,4.3,14.5,6.5,5.33,0.0
2016,10,14,7,0,0.0,11.0,4.4,15.0,11.0,9.03,1.81
2016,10,14,7,15,0.0,17.5,4.5,15.0,17.5,14.4,6.53
2016,10,14,7,30,0.0,24.0,4.6,15.0,24.0,19.77,11.24
2016,10,14,7,45,0.0,30.5,4.7,15.0,30.5,25.15,15.92
2016,10,14,8,0,0.0,37.0,4.8,15.0,37.0,30.55,20.55
2016,10,14,8,15,0.0,43.0,4.9,15.0,43.0,35.53,24.78
2016,10,14,8,30,0.0,49.0,5.0,15.0,49.0,40.53,28.97
2016,10,14,8,45,0.0,33.5,5.1,15.5,33.5,27.67,17.91
2016,10,14,9,0,0.0,18.0,5.2,16.0,18.0,14.86,6.95
2016,10,14,9,15,0.0,33.5,5.2,16.0,33.5,27.7,17.78
2016,10,14,9,30,0.0,49.0,5.2,16.0,49.0,40.59,28.56
2016,10,14,9,45,0.0,92.5,5.25,16.5,92.5,77.01,58.79
2016,10,14,10,0,0.0,136.0,5.3,17.0,136.0,115.35,90.16
2016,10,14,10,15,0.0,110.5,5.2,17.0,110.5,92.53,71.21
2016,10,14,10,30,0.0,85.0,5.1,17.0,85.0,70.71,53.13
2016,10,14,10,45,0.0,80.0,5.1,17.5,80.0,66.55,49.53
2016,10,14,11,0,0.0,75.0,5.1,18.0,75.0,62.38,45.96
2016,10,14,11,15,0.0,62.0,5.0,18.0,62.0,51.53,36.99
2016,10,14,11,30,0.0,49.0,4.9,18.0,49.0,40.7,28.05
2016,10,14,11,45,1.5,113.0,4.8,18.0,114.5,94.91,72.55
2016,10,14,12,0,3.0,177.0,4.7,18.0,180.0,148.14,115.68
2016,10,14,12,15,1.5,160.0,4.6,18.0,161.5,132.94,103.34
2016,10,14,12,30,0.0,143.0,4.5,18.0,143.0,118.13,91.4
2016,10,14,12,45,1.5,161.5,4.4,18.0,163.0,132.97,103.47
2016,10,14,13,0,3.0,180.0,4.3,18.0,183.0,147.03,114.85
2016,10,14,13,15,1.5,141.5,4.2,18.0,143.0,116.12,89.92
2016,10,14,13,30,0.0,103.0,4.1,18.0,103.0,85.34,64.97
2016,10,14,13,45,8.0,155.0,4.05,18.0,159.5,125.59,97.7
2016,10,14,14,0,16.0,207.0,4.0,18.0,216.0,160.36,126.0
2016,10,14,14,15,8.0,164.0,3.85,17.5,168.5,128.97,105.96
2016,10,14,14,30,0.0,121.0,3.7,17.0,121.0,97.85,79.69
2016,10,14,14,45,0.0,92.5,3.55,17.0,92.5,76.25,61.19
2016,10,14,15,0,0.0,64.0,3.4,17.0,64.0,53.04,41.09
2016,10,14,15,15,0.0,52.5,3.25,17.0,52.5,43.45,32.78
2016,10,14,15,30,0.0,41.0,3.1,17.0,41.0,33.87,24.41
2016,10,14,15,45,0.0,35.0,3.0,17.0,35.0,28.89,20.04
2016,10,14,16,0,0.0,29.0,2.9,17.0,29.0,23.91,15.62
2016,10,14,16,15,0.0,23.0,2.6,16.5,23.0,18.94,11.18
2016,10,14,16,30,0.0,17.0,2.3,16.0,17.0,13.98,6.7
2016,10,14,16,45,0.0,12.0,2.0,15.5,12.0,9.86,2.91
2016,10,14,17,0,0.0,7.0,1.7,15.0,7.0,5.74,0.0
2016,10,14,17,15,0.0,3.5,1.55,14.5,3.5,2.99,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,46.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,93.0,12.0,1.3,12.0,15.0,76.27,0.0
2016,10,15,6,45,237.5,24.5,1.5,12.5,50.0,248.91,164.32
2016,10,15,7,0,382.0,37.0,1.7,13.0,85.0,383.41,310.13
2016,10,15,7,15,467.5,45.5,2.0,13.5,130.5,466.62,383.53
2016,10,15,7,30,553.0,54.0,2.3,14.0,176.0,551.36,453.95
2016,10,15,7,45,606.5,59.5,2.6,14.5,223.5,606.51,498.49
2016,10,15,8,0,660.0,65.0,2.9,15.0,271.0,660.44,540.23
2016,10,15,8,15,330.0,82.5,3.35,15.5,185.5,399.82,333.89
2016,10,15,8,30,0.0,100.0,3.8,16.0,100.0,86.69,67.54
2016,10,15,8,45,0.0,121.0,4.25,16.5,121.0,106.19,83.78
2016,10,15,9,0,0.0,142.0,4.7,17.0,142.0,125.44,99.34
2016,10,15,9,15,7.5,166.5,4.95,17.5,170.5,154.04,122.68
2016,10,15,9,30,15.0,191.0,5.2,18.0,199.0,182.07,145.22
2016,10,15,9,45,194.0,215.5,5.5,18.5,329.5,372.4,302.26
2016,10,15,10,0,373.0,240.0,5.8,19.0,460.0,540.62,435.18
2016,10,15,10,15,370.0,252.5,5.95,19.0,478.5,535.77,429.66
2016,10,15,10,30,367.0,265.0,6.1,19.0,497.0,529.18,423.35
2016,10,15,10,45,298.5,288.0,6.3,19.0,480.0,486.26,387.91
2016,10,15,11,0,230.0,311.0,6.5,19.0,463.0,435.83,346.83
2016,10,15,11,15,244.5,314.0,6.65,19.0,478.0,432.16,343.34
2016,10,15,11,30,259.0,317.0,6.8,19.0,493.0,433.15,343.13
2016,10,15,11,45,155.5,307.5,6.95,19.0,413.5,346.32,273.69
2016,10,15,12,0,52.0,298.0,7.1,19.0,334.0,272.09,214.39
2016,10,15,12,15,28.5,245.5,7.2,19.0,265.5,213.78,167.94
2016,10,15,12,30,5.0,193.0,7.3,19.0,197.0,159.96,124.96
2016,10,15,12,45,4.5,189.5,7.4,19.0,193.0,155.87,121.75
2016,10,15,13,0,4.0,186.0,7.5,19.0,189.0,151.83,118.58
2016,10,15,13,15,16.0,213.5,7.55,19.0,223.5,173.6,135.83
2016,10,15,13,30,28.0,241.0,7.6,19.0,258.0,192.14,150.38
2016,10,15,13,45,26.5,229.5,7.7,19.0,245.5,179.81,140.78
2016,10,15,14,0,25.0,218.0,7.8,19.0,233.0,167.69,131.72
2016,10,15,14,15,12.5,169.5,7.75,18.5,177.0,132.68,109.05
2016,10,15,14,30,0.0,121.0,7.7,18.0,121.0,97.79,79.48
2016,10,15,14,45,0.0,110.5,7.7,18.0,110.5,89.66,72.66
2016,10,15,15,0,0.0,100.0,7.7,18.0,100.0,81.46,65.72
2016,10,15,15,15,0.0,91.5,7.45,17.5,91.5,74.67,60.09
2016,10,15,15,30,0.0,83.0,7.2,17.0,83.0,67.82,54.33
2016,10,15,15,45,0.0,70.5,6.95,17.0,70.5,57.94,45.69
2016,10,15,16,0,0.0,58.0,6.7,17.0,58.0,47.97,36.87
2016,10,15,16,15,0.0,46.0,6.5,16.5,46.0,38.05,28.04
2016,10,15,16,30,0.0,34.0,6.3,16.0,34.0,28.08,19.05
2016,10,15,16,45,0.0,23.0,6.1,16.0,23.0,18.96,10.69
2016,10,15,17,0,0.0,12.0,5.9,16.0,12.0,9.87,1.89
2016,10,15,17,15,0.0,6.0,5.8,16.0,6.0,5.12,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,7.0,2.05,13.0,7.0,0.0,0.0
2016,10,16,6,30,0.0,14.0,2.3,13.0,14.0,11.95,0.0
2016,10,16,6,45,192.0,24.5,2.6,13.5,48.0,210.55,130.4
2016,10,16,7,0,384.0,35.0,2.9,14.0,82.0,381.36,308.47
2016,10,16,7,15,469.5,43.0,2.95,14.0,127.0,463.33,382.09
2016,10,16,7,30,555.0,51.0,3.0,14.0,172.0,546.99,452.53
2016,10,16,7,45,605.5,57.0,3.05,14.5,218.5,600.1,495.09
2016,10,16,8,0,656.0,63.0,3.1,15.0,265.0,652.02,534.65
2016,10,16,8,15,691.5,67.0,3.2,15.0,310.0,682.28,557.34
2016,10,16,8,30,727.0,71.0,3.3,15.0,355.0,715.46,581.63
2016,10,16,8,45,363.5,52.5,3.45,15.5,194.5,387.56,323.06
2016,10,16,9,0,0.0,34.0,3.6,16.0,34.0,28.1,18.1
2016,10,16,9,15,0.0,53.5,3.75,16.0,53.5,44.32,31.81
2016,10,16,9,30,0.0,73.0,3.9,16.0,73.0,60.59,45.36
2016,10,16,9,45,0.0,86.0,4.1,16.5,86.0,71.48,54.22
2016,10,16,10,0,0.0,99.0,4.3,17.0,99.0,82.63,63.22
2016,10,16,10,15,0.0,89.5,4.45,17.0,89.5,74.45,56.34
2016,10,16,10,30,0.0,80.0,4.6,17.0,80.0,66.52,49.71
2016,10,16,10,45,0.0,47.0,4.85,17.5,47.0,39.0,26.79
2016,10,16,11,0,0.0,14.0,5.1,18.0,14.0,11.59,3.98
2016,10,16,11,15,0.0,39.5,5.25,18.0,39.5,32.78,21.54
2016,10,16,11,30,0.0,65.0,5.4,18.0,65.0,54.03,39.07
2016,10,16,11,45,0.0,94.0,5.6,18.0,94.0,78.3,58.99
2016,10,16,12,0,0.0,123.0,5.8,18.0,123.0,102.26,78.58
2016,10,16,12,15,8.5,181.0,5.9,18.0,187.0,152.86,119.66
2016,10,16,12,30,17.0,239.0,6.0,18.0,251.0,200.51,157.88
2016,10,16,12,45,23.0,247.5,6.1,18.0,263.0,206.32,162.33
2016,10,16,13,0,29.0,256.0,6.2,18.0,275.0,206.61,162.31
2016,10,16,13,15,14.5,202.0,6.35,18.0,211.5,164.62,129.01
2016,10,16,13,30,0.0,148.0,6.5,18.0,148.0,120.09,93.55
2016,10,16,13,45,0.0,140.0,6.7,18.0,140.0,113.39,88.25
2016,10,16,14,0,0.0,132.0,6.9,18.0,132.0,106.74,82.97
2016,10,16,14,15,9.0,159.0,7.0,18.0,163.5,125.33,103.0
2016,10,16,14,30,18.0,186.0,7.1,18.0,195.0,142.56,118.04
2016,10,16,14,45,9.0,127.0,7.25,18.0,131.5,101.63,83.03
2016,10,16,15,0,0.0,68.0,7.4,18.0,68.0,56.37,43.85
2016,10,16,15,15,133.5,103.0,7.2,17.5,151.0,78.95,63.87
2016,10,16,15,30,267.0,138.0,7.0,17.0,234.0,98.23,81.02
2016,10,16,15,45,248.0,120.5,6.8,16.5,200.0,87.03,71.42
2016,10,16,16,0,229.0,103.0,6.6,16.0,166.0,75.46,61.31
2016,10,16,16,15,203.5,84.5,6.25,15.5,132.0,62.83,50.04
2016,10,16,16,30,178.0,66.0,5.9,15.0,98.0,49.83,38.2
2016,10,16,16,45,132.0,47.5,5.55,15.0,67.0,36.38,25.66
2016,10,16,17,0,86.0,29.0,5.2,15.0,36.0,22.62,10.97
2016,10,16,17,15,43.0,14.5,5.1,14.5,18.0,12.38,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,16.0,5.5,1.55,11.5,6.0,0.0,0.0
2016,10,17,6,30,32.0,11.0,1.7,12.0,12.0,31.92,0.0
2016,10,17,6,45,167.5,26.5,1.85,12.5,45.0,195.01,110.96
2016,10,17,7,0,303.0,42.0,2.0,13.0,78.0,327.36,264.21
2016,10,17,7,15,397.0,52.0,2.1,13.0,122.5,415.51,343.51
2016,10,17,7,30,491.0,62.0,2.2,13.0,167.0,507.69,420.89
2016,10,17,7,45,557.0,68.0,2.3,13.5,215.0,573.16,473.35
2016,10,17,8,0,623.0,74.0,2.4,14.0,263.0,637.27,522.51
2016,10,17,8,15,662.5,78.5,2.4,14.5,309.0,675.95,550.01
2016,10,17,8,30,702.0,83.0,2.4,15.0,355.0,712.08,574.72
2016,10,17,8,45,736.5,85.0,2.4,15.5,399.0,737.97,591.16
2016,10,17,9,0,771.0,87.0,2.4,16.0,443.0,756.59,602.0
2016,10,17,9,15,790.5,89.5,2.35,16.0,481.0,764.79,606.0
2016,10,17,9,30,810.0,92.0,2.3,16.0,519.0,769.33,607.46
2016,10,17,9,45,826.0,93.0,2.25,16.5,551.5,765.65,602.0
2016,10,17,10,0,842.0,94.0,2.2,17.0,584.0,758.21,594.08
2016,10,17,10,15,639.0,167.5,2.2,17.0,549.0,664.55,522.29
2016,10,17,10,30,436.0,241.0,2.2,17.0,514.0,563.15,443.12
2016,10,17,10,45,401.5,259.0,2.2,17.5,515.5,525.37,412.99
2016,10,17,11,0,367.0,277.0,2.2,18.0,517.0,499.65,391.24
2016,10,17,11,15,362.5,283.0,2.25,18.0,523.0,481.53,376.43
2016,10,17,11,30,358.0,289.0,2.3,18.0,529.0,462.36,360.61
2016,10,17,11,45,332.5,296.5,2.35,18.0,520.0,432.57,336.53
2016,10,17,12,0,307.0,304.0,2.4,18.0,511.0,403.7,313.08
2016,10,17,12,15,595.5,200.0,2.5,18.0,597.5,427.4,327.24
2016,10,17,12,30,884.0,96.0,2.6,18.0,684.0,419.99,313.13
2016,10,17,12,45,882.5,94.0,2.75,18.5,671.0,369.33,267.29
2016,10,17,13,0,881.0,92.0,2.9,19.0,658.0,317.43,220.14
2016,10,17,13,15,873.5,91.0,2.95,18.5,637.0,263.91,173.04
2016,10,17,13,30,866.0,90.0,3.0,18.0,616.0,210.15,127.97
2016,10,17,13,45,857.0,87.5,3.15,18.0,588.0,147.9,81.81
2016,10,17,14,0,848.0,85.0,3.3,18.0,560.0,92.56,53.83
2016,10,17,14,15,833.0,83.0,3.35,18.0,525.5,65.59,51.49
2016,10,17,14,30,818.0,81.0,3.4,18.0,491.0,64.7,50.87
2016,10,17,14,45,798.5,78.0,3.45,18.0,451.0,63.03,49.55
2016,10,17,15,0,779.0,75.0,3.5,18.0,411.0,61.35,48.23
2016,10,17,15,15,749.5,71.5,3.45,17.5,367.0,59.16,46.54
2016,10,17,15,30,720.0,68.0,3.4,17.0,323.0,56.98,44.81
2016,10,17,15,45,678.0,63.0,3.4,17.0,275.5,49.07,37.89
2016,10,17,16,0,636.0,58.0,3.4,17.0,228.0,45.79,34.95
2016,10,17,16,15,569.5,52.0,3.05,16.0,181.0,41.54,31.17
2016,10,17,16,30,503.0,46.0,2.7,15.0,134.0,37.32,27.21
2016,10,17,16,45,392.5,36.0,2.4,14.5,91.0,29.51,19.74
2016,10,17,17,0,282.0,26.0,2.1,14.0,48.0,21.64,9.4
2016,10,17,17,15,141.0,13.0,2.1,13.5,24.0,11.1,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,196.5,17.5,1.5,10.5,40.0,201.9,103.59
2016,10,18,7,0,393.0,35.0,1.6,11.0,80.0,385.34,310.4
2016,10,18,7,15,484.0,43.0,1.85,11.5,126.0,471.32,388.13
2016,10,18,7,30,575.0,51.0,2.1,12.0,172.0,558.92,461.55
2016,10,18,7,45,636.0,55.5,2.35,13.0,220.5,618.22,508.82
2016,10,18,8,0,697.0,60.0,2.6,14.0,269.0,671.1,548.93
2016,10,18,8,15,733.0,63.5,2.75,14.5,315.5,706.66,574.81
2016,10,18,8,30,769.0,67.0,2.9,15.0,362.0,739.36,597.73
2016,10,18,8,45,797.5,69.0,3.1,15.5,406.0,760.87,612.03
2016,10,18,9,0,826.0,71.0,3.3,16.0,450.0,778.94,623.59
2016,10,18,9,15,844.0,73.5,3.3,16.0,488.0,785.5,626.76
2016,10,18,9,30,862.0,76.0,3.3,16.0,526.0,781.11,622.06
2016,10,18,9,45,877.0,76.5,3.35,16.5,559.0,775.89,616.05
2016,10,18,10,0,892.0,77.0,3.4,17.0,592.0,766.98,607.5
2016,10,18,10,15,900.5,78.5,3.35,17.0,617.5,750.63,594.38
2016,10,18,10,30,909.0,80.0,3.3,17.0,643.0,730.7,578.82
2016,10,18,10,45,915.5,80.5,3.3,17.5,661.5,704.83,556.71
2016,10,18,11,0,922.0,81.0,3.3,18.0,680.0,675.62,531.71
2016,10,18,11,15,925.5,81.0,3.3,18.0,690.0,640.86,503.19
2016,10,18,11,30,929.0,81.0,3.3,18.0,700.0,603.19,471.88
2016,10,18,11,45,932.5,80.0,3.3,18.5,703.0,561.81,436.18
2016,10,18,12,0,936.0,79.0,3.3,19.0,706.0,517.84,397.71
2016,10,18,12,15,934.5,79.0,3.3,19.0,700.5,470.19,356.22
2016,10,18,12,30,933.0,79.0,3.3,19.0,695.0,420.71,312.24
2016,10,18,12,45,927.5,78.5,3.3,19.5,681.0,367.9,264.31
2016,10,18,13,0,922.0,78.0,3.3,20.0,667.0,314.11,215.33
2016,10,18,13,15,915.0,77.5,3.3,20.0,645.5,259.25,166.65
2016,10,18,13,30,908.0,77.0,3.3,20.0,624.0,204.01,120.39
2016,10,18,13,45,897.0,75.5,3.3,20.0,595.0,147.52,79.94
2016,10,18,14,0,886.0,74.0,3.3,20.0,566.0,91.6,53.62
2016,10,18,14,15,871.5,72.5,3.3,19.5,531.0,67.26,52.63
2016,10,18,14,30,857.0,71.0,3.3,19.0,496.0,65.94,51.75
2016,10,18,14,45,833.5,69.5,3.35,19.0,455.0,57.36,44.45
2016,10,18,15,0,810.0,68.0,3.4,19.0,414.0,56.54,43.87
2016,10,18,15,15,781.5,65.0,3.2,18.5,369.0,54.56,42.34
2016,10,18,15,30,753.0,62.0,3.0,18.0,324.0,52.58,40.78
2016,10,18,15,45,707.0,58.0,2.8,18.0,276.0,49.64,38.24
2016,10,18,16,0,661.0,54.0,2.6,18.0,228.0,46.74,35.63
2016,10,18,16,15,595.5,48.0,2.3,17.0,180.0,38.57,28.41
2016,10,18,16,30,530.0,42.0,2.0,16.0,132.0,34.2,24.33
2016,10,18,16,45,417.0,33.0,1.7,15.5,89.0,27.1,17.49
2016,10,18,17,0,304.0,24.0,1.4,15.0,46.0,19.99,7.05
2016,10,18,17,15,152.0,12.0,1.45,14.5,23.0,10.24,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,225.5,15.0,2.55,9.5,40.0,216.14,94.36
2016,10,19,7,0,451.0,30.0,2.8,10.0,80.0,411.24,332.22
2016,10,19,7,15,536.5,36.5,2.85,10.5,126.0,493.57,409.2
2016,10,19,7,30,622.0,43.0,2.9,11.0,172.0,576.38,479.37
2016,10,19,7,45,674.5,48.0,2.95,12.0,220.0,630.93,522.8
2016,10,19,8,0,727.0,53.0,3.0,13.0,268.0,683.87,562.47
2016,10,19,8,15,611.0,82.5,3.15,13.5,284.0,633.97,523.03
2016,10,19,8,30,495.0,112.0,3.3,14.0,300.0,564.62,467.78
2016,10,19,8,45,592.0,102.5,3.45,15.0,353.0,635.93,521.42
2016,10,19,9,0,689.0,93.0,3.6,16.0,406.0,695.83,563.86
2016,10,19,9,15,782.5,80.5,3.65,16.5,464.0,741.59,595.51
2016,10,19,9,30,876.0,68.0,3.7,17.0,522.0,779.14,620.68
2016,10,19,9,45,887.5,69.5,3.8,17.5,554.0,772.34,613.39
2016,10,19,10,0,899.0,71.0,3.9,18.0,586.0,761.87,603.86
2016,10,19,10,15,907.0,72.0,3.9,18.5,611.0,744.58,589.11
2016,10,19,10,30,915.0,73.0,3.9,19.0,636.0,723.75,571.98
2016,10,19,10,45,918.0,75.0,3.9,19.5,653.5,697.12,549.26
2016,10,19,11,0,921.0,77.0,3.9,20.0,671.0,667.29,523.67
2016,10,19,11,15,923.5,77.5,3.85,20.0,681.0,632.57,494.96
2016,10,19,11,30,926.0,78.0,3.8,20.0,691.0,595.0,463.53
2016,10,19,11,45,924.0,79.0,3.8,20.5,692.5,552.88,427.25
2016,10,19,12,0,922.0,80.0,3.8,21.0,694.0,508.56,388.56
2016,10,19,12,15,920.5,80.0,3.75,21.0,688.5,461.58,347.6
2016,10,19,12,30,919.0,80.0,3.7,21.0,683.0,412.8,304.24
2016,10,19,12,45,913.5,80.0,3.7,21.5,669.0,361.15,257.44
2016,10,19,13,0,908.0,80.0,3.7,22.0,655.0,308.52,209.69
2016,10,19,13,15,901.5,79.0,3.7,22.0,634.0,254.15,161.82
2016,10,19,13,30,895.0,78.0,3.7,22.0,613.0,199.4,116.49
2016,10,19,13,45,887.0,76.0,3.7,22.0,585.0,143.64,77.27
2016,10,19,14,0,879.0,74.0,3.7,22.0,557.0,88.13,52.29
2016,10,19,14,15,865.0,72.0,3.65,22.0,522.5,66.81,51.73
2016,10,19,14,30,851.0,70.0,3.6,22.0,488.0,65.15,50.46
2016,10,19,14,45,831.0,67.5,3.6,22.0,448.0,55.95,42.7
2016,10,19,15,0,811.0,65.0,3.6,22.0,408.0,54.38,41.47
2016,10,19,15,15,783.0,62.0,3.2,21.5,363.5,52.33,39.89
2016,10,19,15,30,755.0,59.0,2.8,21.0,319.0,50.28,38.28
2016,10,19,15,45,713.5,55.0,2.4,20.5,271.5,47.3,35.8
2016,10,19,16,0,672.0,51.0,2.0,20.0,224.0,44.34,33.23
2016,10,19,16,15,606.5,45.0,1.85,19.0,176.5,39.5,28.94
2016,10,19,16,30,541.0,39.0,1.7,18.0,129.0,34.67,24.47
2016,10,19,16,45,430.0,30.5,1.55,17.0,86.0,25.08,15.54
2016,10,19,17,0,319.0,22.0,1.4,16.0,43.0,18.33,4.49
2016,10,19,17,15,159.5,11.0,1.45,15.5,21.5,9.39,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
