Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,15.0,1.85,10.5,39.0,210.24,68.95
2016,10,20,7,0,440.0,30.0,2.0,11.0,78.0,411.91,328.19
2016,10,20,7,15,529.5,37.5,2.1,11.5,124.5,487.17,400.03
2016,10,20,7,30,619.0,45.0,2.2,12.0,171.0,574.06,472.95
2016,10,20,7,45,675.0,50.0,2.3,13.0,220.0,631.39,518.28
2016,10,20,8,0,731.0,55.0,2.4,14.0,269.0,687.0,559.79
2016,10,20,8,15,766.5,58.5,2.4,14.5,316.0,721.89,584.28
2016,10,20,8,30,802.0,62.0,2.4,15.0,363.0,753.91,605.69
2016,10,20,8,45,827.5,64.5,2.4,16.0,406.5,773.29,616.02
2016,10,20,9,0,853.0,67.0,2.4,17.0,450.0,781.47,618.01
2016,10,20,9,15,870.0,69.0,2.4,17.5,488.5,786.56,618.96
2016,10,20,9,30,887.0,71.0,2.4,18.0,527.0,788.0,617.38
2016,10,20,9,45,901.5,71.5,2.45,18.5,560.0,781.96,610.94
2016,10,20,10,0,916.0,72.0,2.5,19.0,593.0,772.16,602.03
2016,10,20,10,15,924.0,73.0,2.5,19.5,618.0,754.38,587.3
2016,10,20,10,30,932.0,74.0,2.5,20.0,643.0,733.02,570.23
2016,10,20,10,45,937.0,75.0,2.55,21.0,661.0,706.09,546.9
2016,10,20,11,0,942.0,76.0,2.6,22.0,679.0,675.84,520.86
2016,10,20,11,15,944.5,76.5,2.65,22.0,689.0,640.37,492.63
2016,10,20,11,30,947.0,77.0,2.7,22.0,699.0,601.99,461.58
2016,10,20,11,45,947.5,77.0,2.75,22.5,701.0,559.37,425.74
2016,10,20,12,0,948.0,77.0,2.8,23.0,703.0,514.33,387.24
2016,10,20,12,15,946.0,76.5,2.85,23.0,697.0,465.58,345.7
2016,10,20,12,30,944.0,76.0,2.9,23.0,691.0,415.05,301.67
2016,10,20,12,45,938.0,76.5,2.95,23.5,677.0,362.52,254.73
2016,10,20,13,0,932.0,77.0,3.0,24.0,663.0,309.0,206.8
2016,10,20,13,15,925.0,76.0,2.95,24.0,641.5,253.35,158.45
2016,10,20,13,30,918.0,75.0,2.9,24.0,620.0,197.36,112.88
2016,10,20,13,45,908.5,73.5,2.9,24.5,591.5,140.64,73.92
2016,10,20,14,0,899.0,72.0,2.9,25.0,563.0,84.31,50.1
2016,10,20,14,15,885.0,70.5,2.8,24.5,527.5,66.08,50.59
2016,10,20,14,30,871.0,69.0,2.7,24.0,492.0,64.73,49.69
2016,10,20,14,45,851.0,66.5,2.6,24.0,451.5,62.53,47.95
2016,10,20,15,0,831.0,64.0,2.5,24.0,411.0,53.94,40.75
2016,10,20,15,15,803.0,61.0,2.1,23.5,365.5,51.85,39.15
2016,10,20,15,30,775.0,58.0,1.7,23.0,320.0,49.75,37.5
2016,10,20,15,45,733.0,53.5,1.35,22.5,272.0,46.31,34.63
2016,10,20,16,0,691.0,49.0,1.0,22.0,224.0,42.85,31.65
2016,10,20,16,15,624.5,43.5,0.95,21.0,176.0,38.37,27.7
2016,10,20,16,30,558.0,38.0,0.9,20.0,128.0,33.92,23.57
2016,10,20,16,45,440.0,29.5,0.9,19.5,84.5,26.52,16.42
2016,10,20,17,0,322.0,21.0,0.9,19.0,41.0,17.53,2.06
2016,10,20,17,15,161.0,10.5,0.95,18.5,20.5,8.96,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,14.5,0.9,12.5,36.5,199.42,37.18
2016,10,21,7,0,418.0,29.0,0.9,13.0,73.0,392.95,306.27
2016,10,21,7,15,508.0,36.5,0.9,13.5,118.0,467.74,376.57
2016,10,21,7,30,598.0,44.0,0.9,14.0,163.0,554.25,446.74
2016,10,21,7,45,652.5,49.0,0.95,14.5,210.5,609.84,490.11
2016,10,21,8,0,707.0,54.0,1.0,15.0,258.0,663.78,530.03
2016,10,21,8,15,742.0,57.5,0.9,15.5,304.0,697.95,551.99
2016,10,21,8,30,777.0,61.0,0.8,16.0,350.0,729.36,570.82
2016,10,21,8,45,802.5,63.5,0.7,17.0,392.5,748.67,579.18
2016,10,21,9,0,828.0,66.0,0.6,18.0,435.0,764.61,584.83
2016,10,21,9,15,845.0,68.5,0.65,18.5,473.0,762.83,581.7
2016,10,21,9,30,862.0,71.0,0.7,19.0,511.0,765.13,581.67
2016,10,21,9,45,872.5,73.0,0.75,20.0,542.5,758.15,574.23
2016,10,21,10,0,883.0,75.0,0.8,21.0,574.0,747.58,564.6
2016,10,21,10,15,892.0,76.5,0.85,21.5,599.0,731.74,552.61
2016,10,21,10,30,901.0,78.0,0.9,22.0,624.0,712.34,538.0
2016,10,21,10,45,905.5,79.0,1.0,22.5,641.5,685.9,517.83
2016,10,21,11,0,910.0,80.0,1.1,23.0,659.0,656.27,495.01
2016,10,21,11,15,913.0,80.5,1.15,23.0,669.0,622.17,468.94
2016,10,21,11,30,916.0,81.0,1.2,23.0,679.0,585.22,440.12
2016,10,21,11,45,915.5,81.5,1.3,23.5,681.0,543.78,406.72
2016,10,21,12,0,915.0,82.0,1.4,24.0,683.0,500.08,370.64
2016,10,21,12,15,913.5,82.0,1.45,24.0,677.0,453.44,331.78
2016,10,21,12,30,912.0,82.0,1.5,24.0,671.0,405.03,290.42
2016,10,21,12,45,904.5,82.5,1.6,24.0,657.0,353.57,246.02
2016,10,21,13,0,897.0,83.0,1.7,24.0,643.0,301.34,200.52
2016,10,21,13,15,890.0,82.0,1.75,24.0,621.5,247.52,154.41
2016,10,21,13,30,883.0,81.0,1.8,24.0,600.0,193.39,111.0
2016,10,21,13,45,871.5,79.5,1.9,24.0,571.5,138.4,74.24
2016,10,21,14,0,860.0,78.0,2.0,24.0,543.0,84.05,52.65
2016,10,21,14,15,845.0,76.0,2.05,23.5,508.5,61.29,46.75
2016,10,21,14,30,830.0,74.0,2.1,23.0,474.0,60.24,46.1
2016,10,21,14,45,808.0,71.5,2.2,23.0,434.0,58.75,44.94
2016,10,21,15,0,786.0,69.0,2.3,23.0,394.0,57.26,43.79
2016,10,21,15,15,756.0,66.0,2.05,22.5,349.5,55.31,42.31
2016,10,21,15,30,726.0,63.0,1.8,22.0,305.0,53.38,40.81
2016,10,21,15,45,681.0,58.0,1.6,21.5,258.0,49.69,37.71
2016,10,21,16,0,636.0,53.0,1.4,21.0,211.0,45.98,34.48
2016,10,21,16,15,566.0,46.5,1.4,20.0,164.5,37.44,26.98
2016,10,21,16,30,496.0,40.0,1.4,19.0,118.0,32.65,22.52
2016,10,21,16,45,374.5,30.5,1.4,18.0,77.0,25.09,15.17
2016,10,21,17,0,253.0,21.0,1.4,17.0,36.0,17.51,0.0
2016,10,21,17,15,126.5,10.5,1.55,16.5,18.0,8.96,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,65.0,18.0,1.5,10.5,24.5,83.77,0.0
2016,10,22,7,0,130.0,36.0,1.6,11.0,49.0,170.47,133.38
2016,10,22,7,15,164.0,54.5,1.7,11.5,80.5,219.68,181.65
2016,10,22,7,30,198.0,73.0,1.8,12.0,112.0,268.39,224.94
2016,10,22,7,45,221.0,91.0,1.95,12.5,145.5,307.25,258.38
2016,10,22,8,0,244.0,109.0,2.1,13.0,179.0,345.31,289.9
2016,10,22,8,15,261.0,125.5,2.0,13.5,211.5,375.4,313.37
2016,10,22,8,30,278.0,142.0,1.9,14.0,244.0,404.26,335.0
2016,10,22,8,45,282.0,160.0,1.85,14.5,274.5,423.07,347.87
2016,10,22,9,0,286.0,178.0,1.8,15.0,305.0,440.09,359.05
2016,10,22,9,15,391.0,173.0,1.8,15.5,362.5,524.72,424.03
2016,10,22,9,30,496.0,168.0,1.8,16.0,420.0,590.13,472.24
2016,10,22,9,45,680.5,128.5,1.85,16.5,497.0,681.69,540.12
2016,10,22,10,0,865.0,89.0,1.9,17.0,574.0,752.82,589.68
2016,10,22,10,15,756.0,124.0,1.9,17.0,561.5,690.51,541.58
2016,10,22,10,30,647.0,159.0,1.9,17.0,549.0,625.18,491.02
2016,10,22,10,45,607.0,179.0,1.95,17.5,553.0,591.99,463.99
2016,10,22,11,0,567.0,199.0,2.0,18.0,557.0,553.82,433.0
2016,10,22,11,15,551.5,208.0,2.0,18.0,561.0,525.4,409.89
2016,10,22,11,30,536.0,217.0,2.0,18.0,565.0,496.02,385.73
2016,10,22,11,45,722.0,156.0,2.05,18.0,626.0,510.48,394.36
2016,10,22,12,0,908.0,95.0,2.1,18.0,687.0,504.92,385.42
2016,10,22,12,15,906.5,95.0,2.15,18.0,681.0,458.29,344.93
2016,10,22,12,30,905.0,95.0,2.2,18.0,675.0,409.9,302.2
2016,10,22,12,45,901.0,94.0,2.3,18.0,661.5,358.39,256.28
2016,10,22,13,0,897.0,93.0,2.4,18.0,648.0,305.82,209.1
2016,10,22,13,15,756.5,127.5,2.45,18.0,584.5,242.05,159.42
2016,10,22,13,30,616.0,162.0,2.5,18.0,521.0,199.78,130.7
2016,10,22,13,45,584.5,162.5,2.55,18.0,490.0,156.92,102.27
2016,10,22,14,0,553.0,163.0,2.6,18.0,459.0,116.02,85.16
2016,10,22,14,15,545.5,153.5,2.65,17.5,430.0,103.5,84.4
2016,10,22,14,30,538.0,144.0,2.7,17.0,401.0,98.57,80.53
2016,10,22,14,45,317.0,158.0,2.75,17.0,306.0,110.71,91.25
2016,10,22,15,0,96.0,172.0,2.8,17.0,211.0,124.65,103.51
2016,10,22,15,15,89.5,153.5,2.7,16.5,187.0,112.29,93.19
2016,10,22,15,30,83.0,135.0,2.6,16.0,163.0,99.65,82.49
2016,10,22,15,45,76.5,115.0,2.55,16.0,137.5,85.87,70.44
2016,10,22,16,0,70.0,95.0,2.5,16.0,112.0,71.8,57.92
2016,10,22,16,15,57.5,75.0,2.4,15.0,87.0,57.42,45.11
2016,10,22,16,30,45.0,55.0,2.3,14.0,62.0,42.79,31.79
2016,10,22,16,45,22.5,36.5,2.2,13.5,40.0,28.86,18.43
2016,10,22,17,0,0.0,18.0,2.1,13.0,18.0,14.7,0.0
2016,10,22,17,15,0.0,9.0,2.15,12.5,9.0,7.68,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,190.5,15.0,1.25,9.5,33.5,183.18,0.0
2016,10,23,7,0,381.0,30.0,1.3,10.0,67.0,364.22,283.52
2016,10,23,7,15,478.0,38.0,1.5,10.5,112.0,451.96,370.21
2016,10,23,7,30,575.0,46.0,1.7,11.0,157.0,542.05,446.7
2016,10,23,7,45,632.5,52.0,1.9,12.0,204.5,592.77,488.13
2016,10,23,8,0,690.0,58.0,2.1,13.0,252.0,649.9,532.18
2016,10,23,8,15,728.0,62.0,2.1,13.5,298.5,686.89,558.77
2016,10,23,8,30,766.0,66.0,2.1,14.0,345.0,721.04,582.18
2016,10,23,8,45,791.0,69.5,2.1,14.5,387.5,741.0,594.36
2016,10,23,9,0,816.0,73.0,2.1,15.0,430.0,757.54,603.81
2016,10,23,9,15,834.5,75.5,2.1,15.5,468.0,764.11,605.89
2016,10,23,9,30,853.0,78.0,2.1,16.0,506.0,766.96,605.41
2016,10,23,9,45,870.0,78.0,2.15,16.5,538.5,755.39,595.03
2016,10,23,10,0,887.0,78.0,2.2,17.0,571.0,747.11,587.31
2016,10,23,10,15,896.0,79.5,2.3,17.0,596.5,730.99,575.44
2016,10,23,10,30,905.0,81.0,2.4,17.0,622.0,711.32,560.29
2016,10,23,10,45,912.0,81.5,2.5,17.5,640.0,685.75,538.88
2016,10,23,11,0,919.0,82.0,2.6,18.0,658.0,656.86,514.66
2016,10,23,11,15,922.0,82.5,2.7,18.0,668.0,622.37,486.73
2016,10,23,11,30,925.0,83.0,2.8,18.0,678.0,585.02,455.91
2016,10,23,11,45,925.5,83.0,2.9,18.5,680.0,543.24,420.09
2016,10,23,12,0,926.0,83.0,3.0,19.0,682.0,499.11,381.57
2016,10,23,12,15,924.0,82.5,3.05,19.0,676.0,451.36,339.9
2016,10,23,12,30,922.0,82.0,3.1,19.0,670.0,401.9,295.83
2016,10,23,12,45,911.0,84.0,3.2,19.5,654.5,350.21,248.97
2016,10,23,13,0,900.0,86.0,3.3,20.0,639.0,298.01,201.71
2016,10,23,13,15,892.0,85.0,3.35,20.0,617.0,243.88,154.37
2016,10,23,13,30,884.0,84.0,3.4,20.0,595.0,189.54,110.39
2016,10,23,13,45,873.0,82.0,3.45,20.0,566.5,134.27,73.8
2016,10,23,14,0,862.0,80.0,3.5,20.0,538.0,71.61,56.2
2016,10,23,14,15,845.5,77.5,3.6,19.5,502.5,62.54,48.68
2016,10,23,14,30,829.0,75.0,3.7,19.0,467.0,61.14,47.69
2016,10,23,14,45,805.5,72.5,3.85,19.0,426.5,59.64,46.52
2016,10,23,15,0,782.0,70.0,4.0,19.0,386.0,58.16,45.35
2016,10,23,15,15,750.0,66.5,4.1,18.5,341.0,55.82,43.5
2016,10,23,15,30,718.0,63.0,4.2,18.0,296.0,53.49,41.61
2016,10,23,15,45,666.5,58.5,4.3,17.5,249.0,50.18,38.77
2016,10,23,16,0,615.0,54.0,4.4,17.0,202.0,43.06,32.45
2016,10,23,16,15,541.0,47.0,4.3,16.0,155.5,37.89,27.76
2016,10,23,16,30,467.0,40.0,4.2,15.0,109.0,32.73,22.84
2016,10,23,16,45,233.5,34.5,4.15,14.5,69.0,26.71,16.27
2016,10,23,17,0,0.0,29.0,4.1,14.0,29.0,21.91,0.0
2016,10,23,17,15,0.0,14.5,4.0,13.5,14.5,12.38,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,1.65,11.5,12.5,10.31,0.0
2016,10,24,7,0,0.0,25.0,1.8,12.0,25.0,21.41,11.14
2016,10,24,7,15,0.0,43.5,2.2,12.5,43.5,41.84,29.52
2016,10,24,7,30,0.0,62.0,2.6,13.0,62.0,60.44,45.85
2016,10,24,7,45,3.0,80.0,3.0,13.5,81.0,79.75,62.69
2016,10,24,8,0,6.0,98.0,3.4,14.0,100.0,98.62,78.88
2016,10,24,8,15,11.0,115.0,3.7,14.0,119.0,117.56,95.1
2016,10,24,8,30,16.0,132.0,4.0,14.0,138.0,136.36,110.95
2016,10,24,8,45,10.5,140.0,4.35,14.5,144.0,136.58,110.5
2016,10,24,9,0,5.0,148.0,4.7,15.0,150.0,137.37,110.5
2016,10,24,9,15,87.0,184.5,4.7,15.0,227.5,250.7,206.39
2016,10,24,9,30,169.0,221.0,4.7,15.0,305.0,363.47,298.73
2016,10,24,9,45,193.5,234.0,4.7,15.0,336.0,386.94,316.77
2016,10,24,10,0,218.0,247.0,4.7,15.0,367.0,408.5,333.31
2016,10,24,10,15,320.5,238.5,4.65,15.0,424.0,473.54,385.29
2016,10,24,10,30,423.0,230.0,4.6,15.0,481.0,530.9,429.79
2016,10,24,10,45,265.0,259.0,4.6,15.5,418.0,425.92,343.35
2016,10,24,11,0,107.0,288.0,4.6,16.0,355.0,322.19,258.06
2016,10,24,11,15,121.5,295.0,4.6,16.0,372.0,335.44,268.28
2016,10,24,11,30,136.0,302.0,4.6,16.0,389.0,338.04,269.65
2016,10,24,11,45,136.0,303.0,4.6,16.5,390.0,326.57,259.28
2016,10,24,12,0,136.0,304.0,4.6,17.0,391.0,314.69,248.59
2016,10,24,12,15,151.0,301.5,4.6,17.0,397.5,305.7,240.42
2016,10,24,12,30,166.0,299.0,4.6,17.0,404.0,294.95,230.56
2016,10,24,12,45,97.5,269.5,4.7,17.5,330.5,239.85,187.2
2016,10,24,13,0,29.0,240.0,4.8,18.0,257.0,192.99,151.32
2016,10,24,13,15,22.0,222.5,4.9,18.0,235.5,179.27,140.67
2016,10,24,13,30,15.0,205.0,5.0,18.0,214.0,162.63,127.7
2016,10,24,13,45,82.5,221.0,5.1,18.0,265.0,167.55,129.74
2016,10,24,14,0,150.0,237.0,5.2,18.0,316.0,160.56,132.99
2016,10,24,14,15,75.0,126.5,5.15,17.5,166.0,93.95,76.31
2016,10,24,14,30,0.0,16.0,5.1,17.0,16.0,13.2,5.99
2016,10,24,14,45,0.0,27.0,5.05,17.0,27.0,22.29,14.06
2016,10,24,15,0,0.0,38.0,5.0,17.0,38.0,31.39,22.16
2016,10,24,15,15,0.0,33.0,4.75,16.5,33.0,27.24,18.58
2016,10,24,15,30,0.0,28.0,4.5,16.0,28.0,23.09,14.95
2016,10,24,15,45,0.0,23.5,4.25,16.0,23.5,19.36,11.63
2016,10,24,16,0,0.0,19.0,4.0,16.0,19.0,15.63,8.26
2016,10,24,16,15,0.0,14.5,3.75,15.5,14.5,11.92,4.89
2016,10,24,16,30,0.0,10.0,3.5,15.0,10.0,8.21,1.49
2016,10,24,16,45,0.0,6.0,3.25,14.5,6.0,4.92,0.0
2016,10,24,17,0,0.0,2.0,3.0,14.0,2.0,1.64,0.0
2016,10,24,17,15,0.0,1.0,3.1,14.0,1.0,0.85,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.9,13.0,5.0,4.1,0.0
2016,10,25,7,0,0.0,10.0,2.0,13.0,10.0,8.21,0.66
2016,10,25,7,15,0.0,18.0,2.25,13.5,18.0,14.81,6.76
2016,10,25,7,30,0.0,26.0,2.5,14.0,26.0,21.43,12.6
2016,10,25,7,45,0.0,34.5,2.75,14.5,34.5,28.47,18.75
2016,10,25,8,0,0.0,43.0,3.0,15.0,43.0,35.53,24.82
2016,10,25,8,15,0.0,51.5,3.15,15.0,51.5,42.6,30.87
2016,10,25,8,30,0.0,60.0,3.3,15.0,60.0,49.69,36.87
2016,10,25,8,45,2.0,103.0,3.5,15.5,104.0,91.04,71.71
2016,10,25,9,0,4.0,146.0,3.7,16.0,148.0,134.7,107.81
2016,10,25,9,15,2.0,127.5,3.75,16.0,128.5,112.27,88.82
2016,10,25,9,30,0.0,109.0,3.8,16.0,109.0,92.3,71.96
2016,10,25,9,45,0.0,118.5,3.9,16.5,118.5,100.46,78.44
2016,10,25,10,0,0.0,128.0,4.0,17.0,128.0,108.53,84.79
2016,10,25,10,15,63.0,199.5,4.0,17.0,237.0,227.39,183.01
2016,10,25,10,30,126.0,271.0,4.0,17.0,346.0,346.68,278.11
2016,10,25,10,45,63.0,152.0,4.05,17.5,189.5,174.37,138.84
2016,10,25,11,0,0.0,33.0,4.1,18.0,33.0,27.34,17.09
2016,10,25,11,15,0.0,48.5,4.05,18.0,48.5,40.24,27.81
2016,10,25,11,30,0.0,64.0,4.0,18.0,64.0,53.16,38.48
2016,10,25,11,45,10.5,151.5,4.0,18.5,158.5,131.1,102.11
2016,10,25,12,0,21.0,239.0,4.0,19.0,253.0,206.03,161.77
2016,10,25,12,15,25.0,243.5,3.95,19.0,260.0,208.44,163.36
2016,10,25,12,30,29.0,248.0,3.9,19.0,267.0,208.94,163.53
2016,10,25,12,45,15.5,211.0,3.85,19.0,221.5,174.67,136.43
2016,10,25,13,0,2.0,174.0,3.8,19.0,176.0,141.25,110.09
2016,10,25,13,15,1.0,168.5,3.7,19.0,170.0,135.81,105.88
2016,10,25,13,30,0.0,163.0,3.6,19.0,164.0,130.48,101.75
2016,10,25,13,45,0.0,155.5,3.55,19.0,156.0,123.87,96.56
2016,10,25,14,0,0.0,148.0,3.5,19.0,148.0,117.28,95.61
2016,10,25,14,15,0.0,138.0,3.4,19.0,138.0,109.68,89.33
2016,10,25,14,30,0.0,128.0,3.3,19.0,128.0,102.03,82.98
2016,10,25,14,45,0.0,116.5,3.2,19.0,116.5,93.24,75.61
2016,10,25,15,0,0.0,105.0,3.1,19.0,105.0,84.35,68.11
2016,10,25,15,15,0.0,92.5,2.75,18.5,92.5,74.66,59.95
2016,10,25,15,30,0.0,80.0,2.4,18.0,80.0,64.89,51.59
2016,10,25,15,45,0.0,67.0,2.1,18.0,67.0,54.66,42.6
2016,10,25,16,0,0.0,54.0,1.8,18.0,54.0,44.34,33.41
2016,10,25,16,15,0.0,41.0,1.65,17.5,41.0,33.92,24.06
2016,10,25,16,30,0.0,28.0,1.5,17.0,28.0,23.12,14.28
2016,10,25,16,45,0.0,17.5,1.35,16.5,17.5,14.42,5.72
2016,10,25,17,0,0.0,7.0,1.2,16.0,7.0,5.97,0.0
2016,10,25,17,15,0.0,3.5,1.2,15.5,3.5,2.99,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,0.95,11.5,29.5,140.82,0.0
2016,10,26,7,0,371.0,26.0,0.9,12.0,59.0,348.69,255.76
2016,10,26,7,15,471.0,34.0,0.95,12.5,102.0,436.51,351.04
2016,10,26,7,30,571.0,42.0,1.0,13.0,145.0,519.99,421.46
2016,10,26,7,45,631.0,47.0,1.1,13.5,192.0,578.54,469.07
2016,10,26,8,0,691.0,52.0,1.2,14.0,239.0,635.51,513.01
2016,10,26,8,15,728.5,55.5,1.3,14.5,284.0,670.83,538.93
2016,10,26,8,30,766.0,59.0,1.4,15.0,329.0,703.43,561.9
2016,10,26,8,45,792.5,61.5,1.55,16.0,371.0,722.99,574.06
2016,10,26,9,0,819.0,64.0,1.7,17.0,413.0,739.22,583.52
2016,10,26,9,15,837.5,66.5,1.85,17.5,450.0,738.61,581.75
2016,10,26,9,30,856.0,69.0,2.0,18.0,487.0,741.81,582.85
2016,10,26,9,45,871.5,69.5,2.2,18.5,519.0,736.68,578.26
2016,10,26,10,0,887.0,70.0,2.4,19.0,551.0,727.9,571.09
2016,10,26,10,15,895.5,71.0,2.45,19.0,575.5,711.05,558.32
2016,10,26,10,30,904.0,72.0,2.5,19.0,600.0,690.71,542.08
2016,10,26,10,45,908.0,73.5,2.65,19.5,617.5,664.55,520.35
2016,10,26,11,0,912.0,75.0,2.8,20.0,635.0,635.22,495.87
2016,10,26,11,15,915.5,75.5,2.85,20.0,645.0,601.53,468.19
2016,10,26,11,30,919.0,76.0,2.9,20.0,655.0,564.96,437.67
2016,10,26,11,45,918.0,77.5,3.0,20.5,657.0,524.39,402.68
2016,10,26,12,0,917.0,79.0,3.1,21.0,659.0,481.55,365.1
2016,10,26,12,15,916.5,78.5,3.15,21.0,654.0,435.08,324.4
2016,10,26,12,30,916.0,78.0,3.2,21.0,649.0,386.76,281.25
2016,10,26,12,45,909.0,79.0,3.3,21.5,635.5,336.11,235.31
2016,10,26,13,0,902.0,80.0,3.4,22.0,622.0,284.59,188.82
2016,10,26,13,15,895.5,79.0,3.45,21.5,601.0,231.01,142.8
2016,10,26,13,30,889.0,78.0,3.5,21.0,580.0,177.06,100.39
2016,10,26,13,45,877.5,77.0,3.6,21.0,552.0,122.58,66.5
2016,10,26,14,0,866.0,76.0,3.7,21.0,524.0,69.5,54.25
2016,10,26,14,15,850.0,74.0,3.75,20.5,489.0,60.38,46.67
2016,10,26,14,30,834.0,72.0,3.8,20.0,454.0,59.27,45.93
2016,10,26,14,45,811.5,69.5,3.9,20.0,414.0,57.71,44.7
2016,10,26,15,0,789.0,67.0,4.0,20.0,374.0,56.17,43.47
2016,10,26,15,15,756.5,63.5,3.95,19.5,330.0,53.75,41.54
2016,10,26,15,30,724.0,60.0,3.9,19.0,286.0,51.34,39.56
2016,10,26,15,45,676.0,55.0,3.9,18.5,239.0,47.55,36.28
2016,10,26,16,0,628.0,50.0,3.9,18.0,192.0,43.77,32.87
2016,10,26,16,15,549.5,43.5,3.75,17.0,146.0,35.31,25.28
2016,10,26,16,30,471.0,37.0,3.6,16.0,100.0,30.46,20.58
2016,10,26,16,45,235.5,30.0,3.5,15.5,61.5,23.35,12.31
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,19.63,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,1.2,12.5,6.0,5.12,0.0
2016,10,27,7,0,0.0,12.0,1.2,13.0,12.0,9.87,1.59
2016,10,27,7,15,0.0,22.5,1.45,13.5,22.5,18.55,9.82
2016,10,27,7,30,0.0,33.0,1.7,14.0,33.0,27.25,17.51
2016,10,27,7,45,0.0,43.5,2.0,14.5,43.5,35.97,25.12
2016,10,27,8,0,0.0,54.0,2.3,15.0,54.0,44.71,32.64
2016,10,27,8,15,0.0,64.5,2.35,15.0,64.5,53.82,40.44
2016,10,27,8,30,0.0,75.0,2.4,15.0,75.0,63.15,48.32
2016,10,27,8,45,0.0,84.5,2.5,15.5,84.5,71.45,55.13
2016,10,27,9,0,0.0,94.0,2.6,16.0,94.0,79.71,61.82
2016,10,27,9,15,0.0,79.0,2.6,16.5,79.0,65.57,49.71
2016,10,27,9,30,0.0,64.0,2.6,17.0,64.0,53.06,39.03
2016,10,27,9,45,0.0,82.5,2.65,17.5,82.5,68.52,51.75
2016,10,27,10,0,0.0,101.0,2.7,18.0,101.0,84.51,64.73
2016,10,27,10,15,0.0,115.5,2.55,18.0,115.5,97.06,74.91
2016,10,27,10,30,0.0,130.0,2.4,18.0,130.0,109.48,84.93
2016,10,27,10,45,3.0,160.0,2.3,18.0,162.0,137.2,107.38
2016,10,27,11,0,6.0,190.0,2.2,18.0,194.0,164.3,129.08
2016,10,27,11,15,6.5,192.5,2.4,17.5,197.0,165.5,130.16
2016,10,27,11,30,7.0,195.0,2.6,17.0,200.0,166.63,131.27
2016,10,27,11,45,9.5,203.0,2.8,17.0,209.5,173.16,136.5
2016,10,27,12,0,12.0,211.0,3.0,17.0,219.0,179.21,141.32
2016,10,27,12,15,11.5,209.5,3.15,16.5,217.0,175.99,138.96
2016,10,27,12,30,11.0,208.0,3.3,16.0,215.0,172.77,136.63
2016,10,27,12,45,5.5,171.5,3.5,16.0,175.0,141.21,111.19
2016,10,27,13,0,0.0,135.0,3.7,16.0,135.0,110.62,86.44
2016,10,27,13,15,0.0,128.5,3.45,16.0,128.5,105.13,82.06
2016,10,27,13,30,0.0,122.0,3.2,16.0,122.0,99.7,77.69
2016,10,27,13,45,7.0,153.0,2.95,16.0,156.5,122.33,96.27
2016,10,27,14,0,14.0,184.0,2.7,16.0,191.0,141.46,117.51
2016,10,27,14,15,15.0,175.0,2.55,16.0,182.5,134.65,111.85
2016,10,27,14,30,16.0,166.0,2.4,16.0,174.0,127.7,106.12
2016,10,27,14,45,8.0,122.5,2.3,16.0,126.5,97.37,80.09
2016,10,27,15,0,0.0,79.0,2.2,16.0,79.0,65.1,52.04
2016,10,27,15,15,0.0,69.0,2.0,16.0,69.0,57.12,45.13
2016,10,27,15,30,0.0,59.0,1.8,16.0,59.0,48.86,37.88
2016,10,27,15,45,0.0,49.0,1.6,16.0,49.0,40.53,30.47
2016,10,27,16,0,0.0,39.0,1.4,16.0,39.0,32.22,22.97
2016,10,27,16,15,0.0,29.0,1.3,15.5,29.0,23.92,15.45
2016,10,27,16,30,0.0,19.0,1.2,15.0,19.0,15.65,7.88
2016,10,27,16,45,0.0,11.5,1.1,15.0,11.5,9.46,1.41
2016,10,27,17,0,0.0,4.0,1.0,15.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,1.0,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.75,13.5,7.5,6.4,0.0
2016,10,28,7,0,0.0,15.0,0.7,14.0,15.0,12.36,3.09
2016,10,28,7,15,0.0,27.5,0.65,14.0,27.5,22.71,13.23
2016,10,28,7,30,0.0,40.0,0.6,14.0,40.0,33.32,22.66
2016,10,28,7,45,0.0,53.5,0.6,14.0,53.5,45.98,33.75
2016,10,28,8,0,0.0,67.0,0.6,14.0,67.0,58.37,44.46
2016,10,28,8,15,0.0,81.0,0.7,14.0,81.0,71.1,55.32
2016,10,28,8,30,0.0,95.0,0.8,14.0,95.0,83.66,65.88
2016,10,28,8,45,0.0,108.0,0.9,14.5,108.0,95.04,75.17
2016,10,28,9,0,0.0,121.0,1.0,15.0,121.0,106.33,84.25
2016,10,28,9,15,0.0,82.0,1.2,15.0,82.0,68.18,52.17
2016,10,28,9,30,0.0,43.0,1.4,15.0,43.0,35.58,24.61
2016,10,28,9,45,0.0,49.5,1.6,15.5,49.5,40.99,29.08
2016,10,28,10,0,0.0,56.0,1.8,16.0,56.0,46.42,33.5
2016,10,28,10,15,0.0,66.5,1.9,16.0,66.5,55.18,40.76
2016,10,28,10,30,0.0,77.0,2.0,16.0,77.0,63.97,48.01
2016,10,28,10,45,0.0,95.0,2.15,16.5,95.0,79.09,60.36
2016,10,28,11,0,0.0,113.0,2.3,17.0,113.0,94.35,72.72
2016,10,28,11,15,0.0,115.0,2.4,17.0,115.0,95.92,73.93
2016,10,28,11,30,0.0,117.0,2.5,17.0,117.0,97.46,75.17
2016,10,28,11,45,0.0,109.0,2.6,17.5,109.0,90.68,69.45
2016,10,28,12,0,0.0,101.0,2.7,18.0,101.0,84.0,63.85
2016,10,28,12,15,0.0,100.0,2.75,18.0,100.0,83.13,63.17
2016,10,28,12,30,0.0,99.0,2.8,18.0,99.0,82.27,62.49
2016,10,28,12,45,16.5,168.0,2.85,18.0,178.0,141.56,110.39
2016,10,28,13,0,33.0,237.0,2.9,18.0,257.0,190.7,149.2
2016,10,28,13,15,28.5,224.5,2.95,18.0,241.0,175.77,137.33
2016,10,28,13,30,24.0,212.0,3.0,18.0,225.0,167.58,131.18
2016,10,28,13,45,17.0,194.5,3.1,18.0,204.0,151.48,118.9
2016,10,28,14,0,10.0,177.0,3.2,18.0,183.0,136.69,112.59
2016,10,28,14,15,5.0,120.5,3.25,17.5,123.5,97.06,79.04
2016,10,28,14,30,0.0,64.0,3.3,17.0,64.0,53.04,41.06
2016,10,28,14,45,370.5,67.5,3.4,17.0,209.0,46.59,35.53
2016,10,28,15,0,741.0,71.0,3.5,17.0,354.0,58.96,46.5
2016,10,28,15,15,707.0,67.0,3.4,16.5,311.0,56.26,44.29
2016,10,28,15,30,673.0,63.0,3.3,16.0,268.0,49.18,38.15
2016,10,28,15,45,626.0,57.5,3.25,16.0,223.0,45.43,34.77
2016,10,28,16,0,579.0,52.0,3.2,16.0,178.0,41.67,31.27
2016,10,28,16,15,497.0,44.5,2.9,15.5,133.5,36.06,26.03
2016,10,28,16,30,415.0,37.0,2.6,15.0,89.0,30.46,20.52
2016,10,28,16,45,281.5,25.0,2.35,14.5,53.5,20.68,9.11
2016,10,28,17,0,148.0,13.0,2.1,14.0,18.0,11.1,0.0
2016,10,28,17,15,74.0,6.5,2.0,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,116.5,13.5,1.2,12.5,22.5,91.86,0.0
2016,10,29,7,0,233.0,27.0,1.3,13.0,45.0,240.09,158.13
2016,10,29,7,15,341.0,38.0,1.6,13.5,85.5,341.0,275.33
2016,10,29,7,30,449.0,49.0,1.9,14.0,126.0,438.68,360.37
2016,10,29,7,45,523.5,55.0,2.2,14.5,171.0,506.55,417.58
2016,10,29,8,0,598.0,61.0,2.5,15.0,216.0,573.53,471.75
2016,10,29,8,15,335.5,99.0,2.7,15.0,189.0,410.61,341.46
2016,10,29,8,30,73.0,137.0,2.9,15.0,162.0,202.74,166.9
2016,10,29,8,45,49.5,147.0,3.1,15.5,165.0,189.93,155.48
2016,10,29,9,0,26.0,157.0,3.3,16.0,168.0,164.6,133.24
2016,10,29,9,15,415.5,118.5,3.45,16.0,316.0,471.2,389.75
2016,10,29,9,30,805.0,80.0,3.6,16.0,464.0,713.95,577.69
2016,10,29,9,45,575.5,147.5,3.8,16.5,431.5,598.8,484.51
2016,10,29,10,0,346.0,215.0,4.0,17.0,399.0,475.52,384.08
2016,10,29,10,15,300.0,235.0,4.1,17.0,399.5,450.16,362.8
2016,10,29,10,30,254.0,255.0,4.2,17.0,400.0,425.04,341.41
2016,10,29,10,45,256.5,263.0,4.3,17.5,413.0,419.57,335.63
2016,10,29,11,0,259.0,271.0,4.4,18.0,426.0,412.75,328.68
2016,10,29,11,15,260.0,275.5,4.4,18.0,433.0,400.6,318.0
2016,10,29,11,30,261.0,280.0,4.4,18.0,440.0,387.4,306.4
2016,10,29,11,45,263.5,280.0,4.4,18.5,442.5,370.13,290.94
2016,10,29,12,0,266.0,280.0,4.4,19.0,445.0,351.96,274.63
2016,10,29,12,15,584.5,180.0,4.35,19.0,537.5,380.49,290.5
2016,10,29,12,30,903.0,80.0,4.3,19.0,630.0,375.0,274.8
2016,10,29,12,45,900.5,78.5,4.25,19.0,617.0,324.42,228.36
2016,10,29,13,0,898.0,77.0,4.2,19.0,604.0,272.66,181.3
2016,10,29,13,15,890.5,76.0,4.1,19.0,583.0,219.42,135.03
2016,10,29,13,30,883.0,75.0,4.0,19.0,562.0,165.93,93.31
2016,10,29,13,45,873.0,73.0,3.9,19.0,534.0,111.52,61.0
2016,10,29,14,0,863.0,71.0,3.8,19.0,506.0,66.05,51.79
2016,10,29,14,15,846.5,69.0,3.7,19.0,471.5,64.33,50.44
2016,10,29,14,30,830.0,67.0,3.6,19.0,437.0,55.76,43.12
2016,10,29,14,45,806.5,65.0,3.5,19.0,397.5,54.47,42.11
2016,10,29,15,0,783.0,63.0,3.4,19.0,358.0,53.21,41.11
2016,10,29,15,15,749.5,59.5,3.1,18.5,314.0,50.7,39.06
2016,10,29,15,30,716.0,56.0,2.8,18.0,270.0,48.19,36.96
2016,10,29,15,45,664.0,51.5,2.5,17.5,224.0,44.71,33.91
2016,10,29,16,0,612.0,47.0,2.2,17.0,178.0,41.26,30.76
2016,10,29,16,15,530.0,40.0,2.0,16.0,133.0,32.55,22.87
2016,10,29,16,30,448.0,33.0,1.8,15.0,88.0,27.19,17.64
2016,10,29,16,45,297.5,22.5,1.6,14.5,52.0,18.57,6.84
2016,10,29,17,0,147.0,12.0,1.4,14.0,16.0,10.24,0.0
2016,10,29,17,15,73.5,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,91.5,14.0,2.75,12.5,21.0,74.75,0.0
