Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,7,0,183.0,28.0,3.0,13.0,42.0,204.69,126.49
2016,10,30,7,15,293.0,40.0,3.3,13.0,81.0,306.08,248.58
2016,10,30,7,30,403.0,52.0,3.6,13.0,120.0,405.46,337.74
2016,10,30,7,45,360.0,72.0,3.95,13.5,146.5,398.28,334.35
2016,10,30,8,0,317.0,92.0,4.3,14.0,173.0,389.65,327.9
2016,10,30,8,15,360.0,101.5,4.45,14.0,210.0,431.58,363.5
2016,10,30,8,30,403.0,111.0,4.6,14.0,247.0,472.39,397.01
2016,10,30,8,45,201.5,62.0,4.85,14.5,130.0,247.23,208.87
2016,10,30,9,0,0.0,13.0,5.1,15.0,13.0,10.71,3.49
2016,10,30,9,15,0.0,10.0,5.3,15.0,10.0,8.24,1.38
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,5.77,0.0
2016,10,30,9,45,0.0,8.0,5.75,15.5,8.0,6.6,0.0
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,7.43,0.62
2016,10,30,10,15,0.0,13.0,6.1,16.0,13.0,10.74,3.41
2016,10,30,10,30,0.0,17.0,6.2,16.0,17.0,14.05,6.18
2016,10,30,10,45,412.0,61.5,6.3,16.5,307.0,331.75,274.44
2016,10,30,11,0,824.0,106.0,6.4,17.0,597.0,604.31,488.6
2016,10,30,11,15,455.5,192.5,6.45,17.0,464.5,441.52,355.28
2016,10,30,11,30,87.0,279.0,6.5,17.0,332.0,284.15,226.93
2016,10,30,11,45,43.5,153.5,6.6,17.0,180.0,150.43,118.7
2016,10,30,12,0,0.0,28.0,6.7,17.0,28.0,23.19,13.72
2016,10,30,12,15,0.0,27.5,6.7,17.0,27.5,22.77,13.39
2016,10,30,12,30,0.0,27.0,6.7,17.0,27.0,22.35,13.05
2016,10,30,12,45,3.0,107.5,6.7,17.0,109.5,89.86,69.11
2016,10,30,13,0,6.0,188.0,6.7,17.0,192.0,152.24,120.34
2016,10,30,13,15,3.0,105.5,6.6,17.0,107.5,87.63,67.32
2016,10,30,13,30,0.0,23.0,6.5,17.0,23.0,19.02,10.32
2016,10,30,13,45,85.0,122.5,6.4,17.0,165.0,97.2,73.23
2016,10,30,14,0,170.0,222.0,6.3,17.0,307.0,151.06,125.82
2016,10,30,14,15,163.0,208.5,6.1,16.5,285.5,143.08,119.39
2016,10,30,14,30,156.0,195.0,5.9,16.0,264.0,134.87,112.76
2016,10,30,14,45,151.5,177.5,5.75,16.0,239.5,124.27,103.79
2016,10,30,15,0,147.0,160.0,5.6,16.0,215.0,113.35,94.46
2016,10,30,15,15,139.5,140.5,5.25,15.5,187.5,100.94,83.89
2016,10,30,15,30,132.0,121.0,4.9,15.0,160.0,88.17,72.81
2016,10,30,15,45,321.0,90.0,4.55,15.0,163.0,66.0,53.1
2016,10,30,16,0,510.0,59.0,4.2,15.0,166.0,47.28,36.28
2016,10,30,16,15,418.0,50.0,3.8,14.5,122.5,40.64,30.05
2016,10,30,16,30,326.0,41.0,3.4,14.0,79.0,34.0,23.41
2016,10,30,16,45,188.0,26.5,3.05,14.0,46.5,20.62,7.13
2016,10,30,17,0,50.0,12.0,2.7,14.0,14.0,10.24,0.0
2016,10,30,17,15,25.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,13.0,1.05,9.5,21.0,87.27,0.0
2016,10,31,7,0,223.0,26.0,1.0,10.0,42.0,225.62,129.11
2016,10,31,7,15,340.5,37.0,1.25,10.5,82.5,336.76,272.09
2016,10,31,7,30,458.0,48.0,1.5,11.0,123.0,440.66,363.73
2016,10,31,7,45,537.0,53.5,1.75,12.0,168.5,510.99,422.67
2016,10,31,8,0,616.0,59.0,2.0,13.0,214.0,580.31,478.11
2016,10,31,8,15,660.5,64.0,2.05,13.0,258.5,621.01,510.08
2016,10,31,8,30,705.0,69.0,2.1,13.0,303.0,659.35,539.14
2016,10,31,8,45,523.0,110.5,2.2,13.5,296.5,556.96,458.32
2016,10,31,9,0,341.0,152.0,2.3,14.0,290.0,442.73,365.01
2016,10,31,9,15,259.0,178.5,2.3,14.0,289.0,403.24,331.45
2016,10,31,9,30,177.0,205.0,2.3,14.0,288.0,348.63,285.46
2016,10,31,9,45,91.0,188.0,2.35,14.5,230.5,245.26,199.89
2016,10,31,10,0,5.0,171.0,2.4,15.0,173.0,152.3,121.5
2016,10,31,10,15,72.5,214.5,2.4,15.0,255.0,248.43,201.08
2016,10,31,10,30,140.0,258.0,2.4,15.0,337.0,340.8,274.66
2016,10,31,10,45,284.5,243.5,2.4,15.0,410.0,416.44,334.57
2016,10,31,11,0,429.0,229.0,2.4,15.0,483.0,480.61,383.47
2016,10,31,11,15,426.5,234.0,2.45,15.0,489.5,460.71,366.06
2016,10,31,11,30,424.0,239.0,2.5,15.0,496.0,439.46,347.83
2016,10,31,11,45,325.0,260.5,2.6,15.5,458.0,380.79,300.16
2016,10,31,12,0,226.0,282.0,2.7,16.0,420.0,331.41,260.32
2016,10,31,12,15,272.0,271.5,2.8,16.0,436.0,325.77,253.91
2016,10,31,12,30,318.0,261.0,2.9,16.0,452.0,312.34,240.38
2016,10,31,12,45,318.0,254.5,3.0,16.5,441.5,284.38,215.62
2016,10,31,13,0,318.0,248.0,3.1,17.0,431.0,256.13,190.88
2016,10,31,13,15,314.5,239.5,3.2,17.0,415.5,225.73,165.66
2016,10,31,13,30,311.0,231.0,3.3,17.0,400.0,195.6,142.46
2016,10,31,13,45,167.5,209.5,3.4,17.0,300.0,156.11,119.18
2016,10,31,14,0,24.0,188.0,3.5,17.0,200.0,143.52,119.02
2016,10,31,14,15,46.0,185.0,3.5,16.5,206.0,134.03,111.36
2016,10,31,14,30,68.0,182.0,3.5,16.0,212.0,131.29,109.48
2016,10,31,14,45,34.0,115.5,3.55,16.0,130.5,89.57,73.42
2016,10,31,15,0,0.0,49.0,3.6,16.0,49.0,40.52,30.4
2016,10,31,15,15,0.0,42.5,3.45,15.5,42.5,35.11,25.72
2016,10,31,15,30,0.0,36.0,3.3,15.0,36.0,29.71,20.96
2016,10,31,15,45,0.0,29.5,3.15,15.0,29.5,24.32,16.1
2016,10,31,16,0,0.0,23.0,3.0,15.0,23.0,18.94,11.19
2016,10,31,16,15,0.0,17.0,2.75,14.5,17.0,13.98,6.65
2016,10,31,16,30,0.0,11.0,2.5,14.0,11.0,9.04,2.05
2016,10,31,16,45,0.0,6.0,2.25,13.5,6.0,4.92,0.0
2016,10,31,17,0,0.0,1.0,2.0,13.0,1.0,0.85,0.0
2016,10,31,17,15,0.0,0.5,2.05,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,114.5,12.0,1.35,10.5,20.0,88.1,0.0
2016,11,1,7,0,229.0,24.0,1.4,11.0,40.0,225.5,113.62
2016,11,1,7,15,349.5,34.5,1.6,11.5,80.0,339.53,272.67
2016,11,1,7,30,470.0,45.0,1.8,12.0,120.0,444.49,365.83
2016,11,1,7,45,544.5,51.5,2.05,12.5,165.5,512.15,423.62
2016,11,1,8,0,619.0,58.0,2.3,13.0,211.0,579.05,478.3
2016,11,1,8,15,665.0,62.5,2.25,13.0,256.0,620.08,510.36
2016,11,1,8,30,711.0,67.0,2.2,13.0,301.0,653.87,535.6
2016,11,1,8,45,744.0,70.0,2.15,13.5,343.0,678.72,552.16
2016,11,1,9,0,777.0,73.0,2.1,14.0,385.0,700.19,565.64
2016,11,1,9,15,799.0,75.5,2.05,14.0,422.0,709.18,570.6
2016,11,1,9,30,821.0,78.0,2.0,14.0,459.0,714.51,572.91
2016,11,1,9,45,838.0,79.5,2.0,14.5,491.0,711.28,568.28
2016,11,1,10,0,855.0,81.0,2.0,15.0,523.0,704.3,561.01
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,689.09,547.44
2016,11,1,10,30,876.0,84.0,1.9,15.0,573.0,666.01,528.07
2016,11,1,10,45,883.5,84.5,1.85,15.5,590.5,641.54,506.41
2016,11,1,11,0,891.0,85.0,1.8,16.0,608.0,613.84,482.06
2016,11,1,11,15,894.5,85.5,1.75,16.0,617.5,580.79,454.21
2016,11,1,11,30,898.0,86.0,1.7,16.0,627.0,544.94,423.66
2016,11,1,11,45,898.0,86.5,1.7,16.5,629.0,504.79,388.62
2016,11,1,12,0,898.0,87.0,1.7,17.0,631.0,462.42,351.08
2016,11,1,12,15,896.0,86.5,1.7,17.0,625.0,416.37,310.52
2016,11,1,12,30,894.0,86.0,1.7,17.0,619.0,368.68,267.75
2016,11,1,12,45,888.5,85.0,1.75,17.0,605.0,318.18,222.38
2016,11,1,13,0,883.0,84.0,1.8,17.0,591.0,266.8,176.51
2016,11,1,13,15,875.0,83.0,1.75,17.0,569.5,214.34,131.7
2016,11,1,13,30,867.0,82.0,1.7,17.0,548.0,155.36,86.66
2016,11,1,13,45,853.0,80.5,1.65,17.0,519.5,101.33,56.47
2016,11,1,14,0,839.0,79.0,1.6,17.0,491.0,63.78,50.27
2016,11,1,14,15,821.0,77.0,1.55,17.0,456.5,62.68,49.47
2016,11,1,14,30,803.0,75.0,1.5,17.0,422.0,61.62,48.66
2016,11,1,14,45,775.0,72.5,1.5,17.0,382.0,60.09,47.43
2016,11,1,15,0,747.0,70.0,1.5,17.0,342.0,58.61,46.23
2016,11,1,15,15,710.0,66.0,1.4,16.5,298.5,55.85,43.96
2016,11,1,15,30,673.0,62.0,1.3,16.0,255.0,48.76,37.78
2016,11,1,15,45,616.5,56.5,1.2,15.5,209.5,44.92,34.37
2016,11,1,16,0,560.0,51.0,1.1,15.0,164.0,41.11,30.83
2016,11,1,16,15,468.5,42.5,1.1,14.5,120.0,34.61,24.73
2016,11,1,16,30,377.0,34.0,1.1,14.0,76.0,28.11,18.17
2016,11,1,16,45,188.5,17.0,1.15,13.5,38.0,13.73,0.78
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,126.5,11.0,0.65,8.0,19.0,95.01,0.0
2016,11,2,7,0,253.0,22.0,0.7,8.0,38.0,237.84,100.34
2016,11,2,7,15,372.5,32.5,0.85,8.5,78.5,352.66,282.55
2016,11,2,7,30,492.0,43.0,1.0,9.0,119.0,456.59,375.51
2016,11,2,7,45,561.0,49.5,1.2,9.5,164.5,519.95,429.96
2016,11,2,8,0,630.0,56.0,1.4,10.0,210.0,582.52,481.27
2016,11,2,8,15,674.5,61.0,1.55,10.5,255.0,622.93,513.05
2016,11,2,8,30,719.0,66.0,1.7,11.0,300.0,656.17,538.14
2016,11,2,8,45,751.0,69.0,1.9,12.0,342.0,680.13,554.72
2016,11,2,9,0,783.0,72.0,2.1,13.0,384.0,700.7,568.23
2016,11,2,9,15,804.5,75.0,2.15,13.5,421.0,709.79,572.94
2016,11,2,9,30,826.0,78.0,2.2,14.0,458.0,715.22,574.97
2016,11,2,9,45,851.5,76.0,2.3,14.5,491.0,713.89,572.37
2016,11,2,10,0,877.0,74.0,2.4,15.0,524.0,703.15,562.94
2016,11,2,10,15,887.0,75.5,2.35,15.5,549.0,687.89,548.48
2016,11,2,10,30,897.0,77.0,2.3,16.0,574.0,669.1,531.03
2016,11,2,10,45,903.5,77.5,2.25,16.5,591.0,643.59,508.44
2016,11,2,11,0,910.0,78.0,2.2,17.0,608.0,614.86,483.19
2016,11,2,11,15,913.0,78.5,2.0,17.0,618.0,581.08,453.96
2016,11,2,11,30,916.0,79.0,1.8,17.0,628.0,544.49,422.08
2016,11,2,11,45,916.5,79.0,1.65,17.5,629.5,503.61,385.82
2016,11,2,12,0,917.0,79.0,1.5,18.0,631.0,460.44,347.16
2016,11,2,12,15,915.0,79.0,1.35,18.0,625.0,414.22,306.1
2016,11,2,12,30,913.0,79.0,1.2,18.0,619.0,366.29,262.96
2016,11,2,12,45,909.5,78.0,1.05,18.5,605.5,315.63,216.94
2016,11,2,13,0,906.0,77.0,0.9,19.0,592.0,263.85,170.65
2016,11,2,13,15,898.0,75.5,0.75,19.0,570.5,210.04,125.48
2016,11,2,13,30,890.0,74.0,0.6,19.0,549.0,156.05,85.5
2016,11,2,13,45,878.0,73.0,0.45,19.0,521.0,102.22,56.92
2016,11,2,14,0,866.0,72.0,0.3,19.0,493.0,66.71,52.32
2016,11,2,14,15,849.0,69.5,0.35,19.0,458.5,57.63,44.69
2016,11,2,14,30,832.0,67.0,0.4,19.0,424.0,56.03,43.44
2016,11,2,14,45,806.5,64.5,0.5,19.0,384.0,54.34,42.06
2016,11,2,15,0,781.0,62.0,0.6,19.0,344.0,52.66,40.69
2016,11,2,15,15,746.0,58.5,0.65,18.5,300.0,50.11,38.6
2016,11,2,15,30,711.0,55.0,0.7,18.0,256.0,47.58,36.45
2016,11,2,15,45,655.5,50.0,0.75,17.5,210.0,43.64,32.95
2016,11,2,16,0,600.0,45.0,0.8,17.0,164.0,39.72,29.33
2016,11,2,16,15,512.5,37.5,0.9,16.0,120.0,30.65,21.09
2016,11,2,16,30,425.0,30.0,1.0,15.0,76.0,24.82,15.18
2016,11,2,16,45,212.5,15.0,1.1,14.5,38.0,12.11,0.0
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,10.5,1.45,7.5,18.5,98.9,0.0
2016,11,3,7,0,267.0,21.0,1.5,8.0,37.0,243.75,75.57
2016,11,3,7,15,388.0,30.5,1.75,8.5,77.5,360.18,288.68
2016,11,3,7,30,509.0,40.0,2.0,9.0,118.0,463.59,384.25
2016,11,3,7,45,580.0,46.5,2.3,10.0,163.5,528.11,440.18
2016,11,3,8,0,651.0,53.0,2.6,11.0,209.0,585.75,487.78
2016,11,3,8,15,695.0,57.5,2.55,11.5,254.0,626.25,519.2
2016,11,3,8,30,739.0,62.0,2.5,12.0,299.0,664.0,546.94
2016,11,3,8,45,770.0,65.0,2.5,13.0,341.0,686.98,561.53
2016,11,3,9,0,801.0,68.0,2.5,14.0,383.0,706.59,573.06
2016,11,3,9,15,821.5,70.5,2.5,14.5,420.0,714.15,576.33
2016,11,3,9,30,842.0,73.0,2.5,15.0,457.0,718.06,576.92
2016,11,3,9,45,860.5,73.5,2.55,15.5,489.0,714.37,572.23
2016,11,3,10,0,879.0,74.0,2.6,16.0,521.0,701.53,560.93
2016,11,3,10,15,888.5,75.5,2.5,16.5,546.0,685.88,545.79
2016,11,3,10,30,898.0,77.0,2.4,17.0,571.0,666.73,527.82
2016,11,3,10,45,904.5,78.0,2.3,17.5,588.5,641.74,505.37
2016,11,3,11,0,911.0,79.0,2.2,18.0,606.0,613.49,480.26
2016,11,3,11,15,914.5,79.5,2.1,18.0,615.5,579.95,451.73
2016,11,3,11,30,918.0,80.0,2.0,18.0,625.0,543.57,420.48
2016,11,3,11,45,917.5,80.0,1.9,18.5,626.5,502.17,384.04
2016,11,3,12,0,917.0,80.0,1.8,19.0,628.0,458.57,345.24
2016,11,3,12,15,915.0,80.0,1.75,19.0,622.0,412.39,304.46
2016,11,3,12,30,913.0,80.0,1.7,19.0,616.0,364.51,261.51
2016,11,3,12,45,906.0,79.5,1.65,19.5,601.5,313.36,215.32
2016,11,3,13,0,899.0,79.0,1.6,20.0,587.0,261.44,169.11
2016,11,3,13,15,891.0,78.0,1.55,20.0,566.0,208.42,124.67
2016,11,3,13,30,883.0,77.0,1.5,20.0,545.0,155.18,85.52
2016,11,3,13,45,869.0,76.0,1.45,20.0,516.0,101.64,57.66
2016,11,3,14,0,855.0,75.0,1.4,20.0,487.0,61.29,47.53
2016,11,3,14,15,837.5,73.0,1.35,20.0,452.5,60.11,46.67
2016,11,3,14,30,820.0,71.0,1.3,20.0,418.0,58.96,45.79
2016,11,3,14,45,793.0,68.5,1.3,20.0,378.0,57.34,44.49
2016,11,3,15,0,766.0,66.0,1.3,20.0,338.0,55.76,43.2
2016,11,3,15,15,729.5,62.0,1.15,19.5,294.5,52.9,40.85
2016,11,3,15,30,693.0,58.0,1.0,19.0,251.0,50.05,38.43
2016,11,3,15,45,635.5,52.5,0.9,18.5,205.5,42.03,31.37
2016,11,3,16,0,578.0,47.0,0.8,18.0,160.0,38.07,27.74
2016,11,3,16,15,486.0,39.0,0.85,17.5,116.0,31.88,21.95
2016,11,3,16,30,394.0,31.0,0.9,17.0,72.0,25.68,15.58
2016,11,3,16,45,197.0,15.5,1.0,16.5,36.0,12.55,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,111.5,10.5,0.85,9.5,16.5,83.73,0.0
2016,11,4,7,0,223.0,21.0,0.8,10.0,33.0,210.18,32.46
2016,11,4,7,15,348.0,31.5,0.95,10.5,72.5,331.42,260.19
2016,11,4,7,30,473.0,42.0,1.1,11.0,112.0,437.95,357.71
2016,11,4,7,45,546.5,49.0,1.3,11.5,157.5,504.58,414.96
2016,11,4,8,0,620.0,56.0,1.5,12.0,203.0,570.56,469.0
2016,11,4,8,15,666.5,61.0,1.45,12.5,247.5,612.14,500.41
2016,11,4,8,30,713.0,66.0,1.4,13.0,292.0,646.3,524.7
2016,11,4,8,45,744.0,70.0,1.4,13.5,333.5,670.54,540.94
2016,11,4,9,0,775.0,74.0,1.4,14.0,375.0,691.41,554.19
2016,11,4,9,15,797.0,76.5,1.35,14.5,412.5,700.26,557.86
2016,11,4,9,30,819.0,79.0,1.3,15.0,450.0,705.46,558.88
2016,11,4,9,45,834.5,81.5,1.3,16.0,481.0,702.24,553.34
2016,11,4,10,0,850.0,84.0,1.3,17.0,512.0,695.3,544.67
2016,11,4,10,15,860.5,85.5,1.25,17.5,536.5,680.16,530.28
2016,11,4,10,30,871.0,87.0,1.2,18.0,561.0,661.47,513.29
2016,11,4,10,45,878.0,87.5,1.15,18.5,578.5,636.07,491.34
2016,11,4,11,0,885.0,88.0,1.1,19.0,596.0,604.68,464.91
2016,11,4,11,15,888.5,88.5,1.1,19.0,606.0,571.87,438.19
2016,11,4,11,30,892.0,89.0,1.1,19.0,616.0,536.3,408.75
2016,11,4,11,45,893.5,89.0,1.1,19.5,617.5,496.72,374.85
2016,11,4,12,0,895.0,89.0,1.1,20.0,619.0,454.82,338.4
2016,11,4,12,15,892.5,88.5,1.15,20.0,613.0,408.88,298.9
2016,11,4,12,30,890.0,88.0,1.2,20.0,607.0,361.35,257.21
2016,11,4,12,45,887.5,86.0,1.25,20.5,593.5,311.22,212.51
2016,11,4,13,0,885.0,84.0,1.3,21.0,580.0,259.97,167.35
2016,11,4,13,15,876.0,83.0,1.3,21.0,558.5,202.02,119.61
2016,11,4,13,30,867.0,82.0,1.3,21.0,537.0,148.69,80.91
2016,11,4,13,45,854.5,80.0,1.35,21.0,509.0,94.68,53.07
2016,11,4,14,0,842.0,78.0,1.4,21.0,481.0,63.37,49.14
2016,11,4,14,15,824.0,75.5,1.4,21.0,446.5,61.87,48.0
2016,11,4,14,30,806.0,73.0,1.4,21.0,412.0,60.39,46.84
2016,11,4,14,45,781.0,70.0,1.4,21.0,372.5,58.46,45.27
2016,11,4,15,0,756.0,67.0,1.4,21.0,333.0,56.54,43.7
2016,11,4,15,15,718.5,63.0,1.25,20.5,289.5,53.7,41.37
2016,11,4,15,30,681.0,59.0,1.1,20.0,246.0,50.89,38.99
2016,11,4,15,45,624.5,53.0,0.95,19.5,201.0,42.42,31.56
2016,11,4,16,0,568.0,47.0,0.8,19.0,156.0,38.09,27.6
2016,11,4,16,15,474.5,39.0,0.85,18.0,112.5,31.91,21.88
2016,11,4,16,30,381.0,31.0,0.9,17.0,69.0,25.73,15.43
2016,11,4,16,45,190.5,15.5,0.95,16.5,34.5,12.59,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,1.1,10.0,15.5,83.2,0.0
2016,11,5,7,0,225.0,19.0,1.1,10.0,31.0,207.28,0.0
2016,11,5,7,15,347.0,29.5,1.25,10.5,69.5,327.4,255.13
2016,11,5,7,30,469.0,40.0,1.4,11.0,108.0,431.03,352.83
2016,11,5,7,45,536.0,48.0,1.55,12.0,152.0,493.65,406.58
2016,11,5,8,0,603.0,56.0,1.7,13.0,196.0,555.71,456.84
2016,11,5,8,15,649.0,61.0,1.65,13.5,240.0,596.67,488.2
2016,11,5,8,30,695.0,66.0,1.6,14.0,284.0,635.35,516.22
2016,11,5,8,45,723.5,70.5,1.6,14.5,324.5,653.04,527.73
2016,11,5,9,0,752.0,75.0,1.6,15.0,365.0,672.67,540.32
2016,11,5,9,15,773.5,78.0,1.6,15.5,401.0,681.91,544.89
2016,11,5,9,30,795.0,81.0,1.6,16.0,437.0,687.57,546.84
2016,11,5,9,45,814.0,82.0,1.6,16.5,468.0,685.48,543.18
2016,11,5,10,0,833.0,83.0,1.6,17.0,499.0,679.67,536.13
2016,11,5,10,15,708.5,120.0,1.55,17.0,486.0,615.67,485.31
2016,11,5,10,30,584.0,157.0,1.5,17.0,473.0,549.0,432.86
2016,11,5,10,45,725.5,122.0,1.45,17.5,527.0,577.4,452.6
2016,11,5,11,0,867.0,87.0,1.4,18.0,581.0,593.37,461.14
2016,11,5,11,15,721.5,132.5,1.45,18.0,548.5,524.31,406.65
2016,11,5,11,30,576.0,178.0,1.5,18.0,516.0,454.96,352.47
2016,11,5,11,45,726.0,132.0,1.55,18.5,559.0,456.44,349.75
2016,11,5,12,0,876.0,86.0,1.6,19.0,602.0,441.86,332.35
2016,11,5,12,15,718.5,133.5,1.7,19.0,553.5,377.99,281.2
2016,11,5,12,30,561.0,181.0,1.8,19.0,505.0,323.74,238.71
2016,11,5,12,45,707.0,133.5,1.95,19.0,532.5,292.71,206.2
2016,11,5,13,0,853.0,86.0,2.1,19.0,560.0,247.99,161.11
2016,11,5,13,15,843.5,84.5,2.15,19.0,539.0,195.97,117.6
2016,11,5,13,30,834.0,83.0,2.2,19.0,518.0,144.07,79.71
2016,11,5,13,45,734.5,100.0,2.3,19.0,468.0,96.05,58.27
2016,11,5,14,0,635.0,117.0,2.4,19.0,418.0,82.23,65.86
2016,11,5,14,15,570.0,122.5,2.45,18.5,378.0,86.98,70.26
2016,11,5,14,30,505.0,128.0,2.5,18.0,338.0,89.75,72.94
2016,11,5,14,45,484.0,119.5,2.55,18.0,305.0,84.79,68.79
2016,11,5,15,0,463.0,111.0,2.6,18.0,272.0,79.73,64.51
2016,11,5,15,15,442.0,98.5,2.4,17.5,236.0,71.78,57.74
2016,11,5,15,30,421.0,86.0,2.2,17.0,200.0,63.6,50.63
2016,11,5,15,45,383.0,73.0,2.05,16.5,162.5,54.68,42.72
2016,11,5,16,0,345.0,60.0,1.9,16.0,125.0,45.53,34.42
2016,11,5,16,15,283.0,46.0,1.85,15.5,89.5,35.27,24.96
2016,11,5,16,30,221.0,32.0,1.8,15.0,54.0,24.79,14.57
2016,11,5,16,45,110.5,16.0,1.75,14.5,27.0,12.47,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.9,13.0,6.5,5.55,0.0
2016,11,6,7,0,0.0,13.0,0.9,13.0,13.0,10.72,0.0
2016,11,6,7,15,4.5,30.5,1.05,13.0,31.5,33.76,20.94
2016,11,6,7,30,9.0,48.0,1.2,13.0,50.0,55.41,41.05
2016,11,6,7,45,19.5,66.5,1.35,13.5,71.0,90.92,71.99
2016,11,6,8,0,30.0,85.0,1.5,14.0,92.0,117.56,95.14
2016,11,6,8,15,37.0,102.5,1.65,14.0,113.0,139.41,113.98
2016,11,6,8,30,44.0,120.0,1.8,14.0,134.0,160.81,132.09
2016,11,6,8,45,48.0,136.5,1.95,14.5,154.0,178.14,146.15
2016,11,6,9,0,52.0,153.0,2.1,15.0,174.0,195.03,159.59
2016,11,6,9,15,58.5,169.5,2.15,15.0,194.5,213.23,174.22
2016,11,6,9,30,65.0,186.0,2.2,15.0,215.0,230.74,188.11
2016,11,6,9,45,117.5,203.5,2.25,15.5,260.5,293.89,239.17
2016,11,6,10,0,170.0,221.0,2.3,16.0,306.0,340.45,275.72
2016,11,6,10,15,86.5,196.0,2.35,16.0,239.5,238.49,192.35
2016,11,6,10,30,3.0,171.0,2.4,16.0,173.0,148.44,117.67
2016,11,6,10,45,142.5,209.5,2.45,16.5,290.5,283.22,228.03
2016,11,6,11,0,282.0,248.0,2.5,17.0,408.0,397.77,316.87
2016,11,6,11,15,381.0,229.5,2.5,17.0,449.0,416.7,330.03
2016,11,6,11,30,480.0,211.0,2.5,17.0,490.0,434.82,341.8
2016,11,6,11,45,335.0,241.0,2.5,17.5,436.0,362.82,283.76
2016,11,6,12,0,190.0,271.0,2.5,18.0,382.0,303.65,236.96
2016,11,6,12,15,182.5,268.5,2.5,18.0,374.5,284.22,220.76
2016,11,6,12,30,175.0,266.0,2.5,18.0,367.0,265.14,204.68
2016,11,6,12,45,499.5,178.5,2.55,18.5,456.5,269.89,196.13
2016,11,6,13,0,824.0,91.0,2.6,19.0,546.0,243.93,159.26
2016,11,6,13,15,643.0,137.5,2.55,19.0,484.5,198.72,128.65
2016,11,6,13,30,462.0,184.0,2.5,19.0,423.0,171.11,116.59
2016,11,6,13,45,455.0,174.0,2.45,19.0,399.0,132.17,94.29
2016,11,6,14,0,448.0,164.0,2.4,19.0,375.0,110.28,89.9
2016,11,6,14,15,335.0,168.0,2.3,18.5,319.5,116.95,96.01
2016,11,6,14,30,222.0,172.0,2.2,18.0,264.0,118.11,97.37
2016,11,6,14,45,214.5,156.5,2.15,18.0,238.0,108.91,89.63
2016,11,6,15,0,207.0,141.0,2.1,18.0,212.0,99.44,81.59
2016,11,6,15,15,197.0,123.0,1.85,17.5,183.5,88.09,71.94
2016,11,6,15,30,187.0,105.0,1.6,17.0,155.0,76.39,61.8
2016,11,6,15,45,169.5,86.5,1.35,16.5,125.5,63.93,50.8
2016,11,6,16,0,152.0,68.0,1.1,16.0,96.0,51.11,39.26
2016,11,6,16,15,120.0,50.5,1.05,15.5,68.5,38.52,27.72
2016,11,6,16,30,88.0,33.0,1.0,15.0,41.0,25.63,15.0
2016,11,6,16,45,44.0,16.5,1.0,15.0,20.5,13.11,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.75,11.5,8.5,7.26,0.0
2016,11,7,7,0,0.0,17.0,0.7,12.0,17.0,16.23,0.0
2016,11,7,7,15,65.0,33.0,0.85,12.0,42.0,101.58,74.14
2016,11,7,7,30,130.0,49.0,1.0,12.0,67.0,179.45,146.11
2016,11,7,7,45,153.0,67.0,1.15,12.5,96.0,217.2,179.93
2016,11,7,8,0,176.0,85.0,1.3,13.0,125.0,253.96,211.77
2016,11,7,8,15,190.0,102.5,1.3,13.5,154.0,282.29,235.23
2016,11,7,8,30,204.0,120.0,1.3,14.0,183.0,309.44,256.87
2016,11,7,8,45,212.5,137.0,1.3,15.0,210.0,330.49,272.3
2016,11,7,9,0,221.0,154.0,1.3,16.0,237.0,350.11,286.09
2016,11,7,9,15,280.5,162.0,1.3,16.5,278.5,394.57,320.51
2016,11,7,9,30,340.0,170.0,1.3,17.0,320.0,436.79,352.07
2016,11,7,9,45,379.0,175.5,1.35,17.5,353.5,458.89,367.52
2016,11,7,10,0,418.0,181.0,1.4,18.0,387.0,491.66,390.52
2016,11,7,10,15,409.5,193.5,1.4,18.5,403.5,482.81,381.24
2016,11,7,10,30,401.0,206.0,1.4,19.0,420.0,461.32,362.99
2016,11,7,10,45,452.0,199.5,1.45,19.5,448.0,478.25,374.09
2016,11,7,11,0,503.0,193.0,1.5,20.0,476.0,479.64,373.0
2016,11,7,11,15,503.0,196.5,1.5,20.0,483.5,458.23,354.86
2016,11,7,11,30,503.0,200.0,1.5,20.0,491.0,435.16,335.31
2016,11,7,11,45,651.0,153.0,1.5,20.5,530.5,437.35,332.94
2016,11,7,12,0,799.0,106.0,1.5,21.0,570.0,423.19,316.14
2016,11,7,12,15,796.5,105.5,1.55,21.0,564.0,380.58,279.01
2016,11,7,12,30,794.0,105.0,1.6,21.0,558.0,336.61,240.21
2016,11,7,12,45,643.0,148.0,1.65,21.0,509.5,284.31,199.5
2016,11,7,13,0,492.0,191.0,1.7,21.0,461.0,243.93,170.44
2016,11,7,13,15,472.0,187.5,1.7,21.0,438.5,205.64,140.14
2016,11,7,13,30,452.0,184.0,1.7,21.0,416.0,169.09,114.43
2016,11,7,13,45,449.5,173.5,1.7,21.0,393.5,130.62,92.81
2016,11,7,14,0,447.0,163.0,1.7,21.0,371.0,109.8,88.73
2016,11,7,14,15,436.0,153.0,1.65,21.0,344.0,104.39,84.35
2016,11,7,14,30,425.0,143.0,1.6,21.0,317.0,98.88,79.84
2016,11,7,14,45,414.5,129.5,1.6,21.0,285.5,90.91,73.18
2016,11,7,15,0,404.0,116.0,1.6,21.0,254.0,82.72,66.27
2016,11,7,15,15,384.0,102.5,1.4,20.5,219.5,74.18,59.08
2016,11,7,15,30,364.0,89.0,1.2,20.0,185.0,65.39,51.53
2016,11,7,15,45,330.5,75.0,1.0,19.5,149.5,55.86,43.17
2016,11,7,16,0,297.0,61.0,0.8,19.0,114.0,46.07,34.39
2016,11,7,16,15,238.0,46.0,0.8,18.5,81.0,35.14,24.41
2016,11,7,16,30,179.0,31.0,0.8,18.0,48.0,23.95,13.16
2016,11,7,16,45,89.5,15.5,0.85,17.5,24.0,12.07,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.0,11.0,11.5,9.82,0.0
2016,11,8,7,0,0.0,23.0,1.0,11.0,23.0,19.63,0.0
2016,11,8,7,15,215.0,30.5,1.25,11.5,59.0,232.66,172.31
2016,11,8,7,30,430.0,38.0,1.5,12.0,95.0,395.86,322.62
2016,11,8,7,45,506.0,45.0,1.8,13.0,137.5,462.49,380.7
2016,11,8,8,0,582.0,52.0,2.1,14.0,180.0,528.83,435.63
2016,11,8,8,15,629.5,57.0,2.05,14.5,223.0,570.27,468.19
2016,11,8,8,30,677.0,62.0,2.0,15.0,266.0,609.59,497.49
2016,11,8,8,45,710.5,65.5,1.95,15.5,306.0,629.99,511.2
2016,11,8,9,0,744.0,69.0,1.9,16.0,346.0,651.99,525.58
2016,11,8,9,15,766.5,71.5,1.8,16.5,382.0,661.34,529.77
2016,11,8,9,30,789.0,74.0,1.7,17.0,418.0,667.2,531.29
2016,11,8,9,45,812.5,73.5,1.65,17.5,449.5,666.58,528.38
2016,11,8,10,0,836.0,73.0,1.6,18.0,481.0,662.18,522.0
2016,11,8,10,15,846.5,74.5,1.55,18.5,505.0,643.11,504.83
2016,11,8,10,30,857.0,76.0,1.5,19.0,529.0,625.82,488.78
2016,11,8,10,45,862.5,77.5,1.5,19.5,545.5,602.16,468.18
2016,11,8,11,0,868.0,79.0,1.5,20.0,562.0,575.45,445.05
2016,11,8,11,15,871.5,79.5,1.5,20.0,571.5,543.7,418.61
2016,11,8,11,30,875.0,80.0,1.5,20.0,581.0,509.25,389.53
2016,11,8,11,45,875.0,80.5,1.55,20.5,583.0,470.66,356.1
2016,11,8,12,0,875.0,81.0,1.6,21.0,585.0,429.92,320.23
2016,11,8,12,15,873.0,80.5,1.6,21.0,579.5,385.59,281.28
2016,11,8,12,30,871.0,80.0,1.6,21.0,574.0,339.68,240.35
2016,11,8,12,45,867.0,79.0,1.65,21.5,561.0,291.44,197.02
2016,11,8,13,0,863.0,78.0,1.7,22.0,548.0,242.21,153.66
2016,11,8,13,15,855.0,77.0,1.7,22.0,527.5,191.58,112.21
2016,11,8,13,30,847.0,76.0,1.7,22.0,507.0,134.46,71.56
2016,11,8,13,45,833.5,74.5,1.7,22.0,480.0,82.43,47.24
2016,11,8,14,0,820.0,73.0,1.7,22.0,453.0,59.72,45.89
2016,11,8,14,15,802.5,70.5,1.65,22.0,419.5,58.16,44.67
2016,11,8,14,30,785.0,68.0,1.6,22.0,386.0,56.6,43.43
2016,11,8,14,45,759.0,65.5,1.6,22.0,348.0,54.97,42.11
2016,11,8,15,0,733.0,63.0,1.6,22.0,310.0,53.37,40.79
2016,11,8,15,15,695.0,59.0,1.4,21.5,268.0,50.46,38.38
2016,11,8,15,30,657.0,55.0,1.2,21.0,226.0,47.57,35.91
2016,11,8,15,45,598.0,49.5,1.0,20.5,182.5,39.71,29.0
2016,11,8,16,0,539.0,44.0,0.8,20.0,139.0,35.73,25.32
2016,11,8,16,15,443.0,35.5,0.85,19.0,98.0,29.08,19.15
2016,11,8,16,30,347.0,27.0,0.9,18.0,57.0,22.39,11.62
2016,11,8,16,45,173.5,13.5,0.95,17.5,28.5,11.52,0.0
2016,11,8,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,6,45,65.5,7.5,1.0,11.0,10.0,6.4,0.0
2016,11,9,7,0,131.0,15.0,1.0,11.0,20.0,101.06,0.0
2016,11,9,7,15,252.5,28.0,1.25,11.5,54.5,253.32,182.74
2016,11,9,7,30,374.0,41.0,1.5,12.0,89.0,357.43,290.81
2016,11,9,7,45,452.5,49.5,1.75,13.0,131.5,427.4,352.56
2016,11,9,8,0,531.0,58.0,2.0,14.0,174.0,496.98,410.35
2016,11,9,8,15,581.5,64.5,2.0,14.0,216.5,542.39,447.34
2016,11,9,8,30,632.0,71.0,2.0,14.0,259.0,585.64,481.16
2016,11,9,8,45,669.0,75.0,2.05,14.5,299.5,613.21,501.14
2016,11,9,9,0,706.0,79.0,2.1,15.0,340.0,637.75,518.23
2016,11,9,9,15,730.5,82.5,2.2,15.5,376.0,649.29,525.41
2016,11,9,9,30,755.0,86.0,2.3,16.0,412.0,654.07,527.31
2016,11,9,9,45,785.0,84.5,2.4,17.0,444.5,657.47,526.83
2016,11,9,10,0,815.0,83.0,2.5,18.0,477.0,656.8,523.08
2016,11,9,10,15,826.5,84.5,2.45,18.5,501.0,643.23,509.7
2016,11,9,10,30,838.0,86.0,2.4,19.0,525.0,626.2,493.68
2016,11,9,10,45,846.0,87.0,2.4,19.5,542.5,603.12,473.19
2016,11,9,11,0,854.0,88.0,2.4,20.0,560.0,576.83,450.02
2016,11,9,11,15,858.0,88.5,2.35,20.0,569.5,544.82,422.81
2016,11,9,11,30,862.0,89.0,2.3,20.0,579.0,510.08,392.94
2016,11,9,11,45,863.0,89.0,2.25,20.5,581.0,470.92,358.36
