Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,12,0,864.0,89.0,2.2,21.0,583.0,429.56,321.43
2016,11,9,12,15,861.5,88.5,2.1,21.0,577.0,384.5,281.48
2016,11,9,12,30,859.0,88.0,2.0,21.0,571.0,337.94,239.74
2016,11,9,12,45,861.5,84.5,1.95,21.5,559.0,288.82,195.31
2016,11,9,13,0,864.0,81.0,1.9,22.0,547.0,238.21,150.51
2016,11,9,13,15,855.0,79.5,1.75,22.0,526.5,186.18,108.01
2016,11,9,13,30,846.0,78.0,1.6,22.0,506.0,134.18,71.73
2016,11,9,13,45,831.5,76.5,1.5,22.0,478.0,82.22,48.01
2016,11,9,14,0,817.0,75.0,1.4,22.0,450.0,61.22,47.19
2016,11,9,14,15,798.0,73.0,1.3,22.0,416.5,60.05,46.31
2016,11,9,14,30,779.0,71.0,1.2,22.0,383.0,58.91,45.43
2016,11,9,14,45,751.0,68.0,1.15,22.0,344.5,56.93,43.81
2016,11,9,15,0,723.0,65.0,1.1,22.0,306.0,54.97,42.18
2016,11,9,15,15,684.0,60.5,1.0,21.5,264.0,51.69,39.45
2016,11,9,15,30,645.0,56.0,0.9,21.0,222.0,44.46,33.2
2016,11,9,15,45,585.0,50.0,0.8,20.5,179.0,40.09,29.32
2016,11,9,16,0,525.0,44.0,0.7,20.0,136.0,35.73,25.29
2016,11,9,16,15,427.0,35.5,0.75,19.5,95.0,29.08,19.06
2016,11,9,16,30,329.0,27.0,0.8,19.0,54.0,22.42,11.22
2016,11,9,16,45,164.5,13.5,0.9,18.5,27.0,11.52,0.0
2016,11,9,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.0,1.05,11.5,6.0,0.0,0.0
2016,11,10,7,0,0.0,12.0,1.0,12.0,12.0,10.24,0.0
2016,11,10,7,15,48.5,29.0,1.2,12.5,35.0,82.37,54.07
2016,11,10,7,30,97.0,46.0,1.4,13.0,58.0,152.19,121.75
2016,11,10,7,45,120.5,64.5,1.6,13.5,85.5,176.66,145.19
2016,11,10,8,0,144.0,83.0,1.8,14.0,113.0,213.69,177.58
2016,11,10,8,15,158.5,101.0,1.8,14.5,141.5,242.41,201.82
2016,11,10,8,30,173.0,119.0,1.8,15.0,170.0,270.13,224.42
2016,11,10,8,45,186.5,134.5,1.8,15.5,196.5,292.62,242.12
2016,11,10,9,0,200.0,150.0,1.8,16.0,223.0,314.13,258.53
2016,11,10,9,15,260.5,159.0,1.75,16.0,264.0,374.61,306.63
2016,11,10,9,30,321.0,168.0,1.7,16.0,305.0,418.38,340.44
2016,11,10,9,45,388.5,168.0,1.65,16.5,346.0,467.87,377.2
2016,11,10,10,0,456.0,168.0,1.6,17.0,387.0,499.88,399.79
2016,11,10,10,15,483.0,171.0,1.5,17.5,413.0,504.15,400.3
2016,11,10,10,30,510.0,174.0,1.4,18.0,439.0,505.25,398.39
2016,11,10,10,45,679.5,130.0,1.35,18.5,495.5,547.25,428.04
2016,11,10,11,0,849.0,86.0,1.3,19.0,552.0,569.64,441.37
2016,11,10,11,15,603.0,160.0,1.15,19.0,494.0,477.53,368.54
2016,11,10,11,30,357.0,234.0,1.0,19.0,436.0,384.04,296.22
2016,11,10,11,45,354.5,236.0,0.9,19.5,437.0,363.61,278.54
2016,11,10,12,0,352.0,238.0,0.8,20.0,438.0,342.39,259.6
2016,11,10,12,15,280.5,246.5,0.75,20.0,405.0,301.44,227.54
2016,11,10,12,30,209.0,255.0,0.7,20.0,372.0,265.27,199.91
2016,11,10,12,45,104.5,172.0,0.7,20.5,230.5,163.52,122.9
2016,11,10,13,0,0.0,89.0,0.7,21.0,89.0,73.95,55.09
2016,11,10,13,15,146.0,150.0,0.65,21.0,223.5,136.52,99.45
2016,11,10,13,30,292.0,211.0,0.6,21.0,358.0,172.7,123.49
2016,11,10,13,45,540.5,144.5,0.6,21.5,398.0,112.3,77.69
2016,11,10,14,0,789.0,78.0,0.6,22.0,438.0,63.16,48.78
2016,11,10,14,15,769.5,75.5,0.6,22.0,405.0,61.67,47.7
2016,11,10,14,30,750.0,73.0,0.6,22.0,372.0,60.21,46.55
2016,11,10,14,45,721.5,70.0,0.65,22.0,334.0,58.29,44.98
2016,11,10,15,0,693.0,67.0,0.7,22.0,296.0,51.77,39.42
2016,11,10,15,15,652.5,62.5,0.65,21.5,255.0,48.8,36.96
2016,11,10,15,30,612.0,58.0,0.6,21.0,214.0,45.85,34.42
2016,11,10,15,45,551.0,51.5,0.6,20.5,171.5,41.16,30.24
2016,11,10,16,0,490.0,45.0,0.6,20.0,129.0,36.47,25.9
2016,11,10,16,15,391.5,35.5,0.7,19.5,89.5,29.02,18.95
2016,11,10,16,30,293.0,26.0,0.8,19.0,50.0,21.51,10.12
2016,11,10,16,45,146.5,13.0,0.9,18.5,25.0,11.1,0.0
2016,11,10,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,0.9,12.5,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,0.9,13.0,16.0,13.66,0.0
2016,11,11,7,15,184.0,27.0,0.95,13.5,49.5,198.8,131.08
2016,11,11,7,30,368.0,38.0,1.0,14.0,83.0,347.45,278.08
2016,11,11,7,45,449.0,46.0,1.05,14.5,124.0,417.71,339.74
2016,11,11,8,0,530.0,54.0,1.1,15.0,165.0,487.82,397.32
2016,11,11,8,15,581.5,60.0,1.05,15.0,207.0,532.91,433.12
2016,11,11,8,30,633.0,66.0,1.0,15.0,249.0,575.96,465.73
2016,11,11,8,45,588.0,82.5,0.95,15.5,272.0,558.56,450.57
2016,11,11,9,0,543.0,99.0,0.9,16.0,295.0,537.91,432.42
2016,11,11,9,15,649.5,89.5,1.0,16.5,348.0,595.02,475.29
2016,11,11,9,30,756.0,80.0,1.1,17.0,401.0,643.33,509.81
2016,11,11,9,45,493.5,143.0,1.25,18.0,358.5,512.28,406.74
2016,11,11,10,0,231.0,206.0,1.4,19.0,316.0,363.42,288.91
2016,11,11,10,15,159.5,217.0,1.5,19.0,295.0,318.1,252.87
2016,11,11,10,30,88.0,228.0,1.6,19.0,274.0,265.19,210.12
2016,11,11,10,45,89.0,236.0,1.7,19.5,284.0,266.58,210.58
2016,11,11,11,0,90.0,244.0,1.8,20.0,294.0,267.49,210.42
2016,11,11,11,15,117.0,251.5,1.9,20.0,317.0,287.74,225.8
2016,11,11,11,30,144.0,259.0,2.0,20.0,340.0,297.1,232.33
2016,11,11,11,45,184.5,258.0,2.15,20.5,362.0,302.31,234.89
2016,11,11,12,0,225.0,257.0,2.3,21.0,384.0,303.68,233.89
2016,11,11,12,15,280.5,245.0,2.35,21.0,402.0,299.62,228.12
2016,11,11,12,30,336.0,233.0,2.4,21.0,420.0,286.97,214.82
2016,11,11,12,45,263.0,237.0,2.45,21.0,381.5,248.48,185.07
2016,11,11,13,0,190.0,241.0,2.5,21.0,343.0,218.24,162.99
2016,11,11,13,15,95.0,187.0,2.55,20.5,238.0,154.03,116.13
2016,11,11,13,30,0.0,133.0,2.6,20.0,133.0,107.07,82.76
2016,11,11,13,45,0.0,125.5,2.65,20.0,125.5,100.72,77.77
2016,11,11,14,0,0.0,118.0,2.7,20.0,118.0,94.73,76.44
2016,11,11,14,15,0.0,110.0,2.7,19.5,110.0,88.51,71.4
2016,11,11,14,30,0.0,102.0,2.7,19.0,102.0,82.23,66.25
2016,11,11,14,45,0.0,91.5,2.75,19.0,91.5,74.07,59.29
2016,11,11,15,0,0.0,81.0,2.8,19.0,81.0,65.83,52.2
2016,11,11,15,15,0.0,69.5,2.75,18.5,69.5,56.78,44.4
2016,11,11,15,30,0.0,58.0,2.7,18.0,58.0,47.65,36.4
2016,11,11,15,45,0.0,46.0,2.65,17.5,46.0,38.07,27.87
2016,11,11,16,0,0.0,34.0,2.6,17.0,34.0,28.09,18.89
2016,11,11,16,15,0.0,23.5,2.4,16.5,23.5,19.38,10.91
2016,11,11,16,30,0.0,13.0,2.2,16.0,13.0,10.7,2.04
2016,11,11,16,45,0.0,6.5,2.05,15.5,6.5,5.55,0.0
2016,11,11,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,6.0,0.9,12.5,8.0,0.0,0.0
2016,11,12,7,0,134.0,12.0,0.9,13.0,16.0,99.26,0.0
2016,11,12,7,15,272.5,23.0,1.0,13.0,49.5,253.19,158.22
2016,11,12,7,30,411.0,34.0,1.1,13.0,83.0,372.09,297.34
2016,11,12,7,45,492.5,41.0,1.2,13.5,124.5,441.05,359.31
2016,11,12,8,0,574.0,48.0,1.3,14.0,166.0,510.14,416.61
2016,11,12,8,15,624.5,53.0,1.25,14.5,208.5,553.08,450.29
2016,11,12,8,30,675.0,58.0,1.2,15.0,251.0,589.45,477.22
2016,11,12,8,45,710.0,61.0,1.2,15.5,291.0,614.83,495.02
2016,11,12,9,0,745.0,64.0,1.2,16.0,331.0,637.03,509.79
2016,11,12,9,15,768.5,66.5,1.15,16.5,366.5,646.99,514.66
2016,11,12,9,30,792.0,69.0,1.1,17.0,402.0,653.47,516.92
2016,11,12,9,45,812.5,70.0,1.05,17.5,433.0,652.47,513.29
2016,11,12,10,0,833.0,71.0,1.0,18.0,464.0,647.8,506.61
2016,11,12,10,15,844.0,72.0,1.0,18.0,487.5,628.84,491.01
2016,11,12,10,30,855.0,73.0,1.0,18.0,511.0,611.55,476.36
2016,11,12,10,45,863.0,74.0,1.0,18.5,528.5,589.15,456.78
2016,11,12,11,0,871.0,75.0,1.0,19.0,546.0,563.58,434.56
2016,11,12,11,15,874.5,75.5,1.05,19.0,555.5,532.06,408.69
2016,11,12,11,30,878.0,76.0,1.1,19.0,565.0,497.85,380.08
2016,11,12,11,45,878.5,76.0,1.2,19.5,567.0,459.29,346.94
2016,11,12,12,0,879.0,76.0,1.3,20.0,569.0,418.55,311.2
2016,11,12,12,15,876.5,76.0,1.4,20.0,563.0,374.75,272.8
2016,11,12,12,30,874.0,76.0,1.5,20.0,557.0,329.38,232.31
2016,11,12,12,45,863.5,77.0,1.6,20.5,543.0,281.47,189.41
2016,11,12,13,0,853.0,78.0,1.7,21.0,529.0,233.1,147.13
2016,11,12,13,15,844.5,76.5,1.7,20.5,509.0,177.44,102.31
2016,11,12,13,30,836.0,75.0,1.7,20.0,489.0,126.4,67.5
2016,11,12,13,45,822.5,73.5,1.75,20.0,462.0,75.39,45.62
2016,11,12,14,0,809.0,72.0,1.8,20.0,435.0,59.11,45.81
2016,11,12,14,15,790.5,70.0,1.8,20.0,402.0,57.89,44.87
2016,11,12,14,30,772.0,68.0,1.8,20.0,369.0,56.71,43.93
2016,11,12,14,45,745.0,64.5,1.85,20.0,331.5,54.28,41.9
2016,11,12,15,0,718.0,61.0,1.9,20.0,294.0,51.84,39.83
2016,11,12,15,15,678.0,57.0,1.75,19.5,253.0,48.89,37.34
2016,11,12,15,30,638.0,53.0,1.6,19.0,212.0,45.96,34.77
2016,11,12,15,45,575.5,47.5,1.45,18.5,169.0,38.19,27.85
2016,11,12,16,0,513.0,42.0,1.3,18.0,126.0,34.18,24.07
2016,11,12,16,15,408.5,33.5,1.3,17.0,87.0,27.48,17.72
2016,11,12,16,30,304.0,25.0,1.3,16.0,48.0,20.77,8.76
2016,11,12,16,45,152.0,12.5,1.35,15.5,24.0,10.67,0.0
2016,11,12,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,55.0,5.5,0.55,11.5,7.0,0.0,0.0
2016,11,13,7,0,110.0,11.0,0.5,12.0,14.0,82.13,0.0
2016,11,13,7,15,246.0,23.0,0.5,12.0,47.0,232.27,133.81
2016,11,13,7,30,382.0,35.0,0.5,12.0,80.0,351.55,278.99
2016,11,13,7,45,462.0,43.5,0.5,12.5,121.0,420.95,340.86
2016,11,13,8,0,542.0,52.0,0.5,13.0,162.0,490.48,397.47
2016,11,13,8,15,594.5,57.5,0.7,13.0,204.0,535.4,435.11
2016,11,13,8,30,647.0,63.0,0.9,13.0,246.0,578.27,469.93
2016,11,13,8,45,683.5,67.0,1.1,13.5,286.0,605.05,490.64
2016,11,13,9,0,720.0,71.0,1.3,14.0,326.0,624.93,505.57
2016,11,13,9,15,744.5,74.0,1.2,14.5,361.5,636.41,511.37
2016,11,13,9,30,769.0,77.0,1.1,15.0,397.0,644.39,514.12
2016,11,13,9,45,787.5,79.0,1.05,16.0,427.5,643.48,509.31
2016,11,13,10,0,806.0,81.0,1.0,17.0,458.0,638.97,501.8
2016,11,13,10,15,818.0,82.5,0.95,17.0,482.0,626.07,489.93
2016,11,13,10,30,830.0,84.0,0.9,17.0,506.0,609.74,475.44
2016,11,13,10,45,837.0,85.5,0.9,17.5,523.0,587.05,455.68
2016,11,13,11,0,844.0,87.0,0.9,18.0,540.0,561.26,433.36
2016,11,13,11,15,848.5,87.5,1.0,18.0,550.0,530.13,408.22
2016,11,13,11,30,853.0,88.0,1.1,18.0,560.0,496.27,380.19
2016,11,13,11,45,854.5,88.0,1.25,18.5,562.5,458.02,347.5
2016,11,13,12,0,856.0,88.0,1.4,19.0,565.0,417.56,312.07
2016,11,13,12,15,854.0,87.5,1.45,19.0,559.5,373.4,273.17
2016,11,13,12,30,852.0,87.0,1.5,19.0,554.0,327.7,232.31
2016,11,13,12,45,857.0,83.0,1.55,19.5,543.0,279.43,188.56
2016,11,13,13,0,862.0,79.0,1.6,20.0,532.0,229.45,144.3
2016,11,13,13,15,853.0,78.0,1.5,20.0,511.5,178.35,102.88
2016,11,13,13,30,844.0,77.0,1.4,20.0,491.0,127.23,68.19
2016,11,13,13,45,832.0,74.5,1.35,20.0,464.0,75.13,46.19
2016,11,13,14,0,820.0,72.0,1.3,20.0,437.0,59.31,46.0
2016,11,13,14,15,800.5,70.0,1.25,20.0,404.0,58.07,45.04
2016,11,13,14,30,781.0,68.0,1.2,20.0,371.0,56.87,44.08
2016,11,13,14,45,753.5,65.0,1.15,20.0,333.0,54.82,42.38
2016,11,13,15,0,726.0,62.0,1.1,20.0,295.0,52.8,40.67
2016,11,13,15,15,685.5,57.5,0.95,19.5,253.5,49.43,37.82
2016,11,13,15,30,645.0,53.0,0.8,19.0,212.0,46.07,34.88
2016,11,13,15,45,582.5,47.0,0.65,18.5,169.0,37.88,27.59
2016,11,13,16,0,520.0,41.0,0.5,18.0,126.0,33.43,23.43
2016,11,13,16,15,416.5,32.5,0.55,17.5,86.5,26.7,16.99
2016,11,13,16,30,313.0,24.0,0.6,17.0,47.0,19.96,7.57
2016,11,13,16,45,156.5,12.0,0.65,16.5,23.5,10.24,0.0
2016,11,13,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,59.0,5.0,1.0,10.0,6.5,0.0,0.0
2016,11,14,7,0,118.0,10.0,1.0,10.0,13.0,86.21,0.0
2016,11,14,7,15,261.0,21.5,1.0,10.5,46.0,238.2,123.8
2016,11,14,7,30,404.0,33.0,1.0,11.0,79.0,363.41,289.61
2016,11,14,7,45,486.0,41.0,1.05,12.0,120.5,433.36,353.65
2016,11,14,8,0,568.0,49.0,1.1,13.0,162.0,503.57,411.37
2016,11,14,8,15,620.0,54.5,1.0,13.5,204.5,548.01,446.05
2016,11,14,8,30,672.0,60.0,0.9,14.0,247.0,590.42,477.14
2016,11,14,8,45,704.5,64.0,0.85,14.5,286.5,609.89,489.99
2016,11,14,9,0,737.0,68.0,0.8,15.0,326.0,631.44,503.81
2016,11,14,9,15,761.0,71.0,0.8,15.0,362.0,642.38,510.82
2016,11,14,9,30,785.0,74.0,0.8,15.0,398.0,649.8,515.03
2016,11,14,9,45,800.5,77.0,0.8,15.5,428.5,647.77,510.78
2016,11,14,10,0,816.0,80.0,0.8,16.0,459.0,642.19,503.89
2016,11,14,10,15,827.5,81.5,0.8,16.5,483.0,628.79,491.26
2016,11,14,10,30,839.0,83.0,0.8,17.0,507.0,611.96,476.02
2016,11,14,10,45,845.0,85.0,0.8,17.5,523.5,589.03,456.12
2016,11,14,11,0,851.0,87.0,0.8,18.0,540.0,563.0,433.66
2016,11,14,11,15,855.0,87.5,0.75,18.0,550.0,531.44,407.12
2016,11,14,11,30,859.0,88.0,0.7,18.0,560.0,497.16,378.01
2016,11,14,11,45,859.0,88.5,0.7,18.5,562.0,458.56,344.7
2016,11,14,12,0,859.0,89.0,0.7,19.0,564.0,417.85,309.06
2016,11,14,12,15,856.5,88.5,0.6,19.0,558.5,373.44,269.98
2016,11,14,12,30,854.0,88.0,0.5,19.0,553.0,327.53,229.21
2016,11,14,12,45,852.5,86.0,0.4,19.5,540.5,279.31,186.17
2016,11,14,13,0,851.0,84.0,0.3,20.0,528.0,229.95,143.33
2016,11,14,13,15,841.5,82.5,0.3,20.0,507.5,178.94,102.98
2016,11,14,13,30,832.0,81.0,0.3,20.0,487.0,128.01,69.18
2016,11,14,13,45,819.0,79.0,0.35,20.0,460.0,76.92,48.57
2016,11,14,14,0,806.0,77.0,0.4,20.0,433.0,62.95,49.12
2016,11,14,14,15,786.0,74.5,0.5,20.0,400.0,61.41,47.92
2016,11,14,14,30,766.0,72.0,0.6,20.0,367.0,59.9,46.72
2016,11,14,14,45,737.0,69.0,0.75,20.0,329.0,57.94,45.09
2016,11,14,15,0,708.0,66.0,0.9,20.0,291.0,56.01,43.47
2016,11,14,15,15,666.0,61.0,0.85,19.0,249.5,48.02,36.66
2016,11,14,15,30,624.0,56.0,0.8,18.0,208.0,44.61,33.74
2016,11,14,15,45,559.0,50.0,0.8,17.5,165.5,40.25,29.76
2016,11,14,16,0,494.0,44.0,0.8,17.0,123.0,35.92,25.64
2016,11,14,16,15,388.5,34.0,0.9,16.0,83.5,27.98,18.1
2016,11,14,16,30,283.0,24.0,1.0,15.0,44.0,19.95,6.99
2016,11,14,16,45,141.5,12.0,1.1,14.5,22.0,10.24,0.0
2016,11,14,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,14.0,1.75,11.5,38.5,195.72,85.73
2016,11,15,7,30,449.0,28.0,2.1,12.0,77.0,378.46,301.48
2016,11,15,7,45,526.0,34.5,2.5,12.5,118.0,444.63,365.7
2016,11,15,8,0,603.0,41.0,2.9,13.0,159.0,510.36,423.13
2016,11,15,8,15,651.5,45.0,2.95,13.5,200.5,551.32,457.46
2016,11,15,8,30,700.0,49.0,3.0,14.0,242.0,589.98,488.19
2016,11,15,8,45,730.5,52.5,3.05,14.5,280.5,612.36,504.9
2016,11,15,9,0,761.0,56.0,3.1,15.0,319.0,631.71,518.57
2016,11,15,9,15,387.5,102.5,3.2,15.0,237.0,409.91,340.08
2016,11,15,9,30,14.0,149.0,3.3,15.0,155.0,143.74,115.63
2016,11,15,9,45,25.5,166.5,3.4,15.5,178.5,166.39,134.6
2016,11,15,10,0,37.0,184.0,3.5,16.0,202.0,199.19,161.15
2016,11,15,10,15,151.0,200.0,3.55,16.0,275.0,294.05,239.59
2016,11,15,10,30,265.0,216.0,3.6,16.0,348.0,380.87,308.96
2016,11,15,10,45,262.0,225.0,3.7,16.5,359.5,373.95,301.41
2016,11,15,11,0,259.0,234.0,3.8,17.0,371.0,365.98,293.35
2016,11,15,11,15,277.0,235.0,3.9,17.0,384.0,360.4,287.76
2016,11,15,11,30,295.0,236.0,4.0,17.0,397.0,352.73,280.2
2016,11,15,11,45,148.5,202.5,4.15,17.0,283.5,239.03,189.44
2016,11,15,12,0,2.0,169.0,4.3,17.0,170.0,140.26,110.64
2016,11,15,12,15,44.5,205.0,4.4,17.0,229.0,182.79,144.55
2016,11,15,12,30,87.0,241.0,4.5,17.0,288.0,216.82,170.52
2016,11,15,12,45,100.0,237.0,4.6,17.0,290.0,208.48,162.74
2016,11,15,13,0,113.0,233.0,4.7,17.0,292.0,198.58,153.77
2016,11,15,13,15,94.5,221.0,4.7,16.5,269.0,177.7,137.88
2016,11,15,13,30,76.0,209.0,4.7,16.0,246.0,158.98,124.4
2016,11,15,13,45,43.0,182.5,4.75,16.0,203.5,133.83,106.15
2016,11,15,14,0,10.0,156.0,4.8,16.0,161.0,120.59,100.3
2016,11,15,14,15,5.0,141.5,4.7,15.5,144.0,110.05,91.49
2016,11,15,14,30,0.0,127.0,4.6,15.0,127.0,99.36,82.46
2016,11,15,14,45,0.0,114.0,4.55,15.0,114.0,89.6,74.0
2016,11,15,15,0,0.0,101.0,4.5,15.0,101.0,79.72,65.35
2016,11,15,15,15,0.0,87.0,4.3,14.5,87.0,69.05,56.01
2016,11,15,15,30,0.0,73.0,4.1,14.0,73.0,58.27,46.4
2016,11,15,15,45,0.0,58.0,3.9,14.0,58.0,46.68,35.84
2016,11,15,16,0,0.0,43.0,3.7,14.0,43.0,34.97,25.07
2016,11,15,16,15,0.0,29.0,3.55,13.5,29.0,23.88,14.71
2016,11,15,16,30,0.0,15.0,3.4,13.0,15.0,12.36,1.76
2016,11,15,16,45,0.0,7.5,3.25,12.5,7.5,6.4,0.0
2016,11,15,17,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,7,15,212.0,16.0,2.15,7.5,38.5,193.03,65.87
2016,11,16,7,30,424.0,32.0,2.5,8.0,77.0,373.41,299.98
2016,11,16,7,45,516.0,39.0,2.85,9.0,120.0,448.83,373.89
2016,11,16,8,0,608.0,46.0,3.2,10.0,163.0,517.25,433.64
2016,11,16,8,15,661.0,51.0,3.35,10.5,206.0,563.17,472.83
2016,11,16,8,30,714.0,56.0,3.5,11.0,249.0,606.45,508.02
2016,11,16,8,45,752.5,59.0,3.7,11.5,290.5,634.04,529.56
2016,11,16,9,0,791.0,62.0,3.9,12.0,332.0,658.27,547.69
2016,11,16,9,15,814.0,64.5,3.95,12.0,368.5,667.4,554.09
2016,11,16,9,30,837.0,67.0,4.0,12.0,405.0,672.93,557.58
2016,11,16,9,45,852.5,68.5,4.05,12.5,436.0,668.47,551.44
2016,11,16,10,0,868.0,70.0,4.1,13.0,467.0,660.38,542.27
2016,11,16,10,15,878.5,71.5,4.05,13.0,491.0,641.12,525.08
2016,11,16,10,30,889.0,73.0,4.0,13.0,515.0,623.31,508.65
2016,11,16,10,45,893.0,75.0,3.95,13.5,532.0,598.85,485.79
2016,11,16,11,0,897.0,77.0,3.9,14.0,549.0,571.33,460.25
2016,11,16,11,15,900.5,77.5,3.85,14.0,558.5,539.08,431.45
2016,11,16,11,30,904.0,78.0,3.8,14.0,568.0,504.09,399.84
2016,11,16,11,45,899.0,80.0,3.8,14.0,569.0,464.22,363.79
2016,11,16,12,0,894.0,82.0,3.8,14.0,570.0,422.47,325.47
2016,11,16,12,15,891.5,81.5,3.75,14.0,564.0,377.71,283.91
2016,11,16,12,30,889.0,81.0,3.7,14.0,558.0,331.37,240.52
2016,11,16,12,45,884.0,80.0,3.7,14.0,545.0,282.63,195.32
2016,11,16,13,0,879.0,79.0,3.7,14.0,532.0,228.46,146.88
2016,11,16,13,15,869.5,78.0,3.65,14.0,511.5,176.67,103.98
2016,11,16,13,30,860.0,77.0,3.6,14.0,491.0,124.9,68.58
2016,11,16,13,45,841.5,76.5,3.6,14.0,462.5,73.51,48.45
2016,11,16,14,0,823.0,76.0,3.6,14.0,434.0,62.54,50.05
2016,11,16,14,15,803.0,73.5,3.55,13.5,400.5,60.97,48.86
2016,11,16,14,30,783.0,71.0,3.5,13.0,367.0,59.43,47.68
2016,11,16,14,45,747.5,68.5,3.45,13.0,328.0,57.77,46.27
2016,11,16,15,0,712.0,66.0,3.4,13.0,289.0,56.18,44.89
2016,11,16,15,15,669.0,61.5,3.0,12.5,247.0,48.55,38.11
2016,11,16,15,30,626.0,57.0,2.6,12.0,205.0,45.54,35.39
2016,11,16,15,45,549.0,51.0,2.25,12.0,161.5,41.14,31.2
2016,11,16,16,0,472.0,45.0,1.9,12.0,118.0,36.82,26.91
2016,11,16,16,15,362.0,34.5,1.8,11.0,79.5,28.46,18.77
2016,11,16,16,30,252.0,24.0,1.7,10.0,41.0,20.02,5.65
2016,11,16,16,45,126.0,12.0,1.65,9.5,20.5,10.24,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,216.0,14.5,1.45,4.5,36.5,191.2,40.49
2016,11,17,7,30,432.0,29.0,1.8,5.0,73.0,374.31,300.35
2016,11,17,7,45,521.5,36.0,2.15,6.0,115.5,439.37,368.06
2016,11,17,8,0,611.0,43.0,2.5,7.0,158.0,514.34,433.82
2016,11,17,8,15,663.5,47.5,2.6,7.5,201.0,558.92,472.08
2016,11,17,8,30,716.0,52.0,2.7,8.0,244.0,601.0,506.45
2016,11,17,8,45,753.5,55.0,2.85,8.5,285.0,627.68,527.38
2016,11,17,9,0,791.0,58.0,3.0,9.0,326.0,651.12,544.97
2016,11,17,9,15,814.5,60.5,2.95,9.5,362.5,660.61,550.32
2016,11,17,9,30,838.0,63.0,2.9,10.0,399.0,666.53,552.74
2016,11,17,9,45,856.5,64.0,2.9,10.5,430.0,658.23,543.76
2016,11,17,10,0,875.0,65.0,2.9,11.0,461.0,652.06,536.02
2016,11,17,10,15,886.0,66.0,2.85,11.5,485.5,637.48,521.34
2016,11,17,10,30,897.0,67.0,2.8,12.0,510.0,619.45,503.84
2016,11,17,10,45,906.0,67.5,2.8,12.5,528.0,596.27,482.32
2016,11,17,11,0,915.0,68.0,2.8,13.0,546.0,569.77,457.86
2016,11,17,11,15,918.5,68.5,2.75,13.0,556.0,537.24,428.92
2016,11,17,11,30,922.0,69.0,2.7,13.0,566.0,501.89,397.13
2016,11,17,11,45,924.0,68.5,2.65,13.5,568.0,462.27,360.57
2016,11,17,12,0,926.0,68.0,2.6,14.0,570.0,420.27,321.39
2016,11,17,12,15,924.0,68.0,2.55,14.0,564.5,375.15,279.65
2016,11,17,12,30,922.0,68.0,2.5,14.0,559.0,328.31,235.93
2016,11,17,12,45,916.5,67.5,2.5,14.5,546.0,278.69,189.78
2016,11,17,13,0,911.0,67.0,2.5,15.0,533.0,228.1,144.23
2016,11,17,13,15,902.5,66.0,2.4,15.0,512.5,175.97,101.43
2016,11,17,13,30,894.0,65.0,2.3,15.0,492.0,123.64,66.28
2016,11,17,13,45,880.5,63.5,2.25,15.0,464.5,70.83,46.36
2016,11,17,14,0,867.0,62.0,2.2,15.0,437.0,59.42,47.11
2016,11,17,14,15,848.5,60.0,2.1,14.5,403.5,57.51,45.61
2016,11,17,14,30,830.0,58.0,2.0,14.0,370.0,55.54,44.04
2016,11,17,14,45,803.5,55.5,1.9,14.0,332.0,47.97,37.37
2016,11,17,15,0,777.0,53.0,1.8,14.0,294.0,46.1,35.74
2016,11,17,15,15,737.0,49.5,1.55,13.5,251.5,43.32,33.31
2016,11,17,15,30,697.0,46.0,1.3,13.0,209.0,40.56,30.81
2016,11,17,15,45,634.5,41.0,1.05,13.0,166.0,36.39,26.86
2016,11,17,16,0,572.0,36.0,0.8,13.0,123.0,32.26,22.81
2016,11,17,16,15,463.5,28.0,0.8,12.5,83.0,25.21,15.82
2016,11,17,16,30,355.0,20.0,0.8,12.0,43.0,18.15,3.67
2016,11,17,16,45,177.5,10.0,0.8,11.5,21.5,8.54,0.0
2016,11,17,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,199.5,14.5,1.45,5.5,34.5,178.47,6.39
2016,11,18,7,30,399.0,29.0,1.7,6.0,69.0,350.63,277.6
2016,11,18,7,45,492.0,37.0,1.95,6.5,111.0,426.63,356.03
2016,11,18,8,0,585.0,45.0,2.2,7.0,153.0,503.54,423.88
2016,11,18,8,15,641.0,50.5,2.15,7.5,196.5,544.3,458.58
2016,11,18,8,30,697.0,56.0,2.1,8.0,240.0,590.07,495.22
2016,11,18,8,45,736.0,60.0,2.1,9.0,281.5,619.15,516.36
2016,11,18,9,0,775.0,64.0,2.1,10.0,323.0,644.94,533.98
2016,11,18,9,15,799.5,66.5,2.3,10.5,360.0,655.26,541.21
2016,11,18,9,30,824.0,69.0,2.5,11.0,397.0,661.99,545.18
2016,11,18,9,45,845.5,70.0,2.7,12.0,428.5,661.18,541.75
2016,11,18,10,0,867.0,71.0,2.9,13.0,460.0,656.56,535.13
2016,11,18,10,15,877.5,72.5,3.1,13.5,484.5,637.42,518.17
2016,11,18,10,30,888.0,74.0,3.3,14.0,509.0,619.7,501.87
2016,11,18,10,45,893.5,75.0,3.55,15.0,526.0,595.17,479.15
2016,11,18,11,0,899.0,76.0,3.8,16.0,543.0,567.55,453.61
2016,11,18,11,15,901.5,77.0,3.85,16.0,552.0,535.41,425.26
2016,11,18,11,30,904.0,78.0,3.9,16.0,561.0,500.56,394.11
2016,11,18,11,45,902.0,78.5,3.95,16.5,562.5,460.75,357.67
2016,11,18,12,0,900.0,79.0,4.0,17.0,564.0,418.89,318.92
2016,11,18,12,15,896.5,78.5,4.05,17.0,557.5,373.79,277.53
2016,11,18,12,30,893.0,78.0,4.1,17.0,551.0,327.18,234.38
2016,11,18,12,45,887.0,77.0,4.2,17.5,537.5,278.27,189.19
2016,11,18,13,0,881.0,76.0,4.3,18.0,524.0,228.51,144.72
2016,11,18,13,15,871.5,75.0,4.25,17.5,503.5,177.64,103.57
2016,11,18,13,30,862.0,74.0,4.2,17.0,483.0,120.71,64.88
2016,11,18,13,45,848.0,72.5,4.2,17.0,456.0,68.84,45.27
2016,11,18,14,0,834.0,71.0,4.2,17.0,429.0,59.02,46.38
2016,11,18,14,15,814.5,68.5,3.95,16.5,396.0,57.36,45.11
2016,11,18,14,30,795.0,66.0,3.7,16.0,363.0,55.72,43.84
2016,11,18,14,45,767.0,63.0,3.5,16.0,325.0,53.61,42.04
2016,11,18,15,0,739.0,60.0,3.3,16.0,287.0,51.53,40.23
2016,11,18,15,15,697.5,56.0,2.9,15.5,245.5,48.52,37.61
2016,11,18,15,30,656.0,52.0,2.5,15.0,204.0,45.55,34.93
2016,11,18,15,45,590.0,45.5,2.1,14.5,161.0,36.93,27.11
2016,11,18,16,0,524.0,39.0,1.7,14.0,118.0,32.01,22.42
2016,11,18,16,15,409.5,30.0,1.65,13.0,79.0,24.75,15.29
2016,11,18,16,30,295.0,21.0,1.6,12.0,40.0,17.47,2.4
2016,11,18,16,45,147.5,10.5,1.6,11.5,20.0,8.96,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.5,3.75,11.0,8.5,6.99,0.0
2016,11,19,7,30,0.0,17.0,3.7,11.0,17.0,14.01,5.37
2016,11,19,7,45,0.0,28.5,3.65,11.0,28.5,23.53,14.2
2016,11,19,8,0,0.0,40.0,3.6,11.0,40.0,33.09,22.74
2016,11,19,8,15,0.0,52.0,3.55,11.0,52.0,44.03,32.43
2016,11,19,8,30,0.0,64.0,3.5,11.0,64.0,54.94,42.01
2016,11,19,8,45,0.0,75.5,3.45,11.5,75.5,65.19,50.8
2016,11,19,9,0,0.0,87.0,3.4,12.0,87.0,75.33,59.38
2016,11,19,9,15,19.0,121.5,3.5,12.0,129.0,122.17,99.73
2016,11,19,9,30,38.0,156.0,3.6,12.0,171.0,180.03,148.64
2016,11,19,9,45,21.0,153.5,3.7,12.5,162.0,150.8,123.09
2016,11,19,10,0,4.0,151.0,3.8,13.0,153.0,134.76,108.84
2016,11,19,10,15,2.0,99.0,3.8,13.0,100.0,84.28,66.21
2016,11,19,10,30,0.0,47.0,3.8,13.0,47.0,38.9,27.62
2016,11,19,10,45,3.0,110.0,3.85,13.5,112.0,93.86,74.04
2016,11,19,11,0,6.0,173.0,3.9,14.0,177.0,150.03,120.54
2016,11,19,11,15,4.0,170.0,3.9,14.0,172.5,145.1,116.25
2016,11,19,11,30,2.0,167.0,3.9,14.0,168.0,140.51,112.38
2016,11,19,11,45,66.5,206.0,3.9,14.5,241.5,202.15,162.25
2016,11,19,12,0,131.0,245.0,3.9,15.0,315.0,255.24,203.34
2016,11,19,12,15,109.5,240.0,3.85,15.0,298.0,231.08,183.21
2016,11,19,12,30,88.0,235.0,3.8,15.0,281.0,211.95,167.59
2016,11,19,12,45,58.5,217.0,3.8,15.0,247.5,183.8,145.27
2016,11,19,13,0,29.0,199.0,3.8,15.0,214.0,159.31,126.31
2016,11,19,13,15,14.5,165.0,3.75,15.0,172.5,132.76,105.2
2016,11,19,13,30,0.0,131.0,3.7,15.0,131.0,105.13,83.04
2016,11,19,13,45,0.0,117.0,3.65,15.0,117.0,94.09,73.97
2016,11,19,14,0,0.0,103.0,3.6,15.0,103.0,83.48,68.29
2016,11,19,14,15,0.0,77.5,3.45,15.0,77.5,64.12,51.36
2016,11,19,14,30,0.0,52.0,3.3,15.0,52.0,43.02,32.75
2016,11,19,14,45,0.0,46.5,3.15,15.0,46.5,38.44,28.73
