Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,15,0,0.0,41.0,3.0,15.0,41.0,33.87,24.68
2016,11,19,15,15,0.0,34.5,2.65,14.5,34.5,28.47,19.89
2016,11,19,15,30,0.0,28.0,2.3,14.0,28.0,23.08,15.04
2016,11,19,15,45,0.0,22.0,2.0,14.0,22.0,18.12,10.48
2016,11,19,16,0,0.0,16.0,1.7,14.0,16.0,13.16,5.9
2016,11,19,16,15,0.0,10.5,1.6,13.5,10.5,8.62,1.61
2016,11,19,16,30,0.0,5.0,1.5,13.0,5.0,4.1,0.0
2016,11,19,16,45,0.0,2.5,1.45,12.5,2.5,2.13,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.5,1.3,10.5,12.5,10.31,0.0
2016,11,20,7,30,0.0,25.0,1.4,11.0,25.0,21.83,11.3
2016,11,20,7,45,0.0,41.5,1.5,11.5,41.5,39.6,27.63
2016,11,20,8,0,0.0,58.0,1.6,12.0,58.0,55.89,42.02
2016,11,20,8,15,2.0,74.5,1.7,12.0,75.0,72.8,56.94
2016,11,20,8,30,4.0,91.0,1.8,12.0,92.0,89.27,71.29
2016,11,20,8,45,8.0,105.5,1.95,12.5,108.0,104.44,84.25
2016,11,20,9,0,12.0,120.0,2.1,13.0,124.0,119.49,96.87
2016,11,20,9,15,15.5,133.0,2.0,13.0,139.0,132.36,107.62
2016,11,20,9,30,19.0,146.0,1.9,13.0,154.0,145.09,118.11
2016,11,20,9,45,9.5,143.0,1.85,13.5,147.0,132.74,107.08
2016,11,20,10,0,0.0,140.0,1.8,14.0,140.0,121.7,97.27
2016,11,20,10,15,0.0,74.5,1.75,14.0,74.5,61.81,46.95
2016,11,20,10,30,0.0,9.0,1.7,14.0,9.0,7.42,0.7
2016,11,20,10,45,0.0,19.5,1.65,14.0,19.5,16.1,8.12
2016,11,20,11,0,0.0,30.0,1.6,14.0,30.0,24.8,15.52
2016,11,20,11,15,0.0,20.5,1.65,14.0,20.5,16.94,8.8
2016,11,20,11,30,0.0,11.0,1.7,14.0,11.0,9.08,2.1
2016,11,20,11,45,7.5,102.5,1.8,14.0,106.5,88.31,68.99
2016,11,20,12,0,15.0,194.0,1.9,14.0,202.0,165.38,132.41
2016,11,20,12,15,7.5,103.0,1.9,14.0,107.0,87.85,68.28
2016,11,20,12,30,0.0,12.0,1.9,14.0,12.0,9.91,2.79
2016,11,20,12,45,0.0,74.0,1.95,14.0,74.0,61.42,46.54
2016,11,20,13,0,0.0,136.0,2.0,14.0,136.0,110.44,87.6
2016,11,20,13,15,0.0,92.0,1.9,14.0,92.0,76.08,58.88
2016,11,20,13,30,0.0,48.0,1.8,14.0,48.0,39.73,28.27
2016,11,20,13,45,0.0,63.5,1.75,14.0,63.5,52.62,41.26
2016,11,20,14,0,0.0,79.0,1.7,14.0,79.0,65.48,52.7
2016,11,20,14,15,0.0,46.0,1.5,14.0,46.0,38.04,28.42
2016,11,20,14,30,0.0,13.0,1.3,14.0,13.0,10.7,3.98
2016,11,20,14,45,0.0,11.5,1.15,14.0,11.5,9.46,2.88
2016,11,20,15,0,0.0,10.0,1.0,14.0,10.0,8.22,1.77
2016,11,20,15,15,0.0,8.5,0.85,13.5,8.5,6.98,0.66
2016,11,20,15,30,0.0,7.0,0.7,13.0,7.0,5.75,0.0
2016,11,20,15,45,0.0,5.5,0.55,13.0,5.5,4.51,0.0
2016,11,20,16,0,0.0,4.0,0.4,13.0,4.0,3.28,0.0
2016,11,20,16,15,0.0,2.5,0.35,12.5,2.5,2.05,0.0
2016,11,20,16,30,0.0,1.0,0.3,12.0,1.0,0.82,0.0
2016,11,20,16,45,0.0,0.5,0.3,12.0,0.5,0.43,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,14.0,1.25,8.5,29.5,158.98,0.0
2016,11,21,7,30,358.0,28.0,1.4,9.0,59.0,318.58,237.8
2016,11,21,7,45,457.5,35.5,1.55,9.5,99.0,397.04,325.23
2016,11,21,8,0,557.0,43.0,1.7,10.0,139.0,476.65,395.26
2016,11,21,8,15,614.0,48.0,1.8,10.0,181.0,516.96,430.92
2016,11,21,8,30,671.0,53.0,1.9,10.0,223.0,562.45,468.95
2016,11,21,8,45,712.5,56.0,2.0,10.5,263.5,591.94,492.07
2016,11,21,9,0,754.0,59.0,2.1,11.0,304.0,618.24,511.83
2016,11,21,9,15,779.0,62.0,2.15,11.5,339.5,629.7,519.28
2016,11,21,9,30,804.0,65.0,2.2,12.0,375.0,637.67,523.3
2016,11,21,9,45,810.5,70.0,2.25,12.5,404.0,632.09,516.43
2016,11,21,10,0,817.0,75.0,2.3,13.0,433.0,623.18,506.9
2016,11,21,10,15,829.5,76.5,2.3,13.0,457.5,610.8,495.33
2016,11,21,10,30,842.0,78.0,2.3,13.0,482.0,594.96,480.86
2016,11,21,10,45,851.0,79.0,2.3,13.5,499.5,573.16,460.66
2016,11,21,11,0,860.0,80.0,2.3,14.0,517.0,548.14,437.64
2016,11,21,11,15,865.0,80.5,2.3,14.0,527.0,517.46,410.59
2016,11,21,11,30,870.0,81.0,2.3,14.0,537.0,483.98,380.72
2016,11,21,11,45,872.5,81.0,2.3,14.5,540.0,446.29,346.18
2016,11,21,12,0,875.0,81.0,2.3,15.0,543.0,406.26,309.09
2016,11,21,12,15,873.0,80.5,2.25,15.0,538.0,362.12,268.61
2016,11,21,12,30,871.0,80.0,2.2,15.0,533.0,316.4,226.36
2016,11,21,12,45,872.0,77.0,2.2,15.0,521.5,271.5,184.75
2016,11,21,13,0,873.0,74.0,2.2,15.0,510.0,222.46,141.02
2016,11,21,13,15,864.0,73.0,2.15,15.0,490.5,172.39,100.45
2016,11,21,13,30,855.0,72.0,2.1,15.0,471.0,116.26,62.57
2016,11,21,13,45,840.5,70.5,2.1,15.0,444.0,65.06,51.98
2016,11,21,14,0,826.0,69.0,2.1,15.0,417.0,57.55,45.5
2016,11,21,14,15,805.5,67.0,2.0,15.0,384.5,56.24,44.43
2016,11,21,14,30,785.0,65.0,1.9,15.0,352.0,54.96,43.37
2016,11,21,14,45,754.5,62.0,1.8,15.0,314.0,52.81,41.53
2016,11,21,15,0,724.0,59.0,1.7,15.0,276.0,50.69,39.67
2016,11,21,15,15,680.5,55.0,1.45,14.5,235.0,47.66,37.02
2016,11,21,15,30,637.0,51.0,1.2,14.0,194.0,44.67,34.29
2016,11,21,15,45,566.5,45.0,1.0,13.5,152.0,36.51,26.84
2016,11,21,16,0,496.0,39.0,0.8,13.0,110.0,32.01,22.48
2016,11,21,16,15,376.5,29.5,0.85,12.5,72.5,24.34,14.74
2016,11,21,16,30,257.0,20.0,0.9,12.0,35.0,16.62,0.0
2016,11,21,16,45,128.5,10.0,0.95,11.5,17.5,8.54,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,153.5,14.5,1.05,7.5,27.5,112.42,0.0
2016,11,22,7,30,307.0,29.0,1.1,8.0,55.0,282.34,206.49
2016,11,22,7,45,406.0,38.0,1.2,8.5,94.0,363.48,297.77
2016,11,22,8,0,505.0,47.0,1.3,9.0,133.0,444.1,368.69
2016,11,22,8,15,565.5,53.5,1.3,9.5,174.5,494.58,411.45
2016,11,22,8,30,626.0,60.0,1.3,10.0,216.0,543.22,450.59
2016,11,22,8,45,429.5,95.0,1.35,10.5,210.5,438.32,365.29
2016,11,22,9,0,233.0,130.0,1.4,11.0,205.0,323.47,270.01
2016,11,22,9,15,247.5,142.0,1.4,11.0,229.5,339.78,283.54
2016,11,22,9,30,262.0,154.0,1.4,11.0,254.0,354.72,294.86
2016,11,22,9,45,371.5,148.0,1.45,11.5,303.0,423.62,349.68
2016,11,22,10,0,481.0,142.0,1.5,12.0,352.0,475.01,388.92
2016,11,22,10,15,498.0,147.5,1.5,12.0,375.5,475.32,387.26
2016,11,22,10,30,515.0,153.0,1.5,12.0,399.0,472.88,383.65
2016,11,22,10,45,442.5,176.5,1.55,12.5,393.0,434.69,351.04
2016,11,22,11,0,370.0,200.0,1.6,13.0,387.0,389.59,313.5
2016,11,22,11,15,437.5,189.0,1.6,13.0,414.0,402.14,321.67
2016,11,22,11,30,505.0,178.0,1.6,13.0,441.0,400.55,317.68
2016,11,22,11,45,440.0,194.0,1.6,13.5,424.0,360.77,283.72
2016,11,22,12,0,375.0,210.0,1.6,14.0,407.0,320.6,250.03
2016,11,22,12,15,360.0,211.0,1.55,14.0,398.5,293.92,226.74
2016,11,22,12,30,345.0,212.0,1.5,14.0,390.0,267.75,203.83
2016,11,22,12,45,381.5,199.0,1.45,14.0,391.5,243.87,181.11
2016,11,22,13,0,418.0,186.0,1.4,14.0,393.0,215.27,154.8
2016,11,22,13,15,336.0,191.5,1.35,14.0,354.0,182.32,131.71
2016,11,22,13,30,254.0,197.0,1.3,14.0,315.0,155.81,116.23
2016,11,22,13,45,323.5,174.5,1.3,14.0,316.0,123.54,103.16
2016,11,22,14,0,393.0,152.0,1.3,14.0,317.0,103.97,86.39
2016,11,22,14,15,473.0,125.5,1.15,13.5,308.5,88.38,73.05
2016,11,22,14,30,553.0,99.0,1.0,13.0,300.0,73.51,60.19
2016,11,22,14,45,517.0,95.0,0.9,13.0,267.5,71.61,58.59
2016,11,22,15,0,481.0,91.0,0.8,13.0,235.0,67.15,54.66
2016,11,22,15,15,446.5,81.5,0.8,12.5,199.5,60.75,49.01
2016,11,22,15,30,412.0,72.0,0.8,12.0,164.0,54.22,43.09
2016,11,22,15,45,369.0,59.5,0.8,11.5,128.5,45.31,34.89
2016,11,22,16,0,326.0,47.0,0.8,11.0,93.0,36.19,26.32
2016,11,22,16,15,239.0,33.5,0.85,10.5,61.0,25.97,16.16
2016,11,22,16,30,152.0,20.0,0.9,10.0,29.0,15.6,0.0
2016,11,22,16,45,76.0,10.0,0.95,10.0,14.5,8.54,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,110.0,16.0,1.25,7.5,25.0,85.06,0.0
2016,11,23,7,30,220.0,32.0,1.2,8.0,50.0,227.78,161.38
2016,11,23,7,45,322.0,43.5,1.2,9.0,88.0,311.36,254.48
2016,11,23,8,0,424.0,55.0,1.2,10.0,126.0,394.45,326.77
2016,11,23,8,15,491.5,62.5,1.35,10.0,167.0,451.51,376.23
2016,11,23,8,30,559.0,70.0,1.5,10.0,208.0,506.37,422.22
2016,11,23,8,45,602.0,76.0,1.65,10.5,247.0,540.01,449.05
2016,11,23,9,0,645.0,82.0,1.8,11.0,286.0,570.69,472.59
2016,11,23,9,15,676.0,85.5,1.85,11.0,322.0,587.07,484.6
2016,11,23,9,30,707.0,89.0,1.9,11.0,358.0,600.04,493.59
2016,11,23,9,45,737.0,90.0,2.0,11.5,390.0,605.92,496.21
2016,11,23,10,0,767.0,91.0,2.1,12.0,422.0,608.02,495.65
2016,11,23,10,15,504.5,147.0,2.15,12.0,370.0,477.87,390.81
2016,11,23,10,30,242.0,203.0,2.2,12.0,318.0,350.84,286.99
2016,11,23,10,45,533.0,148.5,2.3,12.5,413.0,457.51,372.62
2016,11,23,11,0,824.0,94.0,2.4,13.0,508.0,540.5,434.23
2016,11,23,11,15,829.0,95.0,2.4,13.0,518.0,511.41,407.63
2016,11,23,11,30,834.0,96.0,2.4,13.0,528.0,479.59,378.98
2016,11,23,11,45,839.0,94.5,2.45,13.0,531.5,442.81,345.87
2016,11,23,12,0,844.0,93.0,2.5,13.0,535.0,403.62,309.98
2016,11,23,12,15,841.5,92.5,2.5,13.0,529.5,360.6,270.3
2016,11,23,12,30,839.0,92.0,2.5,13.0,524.0,316.11,228.94
2016,11,23,12,45,832.0,91.5,2.55,13.0,511.5,269.3,186.0
2016,11,23,13,0,825.0,91.0,2.6,13.0,499.0,221.86,143.82
2016,11,23,13,15,815.0,89.5,2.65,13.0,479.0,172.81,103.96
2016,11,23,13,30,805.0,88.0,2.7,13.0,459.0,123.92,71.68
2016,11,23,13,45,791.5,85.5,2.8,13.0,433.0,74.57,60.84
2016,11,23,14,0,778.0,83.0,2.9,13.0,407.0,67.87,55.05
2016,11,23,14,15,756.0,80.0,2.8,13.0,374.5,66.01,53.5
2016,11,23,14,30,734.0,77.0,2.7,13.0,342.0,58.84,47.19
2016,11,23,14,45,703.0,73.0,2.6,13.0,305.0,56.36,45.04
2016,11,23,15,0,672.0,69.0,2.5,13.0,268.0,53.91,42.86
2016,11,23,15,15,624.0,64.0,2.15,12.5,227.5,50.55,39.89
2016,11,23,15,30,576.0,59.0,1.8,12.0,187.0,47.23,36.84
2016,11,23,15,45,503.5,51.5,1.5,11.5,145.5,41.71,31.66
2016,11,23,16,0,431.0,44.0,1.2,11.0,104.0,36.2,26.28
2016,11,23,16,15,307.0,32.5,1.2,10.0,67.5,26.9,16.86
2016,11,23,16,30,183.0,21.0,1.2,9.0,31.0,17.49,0.0
2016,11,23,16,45,91.5,10.5,1.2,8.5,15.5,8.96,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,120.5,15.5,0.85,4.0,25.0,91.14,0.0
2016,11,24,7,30,241.0,31.0,0.9,4.0,50.0,238.13,164.8
2016,11,24,7,45,351.5,41.5,0.95,4.5,89.0,326.81,269.86
2016,11,24,8,0,462.0,52.0,1.0,5.0,128.0,416.58,349.49
2016,11,24,8,15,528.5,59.5,1.0,5.5,170.0,472.67,397.37
2016,11,24,8,30,595.0,67.0,1.0,6.0,212.0,526.65,441.32
2016,11,24,8,45,646.0,71.0,1.05,6.5,253.0,563.37,470.18
2016,11,24,9,0,697.0,75.0,1.1,7.0,294.0,596.94,495.42
2016,11,24,9,15,726.5,78.5,1.2,7.5,330.5,611.79,505.71
2016,11,24,9,30,756.0,82.0,1.3,8.0,367.0,623.2,512.99
2016,11,24,9,45,781.0,83.5,1.4,8.5,399.0,622.6,510.84
2016,11,24,10,0,806.0,85.0,1.5,9.0,431.0,622.13,508.45
2016,11,24,10,15,820.0,87.0,1.5,9.5,455.5,611.49,497.26
2016,11,24,10,30,834.0,89.0,1.5,10.0,480.0,597.3,483.2
2016,11,24,10,45,844.5,89.5,1.5,11.0,498.5,576.07,462.7
2016,11,24,11,0,855.0,90.0,1.5,12.0,517.0,551.53,439.41
2016,11,24,11,15,860.0,91.0,1.35,12.0,527.5,521.53,412.29
2016,11,24,11,30,865.0,92.0,1.2,12.0,538.0,488.71,382.47
2016,11,24,11,45,867.5,91.5,1.1,12.5,541.0,450.75,347.72
2016,11,24,12,0,870.0,91.0,1.0,13.0,544.0,410.48,310.58
2016,11,24,12,15,867.5,91.0,1.0,13.0,539.0,366.87,271.23
2016,11,24,12,30,865.0,91.0,1.0,13.0,534.0,321.72,230.06
2016,11,24,12,45,860.0,90.0,1.0,13.0,521.0,273.78,186.77
2016,11,24,13,0,855.0,89.0,1.0,13.0,508.0,224.99,143.98
2016,11,24,13,15,845.0,87.5,1.0,13.0,488.0,174.5,103.52
2016,11,24,13,30,835.0,86.0,1.0,13.0,468.0,124.13,70.72
2016,11,24,13,45,820.0,84.0,1.0,13.5,441.5,73.61,59.81
2016,11,24,14,0,805.0,82.0,1.0,14.0,415.0,67.47,54.47
2016,11,24,14,15,783.0,79.0,0.9,13.5,382.0,65.58,53.0
2016,11,24,14,30,761.0,76.0,0.8,13.0,349.0,63.72,51.55
2016,11,24,14,45,729.5,72.0,0.75,13.0,311.0,55.91,44.65
2016,11,24,15,0,698.0,68.0,0.7,13.0,273.0,53.4,42.44
2016,11,24,15,15,650.5,63.0,0.65,12.5,231.5,50.0,39.42
2016,11,24,15,30,603.0,58.0,0.6,12.0,190.0,46.63,36.32
2016,11,24,15,45,529.0,50.5,0.6,11.5,148.0,41.04,31.09
2016,11,24,16,0,455.0,43.0,0.6,11.0,106.0,35.46,25.64
2016,11,24,16,15,329.5,32.0,0.65,10.5,68.5,26.56,16.46
2016,11,24,16,30,204.0,21.0,0.7,10.0,31.0,17.57,0.0
2016,11,24,16,45,102.0,10.5,0.8,9.5,15.5,8.96,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,0.95,5.5,11.5,9.82,0.0
2016,11,25,7,30,0.0,23.0,0.9,6.0,23.0,21.21,8.72
2016,11,25,7,45,11.0,40.5,0.9,6.5,42.0,48.97,35.95
2016,11,25,8,0,22.0,58.0,0.9,7.0,61.0,82.63,66.12
2016,11,25,8,15,31.5,75.5,1.05,7.5,82.0,107.06,87.96
2016,11,25,8,30,41.0,93.0,1.2,8.0,103.0,130.65,108.72
2016,11,25,8,45,48.0,109.5,1.35,8.5,123.0,150.42,125.74
2016,11,25,9,0,55.0,126.0,1.5,9.0,143.0,169.66,141.96
2016,11,25,9,15,61.5,140.0,1.4,9.0,161.0,184.79,154.54
2016,11,25,9,30,68.0,154.0,1.3,9.0,179.0,199.49,166.53
2016,11,25,9,45,80.0,168.0,1.2,9.5,200.5,217.18,180.58
2016,11,25,10,0,92.0,182.0,1.1,10.0,222.0,233.94,193.53
2016,11,25,10,15,186.5,188.5,1.0,10.5,274.0,302.49,249.27
2016,11,25,10,30,281.0,195.0,0.9,11.0,326.0,364.97,297.57
2016,11,25,10,45,218.5,209.0,0.8,11.5,313.5,321.0,259.89
2016,11,25,11,0,156.0,223.0,0.7,12.0,301.0,289.78,233.31
2016,11,25,11,15,120.5,225.0,0.65,12.0,285.5,263.77,211.83
2016,11,25,11,30,85.0,227.0,0.6,12.0,270.0,234.38,187.83
2016,11,25,11,45,60.0,217.5,0.55,12.5,248.5,208.95,166.87
2016,11,25,12,0,35.0,208.0,0.5,13.0,227.0,186.12,148.25
2016,11,25,12,15,99.0,219.5,0.45,13.0,270.5,211.11,166.6
2016,11,25,12,30,163.0,231.0,0.4,13.0,314.0,229.76,178.49
2016,11,25,12,45,200.0,222.0,0.4,13.0,321.5,218.47,166.94
2016,11,25,13,0,237.0,213.0,0.4,13.0,329.0,203.51,152.6
2016,11,25,13,15,311.0,192.5,0.35,13.0,338.5,179.23,129.98
2016,11,25,13,30,385.0,172.0,0.3,13.0,348.0,149.09,106.24
2016,11,25,13,45,253.5,175.0,0.3,13.0,288.0,122.05,101.86
2016,11,25,14,0,122.0,178.0,0.3,13.0,228.0,124.4,104.18
2016,11,25,14,15,107.5,163.0,0.3,12.5,205.0,115.12,96.48
2016,11,25,14,30,93.0,148.0,0.3,12.0,182.0,108.69,91.24
2016,11,25,14,45,85.0,133.5,0.3,12.0,162.0,98.74,82.64
2016,11,25,15,0,77.0,119.0,0.3,12.0,142.0,88.57,73.74
2016,11,25,15,15,68.5,102.0,0.4,11.5,120.0,76.71,63.33
2016,11,25,15,30,60.0,85.0,0.5,11.0,98.0,64.61,52.48
2016,11,25,15,45,49.0,67.0,0.6,11.0,76.5,51.65,40.53
2016,11,25,16,0,38.0,49.0,0.7,11.0,55.0,38.44,28.21
2016,11,25,16,15,19.0,32.5,0.75,10.5,35.5,25.96,15.86
2016,11,25,16,30,0.0,16.0,0.8,10.0,16.0,13.2,0.0
2016,11,25,16,45,0.0,8.0,0.85,10.0,8.0,6.83,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,8.0,6.0,5.12,0.0
2016,11,26,7,30,0.0,12.0,2.4,8.0,12.0,9.87,0.58
2016,11,26,7,45,0.0,22.5,2.5,8.5,22.5,18.56,9.84
2016,11,26,8,0,0.0,33.0,2.6,9.0,33.0,27.27,17.75
2016,11,26,8,15,0.0,44.5,2.65,9.0,44.5,37.02,26.49
2016,11,26,8,30,0.0,56.0,2.7,9.0,56.0,47.54,35.84
2016,11,26,8,45,0.0,67.5,2.8,9.0,67.5,57.9,44.96
2016,11,26,9,0,0.0,79.0,2.9,9.0,79.0,68.14,53.87
2016,11,26,9,15,0.0,89.5,2.9,9.0,89.5,77.27,61.73
2016,11,26,9,30,0.0,100.0,2.9,9.0,100.0,86.33,69.46
2016,11,26,9,45,0.0,114.5,2.95,9.0,114.5,99.18,80.38
2016,11,26,10,0,0.0,129.0,3.0,9.0,129.0,111.83,91.04
2016,11,26,10,15,11.0,152.5,3.0,9.0,157.5,139.5,114.62
2016,11,26,10,30,22.0,176.0,3.0,9.0,186.0,166.14,137.02
2016,11,26,10,45,14.0,171.5,3.05,9.5,178.0,155.12,127.12
2016,11,26,11,0,6.0,167.0,3.1,10.0,170.0,145.08,118.22
2016,11,26,11,15,112.0,197.5,3.2,10.0,254.5,234.56,192.91
2016,11,26,11,30,218.0,228.0,3.3,10.0,339.0,300.73,245.7
2016,11,26,11,45,281.0,220.0,3.45,10.0,363.5,310.85,251.74
2016,11,26,12,0,344.0,212.0,3.6,10.0,388.0,309.53,247.71
2016,11,26,12,15,172.0,153.5,3.7,10.0,241.5,185.94,147.85
2016,11,26,12,30,0.0,95.0,3.8,10.0,95.0,78.74,61.97
2016,11,26,12,45,213.0,137.5,3.95,10.5,241.0,158.62,121.09
2016,11,26,13,0,426.0,180.0,4.1,11.0,387.0,211.5,154.46
2016,11,26,13,15,213.0,99.0,4.05,10.5,202.5,101.94,72.23
2016,11,26,13,30,0.0,18.0,4.0,10.0,18.0,14.85,7.24
2016,11,26,13,45,48.5,96.5,3.95,10.0,117.0,77.52,64.33
2016,11,26,14,0,97.0,175.0,3.9,10.0,216.0,126.55,108.09
2016,11,26,14,15,263.0,146.0,3.8,10.0,243.0,103.08,87.31
2016,11,26,14,30,429.0,117.0,3.7,10.0,270.0,83.23,69.69
2016,11,26,14,45,381.0,114.0,3.6,10.0,239.0,81.55,68.26
2016,11,26,15,0,333.0,111.0,3.5,10.0,208.0,81.61,68.32
2016,11,26,15,15,301.5,97.5,3.4,10.0,175.0,72.33,59.88
2016,11,26,15,30,270.0,84.0,3.3,10.0,142.0,62.85,51.11
2016,11,26,15,45,214.5,69.0,3.2,10.0,109.0,52.03,40.99
2016,11,26,16,0,159.0,54.0,3.1,10.0,76.0,41.03,30.52
2016,11,26,16,15,79.5,37.5,3.05,9.5,48.5,29.09,18.36
2016,11,26,16,30,0.0,21.0,3.0,9.0,21.0,16.77,0.0
2016,11,26,16,45,0.0,10.5,3.0,9.0,10.5,8.96,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,127.0,13.0,2.55,7.5,21.5,92.27,0.0
2016,11,27,7,30,254.0,26.0,2.7,8.0,43.0,230.84,130.46
2016,11,27,7,45,376.5,35.0,2.9,8.5,82.0,334.93,272.46
2016,11,27,8,0,499.0,44.0,3.1,9.0,121.0,429.95,359.52
2016,11,27,8,15,566.0,50.0,3.2,9.0,162.0,483.71,408.14
2016,11,27,8,30,633.0,56.0,3.3,9.0,203.0,535.68,453.14
2016,11,27,8,45,681.0,59.5,3.45,9.5,243.5,569.07,480.66
2016,11,27,9,0,729.0,63.0,3.6,10.0,284.0,595.48,501.48
2016,11,27,9,15,757.0,66.0,3.6,10.0,320.5,609.37,511.7
2016,11,27,9,30,785.0,69.0,3.6,10.0,357.0,619.72,518.6
2016,11,27,9,45,710.5,85.0,3.6,10.5,362.0,577.55,481.81
2016,11,27,10,0,636.0,101.0,3.6,11.0,367.0,531.24,441.96
2016,11,27,10,15,747.0,87.5,3.45,11.0,418.0,565.57,467.88
2016,11,27,10,30,858.0,74.0,3.3,11.0,469.0,591.43,485.66
2016,11,27,10,45,867.0,75.0,3.15,11.5,487.0,569.72,464.32
2016,11,27,11,0,876.0,76.0,3.0,12.0,505.0,544.75,440.39
2016,11,27,11,15,880.5,76.5,2.8,12.0,515.0,512.41,410.96
2016,11,27,11,30,885.0,77.0,2.6,12.0,525.0,479.55,380.51
2016,11,27,11,45,884.5,77.5,2.45,12.5,527.5,441.97,345.23
2016,11,27,12,0,884.0,78.0,2.3,13.0,530.0,402.26,307.68
2016,11,27,12,15,881.5,77.5,2.2,13.0,525.0,359.05,267.48
2016,11,27,12,30,879.0,77.0,2.1,13.0,520.0,314.25,225.6
2016,11,27,12,45,648.5,128.5,2.05,13.0,451.0,252.29,178.79
2016,11,27,13,0,418.0,180.0,2.0,13.0,382.0,209.99,151.53
2016,11,27,13,15,398.5,175.5,1.9,13.0,362.0,176.53,125.2
2016,11,27,13,30,379.0,171.0,1.8,13.0,342.0,147.81,106.32
2016,11,27,13,45,393.0,158.0,1.7,13.0,326.5,109.9,91.84
2016,11,27,14,0,407.0,145.0,1.6,13.0,311.0,99.96,83.33
2016,11,27,14,15,306.0,144.5,1.5,12.5,264.0,102.64,86.0
2016,11,27,14,30,205.0,144.0,1.4,12.0,217.0,104.35,87.78
2016,11,27,14,45,189.0,131.0,1.35,12.0,192.5,95.59,80.11
2016,11,27,15,0,173.0,118.0,1.3,12.0,168.0,86.63,72.17
2016,11,27,15,15,158.5,101.5,1.15,11.5,142.0,75.38,62.2
2016,11,27,15,30,144.0,85.0,1.0,11.0,116.0,63.87,51.8
2016,11,27,15,45,122.0,67.5,0.9,11.0,89.5,51.43,40.29
2016,11,27,16,0,100.0,50.0,0.8,11.0,63.0,38.72,28.39
2016,11,27,16,15,50.0,34.0,0.85,10.5,40.5,26.67,16.24
2016,11,27,16,30,0.0,18.0,0.9,10.0,18.0,14.62,0.0
2016,11,27,16,45,0.0,9.0,1.0,9.5,9.0,7.68,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,96.5,13.5,1.1,9.0,19.5,72.98,0.0
2016,11,28,7,30,193.0,27.0,1.3,9.0,39.0,192.86,95.83
2016,11,28,7,45,307.0,38.0,1.5,9.5,75.5,289.64,232.26
2016,11,28,8,0,421.0,49.0,1.7,10.0,112.0,380.61,315.02
2016,11,28,8,15,492.0,56.5,1.9,10.0,152.5,439.13,366.95
2016,11,28,8,30,563.0,64.0,2.1,10.0,193.0,495.71,415.43
2016,11,28,8,45,613.5,68.5,2.3,10.0,233.0,532.5,446.48
2016,11,28,9,0,664.0,73.0,2.5,10.0,273.0,566.3,474.08
2016,11,28,9,15,613.0,85.5,2.6,10.0,287.5,537.73,450.31
2016,11,28,9,30,562.0,98.0,2.7,10.0,302.0,507.14,424.77
2016,11,28,9,45,456.5,128.0,2.85,10.5,303.0,453.17,378.71
2016,11,28,10,0,351.0,158.0,3.0,11.0,304.0,393.14,327.64
2016,11,28,10,15,422.0,154.5,3.05,11.0,340.0,431.75,358.32
2016,11,28,10,30,493.0,151.0,3.1,11.0,376.0,453.54,374.56
2016,11,28,10,45,488.5,159.0,3.2,11.5,389.0,439.66,360.86
2016,11,28,11,0,484.0,167.0,3.3,12.0,402.0,424.09,345.83
2016,11,28,11,15,494.5,168.5,3.4,12.0,413.0,408.31,331.08
2016,11,28,11,30,505.0,170.0,3.5,12.0,424.0,390.28,314.12
2016,11,28,11,45,448.5,184.0,3.6,12.0,411.0,353.35,282.25
2016,11,28,12,0,392.0,198.0,3.7,12.0,398.0,315.15,249.6
2016,11,28,12,15,572.5,158.0,3.7,12.0,447.0,320.95,247.19
2016,11,28,12,30,753.0,118.0,3.7,12.0,496.0,308.64,227.29
2016,11,28,12,45,380.5,143.0,3.75,12.5,334.0,200.57,148.03
2016,11,28,13,0,8.0,168.0,3.8,13.0,172.0,135.5,108.6
2016,11,28,13,15,6.5,162.0,3.8,13.0,165.0,129.04,103.47
2016,11,28,13,30,5.0,156.0,3.8,13.0,158.0,122.69,98.41
2016,11,28,13,45,356.0,127.0,3.8,13.0,271.5,89.04,73.7
2016,11,28,14,0,707.0,98.0,3.8,13.0,385.0,72.52,59.21
2016,11,28,14,15,682.0,94.5,3.65,12.5,353.5,70.68,57.79
2016,11,28,14,30,657.0,91.0,3.5,12.0,322.0,68.91,56.41
2016,11,28,14,45,637.0,83.5,3.4,12.0,287.5,64.11,52.16
2016,11,28,15,0,617.0,76.0,3.3,12.0,253.0,59.22,47.79
2016,11,28,15,15,566.0,70.0,2.85,11.5,213.5,55.24,44.23
2016,11,28,15,30,515.0,64.0,2.4,11.0,174.0,51.3,40.57
2016,11,28,15,45,456.5,54.0,2.0,10.5,135.5,43.86,33.62
2016,11,28,16,0,398.0,44.0,1.6,10.0,97.0,36.29,26.34
2016,11,28,16,15,273.5,32.0,1.5,9.5,62.0,26.55,16.11
2016,11,28,16,30,149.0,20.0,1.4,9.0,27.0,15.61,0.0
2016,11,28,16,45,74.5,10.0,1.3,8.5,13.5,8.54,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.5,9.5,2.1,4.5,22.0,135.37,0.0
2016,11,29,7,30,401.0,19.0,2.3,5.0,44.0,308.95,136.16
2016,11,29,7,45,506.0,26.0,2.5,5.5,83.5,401.07,325.02
2016,11,29,8,0,611.0,33.0,2.7,6.0,123.0,483.1,404.97
2016,11,29,8,15,670.5,37.5,2.75,6.5,165.0,530.9,448.47
2016,11,29,8,30,730.0,42.0,2.8,7.0,207.0,576.64,487.6
2016,11,29,8,45,766.5,45.0,2.85,7.5,247.0,602.11,508.6
2016,11,29,9,0,803.0,48.0,2.9,8.0,287.0,618.61,521.34
2016,11,29,9,15,827.5,50.0,2.75,8.5,323.0,628.45,527.29
2016,11,29,9,30,852.0,52.0,2.6,9.0,359.0,635.02,529.69
2016,11,29,9,45,868.0,54.0,2.5,9.5,390.0,632.55,524.61
2016,11,29,10,0,884.0,56.0,2.4,10.0,421.0,626.58,516.54
2016,11,29,10,15,895.0,57.0,2.3,10.0,445.5,612.79,503.11
2016,11,29,10,30,906.0,58.0,2.2,10.0,470.0,595.58,486.78
2016,11,29,10,45,912.0,59.5,2.15,10.5,487.5,572.73,465.12
2016,11,29,11,0,918.0,61.0,2.1,11.0,505.0,546.7,440.64
2016,11,29,11,15,922.0,61.5,2.1,11.0,515.5,515.54,412.7
2016,11,29,11,30,926.0,62.0,2.1,11.0,526.0,481.55,381.84
2016,11,29,11,45,925.0,62.5,2.15,11.5,529.0,442.79,345.97
2016,11,29,12,0,924.0,63.0,2.2,12.0,532.0,401.84,307.59
2016,11,29,12,15,922.0,63.0,2.25,12.0,527.0,358.08,266.78
2016,11,29,12,30,920.0,63.0,2.3,12.0,522.0,312.57,224.01
2016,11,29,12,45,904.0,66.5,2.35,12.5,508.5,265.31,180.1
2016,11,29,13,0,888.0,70.0,2.4,13.0,495.0,217.82,137.75
2016,11,29,13,15,879.0,69.0,2.4,13.0,476.0,167.75,97.2
2016,11,29,13,30,870.0,68.0,2.4,13.0,457.0,117.49,64.63
2016,11,29,13,45,856.5,66.5,2.4,13.0,431.0,60.42,48.35
2016,11,29,14,0,843.0,65.0,2.4,13.0,405.0,54.98,43.64
2016,11,29,14,15,823.5,62.5,2.35,12.5,373.0,53.21,42.22
2016,11,29,14,30,804.0,60.0,2.3,12.0,341.0,51.44,40.78
2016,11,29,14,45,776.0,57.0,2.25,12.0,304.5,49.19,38.81
2016,11,29,15,0,748.0,54.0,2.2,12.0,268.0,46.97,36.8
2016,11,29,15,15,704.5,50.0,1.9,11.5,227.5,43.79,33.96
2016,11,29,15,30,661.0,46.0,1.6,11.0,187.0,40.65,31.03
2016,11,29,15,45,591.0,40.5,1.3,10.5,145.5,36.05,26.67
2016,11,29,16,0,521.0,35.0,1.0,10.0,104.0,31.5,22.15
2016,11,29,16,15,396.0,26.0,1.0,9.5,67.0,21.53,11.95
2016,11,29,16,30,271.0,17.0,1.0,9.0,30.0,14.13,0.0
2016,11,29,16,45,135.5,8.5,1.05,9.0,15.0,7.26,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
