Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,117.0,11.0,1.0,7.0,18.0,83.4,0.0
2016,11,30,7,30,234.0,22.0,0.9,7.0,36.0,208.21,70.52
2016,11,30,7,45,343.0,32.0,0.85,7.5,72.0,307.06,243.6
2016,11,30,8,0,452.0,42.0,0.8,8.0,108.0,392.7,323.2
2016,11,30,8,15,521.0,48.5,0.8,8.0,147.5,447.78,371.52
2016,11,30,8,30,590.0,55.0,0.8,8.0,187.0,501.34,416.25
2016,11,30,8,45,633.5,60.0,0.85,8.5,226.0,533.53,441.89
2016,11,30,9,0,677.0,65.0,0.9,9.0,265.0,563.01,464.29
2016,11,30,9,15,708.0,68.5,0.95,9.0,300.5,579.15,476.33
2016,11,30,9,30,739.0,72.0,1.0,9.0,336.0,588.87,483.09
2016,11,30,9,45,476.0,122.5,1.1,9.5,298.5,458.42,377.91
2016,11,30,10,0,213.0,173.0,1.2,10.0,261.0,311.34,257.39
2016,11,30,10,15,504.0,129.5,1.2,10.0,353.0,454.36,374.24
2016,11,30,10,30,795.0,86.0,1.2,10.0,445.0,564.71,457.99
2016,11,30,10,45,402.0,127.5,1.25,10.5,309.5,360.22,293.98
2016,11,30,11,0,9.0,169.0,1.3,11.0,174.0,148.66,119.89
2016,11,30,11,15,4.5,139.5,1.35,11.0,142.0,119.32,95.91
2016,11,30,11,30,0.0,110.0,1.4,11.0,110.0,91.62,72.63
2016,11,30,11,45,8.0,148.0,1.5,11.0,152.0,126.32,101.75
2016,11,30,12,0,16.0,186.0,1.6,11.0,194.0,159.23,128.87
2016,11,30,12,15,13.5,182.0,1.7,11.0,189.0,153.16,123.74
2016,11,30,12,30,11.0,178.0,1.8,11.0,184.0,147.39,119.0
2016,11,30,12,45,11.0,174.5,1.95,11.5,180.5,142.8,115.01
2016,11,30,13,0,11.0,171.0,2.1,12.0,177.0,138.17,111.01
2016,11,30,13,15,10.0,165.0,2.15,11.5,170.0,131.53,105.85
2016,11,30,13,30,9.0,159.0,2.2,11.0,163.0,124.95,100.8
2016,11,30,13,45,7.0,150.5,2.25,11.0,153.5,116.7,98.69
2016,11,30,14,0,5.0,142.0,2.3,11.0,144.0,110.12,93.04
2016,11,30,14,15,2.5,131.0,2.15,11.0,132.5,101.94,85.93
2016,11,30,14,30,0.0,120.0,2.0,11.0,121.0,93.64,78.67
2016,11,30,14,45,321.5,95.0,1.9,11.0,187.0,68.09,55.92
2016,11,30,15,0,643.0,70.0,1.8,11.0,253.0,54.74,43.95
2016,11,30,15,15,593.5,64.5,1.6,10.5,214.0,51.02,40.61
2016,11,30,15,30,544.0,59.0,1.4,10.0,175.0,47.32,37.17
2016,11,30,15,45,458.0,52.0,1.25,10.0,134.5,42.2,32.2
2016,11,30,16,0,372.0,45.0,1.1,10.0,94.0,37.16,27.08
2016,11,30,16,15,251.5,32.5,1.1,9.5,60.0,25.28,14.92
2016,11,30,16,30,131.0,20.0,1.1,9.0,26.0,15.59,0.0
2016,11,30,16,45,65.5,10.0,1.15,9.0,13.0,8.54,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,1.9,4.5,19.0,115.62,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,38.0,265.17,63.05
2016,12,1,7,45,458.5,26.5,2.3,5.5,77.0,367.65,293.95
2016,12,1,8,0,576.0,34.0,2.5,6.0,116.0,457.97,383.25
2016,12,1,8,15,640.5,39.0,2.8,6.5,158.0,509.72,431.03
2016,12,1,8,30,705.0,44.0,3.1,7.0,200.0,559.4,474.47
2016,12,1,8,45,746.5,47.5,3.4,7.5,240.5,589.03,499.89
2016,12,1,9,0,788.0,51.0,3.7,8.0,281.0,615.59,521.67
2016,12,1,9,15,815.0,53.5,3.8,8.5,317.5,627.78,530.16
2016,12,1,9,30,842.0,56.0,3.9,9.0,354.0,631.08,531.06
2016,12,1,9,45,855.0,59.5,4.0,9.5,385.0,628.63,526.7
2016,12,1,10,0,868.0,63.0,4.1,10.0,416.0,622.72,519.36
2016,12,1,10,15,880.5,64.0,4.1,10.0,441.0,610.09,507.09
2016,12,1,10,30,893.0,65.0,4.1,10.0,466.0,594.03,491.79
2016,12,1,10,45,902.0,66.0,4.15,10.5,484.5,572.58,471.14
2016,12,1,11,0,911.0,67.0,4.2,11.0,503.0,547.84,447.47
2016,12,1,11,15,915.5,67.5,4.2,11.5,514.0,517.16,418.46
2016,12,1,11,30,920.0,68.0,4.2,12.0,525.0,483.64,386.61
2016,12,1,11,45,921.5,68.0,4.25,12.5,528.0,445.65,350.7
2016,12,1,12,0,923.0,68.0,4.3,13.0,531.0,405.31,312.17
2016,12,1,12,15,921.0,68.0,4.3,13.0,526.5,361.62,270.85
2016,12,1,12,30,919.0,68.0,4.3,13.0,522.0,316.19,227.68
2016,12,1,12,45,913.5,67.5,4.3,13.0,510.0,267.98,182.6
2016,12,1,13,0,908.0,67.0,4.3,13.0,498.0,218.77,138.28
2016,12,1,13,15,898.5,66.0,4.25,13.0,478.5,167.85,96.76
2016,12,1,13,30,889.0,65.0,4.2,13.0,459.0,116.77,63.45
2016,12,1,13,45,873.5,64.0,4.2,13.0,432.5,65.61,52.99
2016,12,1,14,0,858.0,63.0,4.2,13.0,406.0,53.68,42.48
2016,12,1,14,15,838.0,60.5,4.0,13.0,374.0,51.86,40.92
2016,12,1,14,30,818.0,58.0,3.8,13.0,342.0,50.03,39.35
2016,12,1,14,45,788.0,55.5,3.65,13.0,305.0,48.12,37.68
2016,12,1,15,0,758.0,53.0,3.5,13.0,268.0,46.25,35.99
2016,12,1,15,15,714.0,49.0,3.1,12.0,227.0,43.04,33.19
2016,12,1,15,30,670.0,45.0,2.7,11.0,186.0,39.85,30.29
2016,12,1,15,45,597.5,39.5,2.3,10.5,144.5,35.2,25.87
2016,12,1,16,0,525.0,34.0,1.9,10.0,103.0,30.61,21.3
2016,12,1,16,15,398.5,25.5,2.0,9.5,66.0,23.03,13.02
2016,12,1,16,30,272.0,17.0,2.1,9.0,29.0,14.15,0.0
2016,12,1,16,45,136.0,8.5,2.25,8.5,14.5,7.26,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.5,9.0,2.75,4.5,18.5,119.25,0.0
2016,12,2,7,30,355.0,18.0,3.0,5.0,37.0,271.69,28.13
2016,12,2,7,45,466.5,25.5,3.25,5.5,75.5,371.03,295.09
2016,12,2,8,0,578.0,33.0,3.5,6.0,114.0,457.06,383.76
2016,12,2,8,15,642.0,38.0,3.65,6.5,155.5,508.32,431.49
2016,12,2,8,30,706.0,43.0,3.8,7.0,197.0,557.57,474.6
2016,12,2,8,45,744.0,46.5,4.0,7.5,237.0,584.81,498.03
2016,12,2,9,0,782.0,50.0,4.2,8.0,277.0,609.04,518.06
2016,12,2,9,15,809.0,52.5,4.35,8.5,313.0,621.33,527.02
2016,12,2,9,30,836.0,55.0,4.5,9.0,349.0,624.76,528.36
2016,12,2,9,45,849.0,58.5,4.7,10.0,380.0,622.51,523.65
2016,12,2,10,0,862.0,62.0,4.9,11.0,411.0,616.82,515.81
2016,12,2,10,15,874.5,63.5,4.85,11.0,435.5,605.0,503.94
2016,12,2,10,30,887.0,65.0,4.8,11.0,460.0,589.74,489.02
2016,12,2,10,45,895.0,66.0,4.75,11.5,478.5,568.0,467.72
2016,12,2,11,0,903.0,67.0,4.7,12.0,497.0,543.05,443.52
2016,12,2,11,15,907.5,67.5,4.65,12.0,508.0,512.75,415.41
2016,12,2,11,30,912.0,68.0,4.6,12.0,519.0,479.61,384.4
2016,12,2,11,45,914.0,68.0,4.6,12.5,522.0,442.24,348.74
2016,12,2,12,0,916.0,68.0,4.6,13.0,525.0,402.48,310.5
2016,12,2,12,15,914.0,67.5,4.6,13.0,521.0,358.75,269.07
2016,12,2,12,30,912.0,67.0,4.6,13.0,517.0,313.31,225.83
2016,12,2,12,45,904.5,67.0,4.7,13.0,504.5,265.52,181.18
2016,12,2,13,0,897.0,67.0,4.8,13.0,492.0,216.9,137.4
2016,12,2,13,15,887.5,66.0,4.8,13.0,472.5,166.63,96.3
2016,12,2,13,30,878.0,65.0,4.8,13.0,453.0,116.19,63.32
2016,12,2,13,45,862.0,64.0,4.85,13.0,427.0,65.67,53.05
2016,12,2,14,0,846.0,63.0,4.9,13.0,401.0,53.56,42.37
2016,12,2,14,15,825.5,61.0,4.65,13.0,369.0,52.12,41.16
2016,12,2,14,30,805.0,59.0,4.4,13.0,337.0,50.71,39.95
2016,12,2,14,45,774.0,56.0,4.2,13.0,300.0,48.41,37.93
2016,12,2,15,0,743.0,53.0,4.0,13.0,263.0,46.14,35.89
2016,12,2,15,15,698.5,49.5,3.6,12.0,223.0,43.37,33.47
2016,12,2,15,30,654.0,46.0,3.2,11.0,183.0,40.65,30.99
2016,12,2,15,45,582.0,40.0,2.8,10.5,142.0,35.59,26.21
2016,12,2,16,0,510.0,34.0,2.4,10.0,101.0,30.57,21.24
2016,12,2,16,15,383.5,25.5,2.4,9.5,64.5,21.1,11.4
2016,12,2,16,30,257.0,17.0,2.4,9.0,28.0,14.14,0.0
2016,12,2,16,45,128.5,8.5,2.4,8.5,14.0,7.26,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.0,1.8,5.5,16.0,96.67,0.0
2016,12,3,7,30,284.0,18.0,2.1,6.0,32.0,231.05,0.0
2016,12,3,7,45,401.5,26.5,2.4,6.5,68.5,337.35,263.77
2016,12,3,8,0,519.0,35.0,2.7,7.0,105.0,418.35,348.97
2016,12,3,8,15,585.5,40.0,2.7,7.5,145.5,471.4,397.71
2016,12,3,8,30,652.0,45.0,2.7,8.0,186.0,522.31,441.62
2016,12,3,8,45,697.5,48.5,2.7,8.5,225.5,554.76,468.49
2016,12,3,9,0,743.0,52.0,2.7,9.0,265.0,584.25,491.5
2016,12,3,9,15,771.5,54.5,2.7,9.0,300.5,597.87,501.71
2016,12,3,9,30,800.0,57.0,2.7,9.0,336.0,608.1,508.65
2016,12,3,9,45,815.5,60.0,2.7,9.5,366.5,607.01,505.24
2016,12,3,10,0,831.0,63.0,2.7,10.0,397.0,602.47,498.86
2016,12,3,10,15,844.5,64.5,2.7,10.5,421.5,591.45,487.19
2016,12,3,10,30,858.0,66.0,2.7,11.0,446.0,573.49,469.94
2016,12,3,10,45,868.0,66.5,2.75,11.5,464.5,553.16,450.63
2016,12,3,11,0,878.0,67.0,2.8,12.0,483.0,529.63,428.38
2016,12,3,11,15,883.0,67.5,2.85,12.5,494.0,500.5,401.27
2016,12,3,11,30,888.0,68.0,2.9,13.0,505.0,468.57,371.36
2016,12,3,11,45,889.5,68.0,2.95,13.5,508.5,432.04,337.19
2016,12,3,12,0,891.0,68.0,3.0,14.0,512.0,393.21,300.51
2016,12,3,12,15,889.5,67.5,3.0,14.0,508.0,350.83,260.87
2016,12,3,12,30,888.0,67.0,3.0,14.0,504.0,306.74,219.4
2016,12,3,12,45,882.5,67.0,3.0,14.0,492.5,260.64,176.63
2016,12,3,13,0,877.0,67.0,3.0,14.0,481.0,213.55,134.53
2016,12,3,13,15,868.5,66.0,2.95,14.0,462.5,164.49,94.73
2016,12,3,13,30,860.0,65.0,2.9,14.0,444.0,115.19,62.66
2016,12,3,13,45,845.0,64.0,2.9,14.5,418.5,65.7,52.75
2016,12,3,14,0,830.0,63.0,2.9,15.0,393.0,53.39,41.88
2016,12,3,14,15,810.5,61.0,2.7,14.5,362.0,51.97,40.79
2016,12,3,14,30,791.0,59.0,2.5,14.0,331.0,50.58,39.69
2016,12,3,14,45,758.5,56.5,2.3,14.0,294.5,48.69,38.04
2016,12,3,15,0,726.0,54.0,2.1,14.0,258.0,46.85,36.39
2016,12,3,15,15,681.5,50.0,1.8,13.5,218.5,43.69,33.57
2016,12,3,15,30,637.0,46.0,1.5,13.0,179.0,40.56,30.67
2016,12,3,15,45,560.0,40.5,1.25,12.5,138.5,35.95,26.32
2016,12,3,16,0,483.0,35.0,1.0,12.0,98.0,28.82,19.55
2016,12,3,16,15,357.5,26.0,1.05,11.5,62.5,21.48,11.57
2016,12,3,16,30,232.0,17.0,1.1,11.0,27.0,14.11,0.0
2016,12,3,16,45,116.0,8.5,1.15,10.5,13.5,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.0,0.65,6.0,15.0,12.8,0.0
2016,12,4,7,30,0.0,30.0,0.6,6.0,30.0,44.56,0.0
2016,12,4,7,45,238.0,33.5,0.55,6.5,65.5,238.51,182.86
2016,12,4,8,0,476.0,37.0,0.5,7.0,101.0,399.44,326.64
2016,12,4,8,15,547.0,43.5,0.4,7.5,141.0,455.29,373.98
2016,12,4,8,30,618.0,50.0,0.3,8.0,181.0,509.9,417.66
2016,12,4,8,45,663.5,54.0,0.25,8.5,220.5,537.18,438.62
2016,12,4,9,0,709.0,58.0,0.2,9.0,260.0,567.57,460.49
2016,12,4,9,15,739.0,61.5,0.25,9.5,295.5,583.76,471.58
2016,12,4,9,30,769.0,65.0,0.3,10.0,331.0,596.52,479.63
2016,12,4,9,45,768.5,72.0,0.35,10.5,358.5,590.13,472.86
2016,12,4,10,0,768.0,79.0,0.4,11.0,386.0,580.69,463.81
2016,12,4,10,15,783.0,81.0,0.35,11.0,410.5,572.3,455.13
2016,12,4,10,30,798.0,83.0,0.3,11.0,435.0,560.48,443.59
2016,12,4,10,45,810.0,83.5,0.3,11.5,453.5,542.0,426.66
2016,12,4,11,0,822.0,84.0,0.3,12.0,472.0,520.27,406.99
2016,12,4,11,15,827.5,85.0,0.25,12.0,483.0,492.68,382.76
2016,12,4,11,30,833.0,86.0,0.2,12.0,494.0,462.33,355.95
2016,12,4,11,45,836.5,85.5,0.2,12.0,497.5,427.08,325.19
2016,12,4,12,0,840.0,85.0,0.2,12.0,501.0,389.52,291.85
2016,12,4,12,15,620.0,136.0,0.35,12.0,442.0,320.91,239.79
2016,12,4,12,30,400.0,187.0,0.5,12.0,383.0,264.27,198.89
2016,12,4,12,45,423.5,177.0,0.7,12.5,380.5,236.55,173.79
2016,12,4,13,0,447.0,167.0,0.9,13.0,378.0,206.23,146.59
2016,12,4,13,15,373.5,173.0,1.05,13.0,344.5,174.25,124.13
2016,12,4,13,30,300.0,179.0,1.2,13.0,311.0,147.85,108.84
2016,12,4,13,45,345.0,161.0,1.35,13.0,304.5,115.87,97.06
2016,12,4,14,0,390.0,143.0,1.5,13.0,298.0,98.82,82.36
2016,12,4,14,15,498.0,120.0,1.3,12.5,301.5,85.53,70.92
2016,12,4,14,30,606.0,97.0,1.1,12.0,305.0,73.41,60.4
2016,12,4,14,45,582.5,89.5,0.95,12.0,271.5,68.66,56.22
2016,12,4,15,0,559.0,82.0,0.8,12.0,238.0,63.86,51.93
2016,12,4,15,15,506.5,75.0,0.8,11.5,200.5,59.21,47.78
2016,12,4,15,30,454.0,68.0,0.8,11.0,163.0,54.58,43.49
2016,12,4,15,45,391.5,57.0,0.8,11.0,125.5,43.69,33.37
2016,12,4,16,0,329.0,46.0,0.8,11.0,88.0,35.52,25.49
2016,12,4,16,15,164.5,34.5,0.85,10.5,55.5,26.57,15.7
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,17.96,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,9.82,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,1.35,6.0,3.0,2.56,0.0
2016,12,5,7,30,0.0,6.0,1.5,6.0,6.0,4.92,0.0
2016,12,5,7,45,0.0,14.0,1.7,6.5,14.0,11.52,3.34
2016,12,5,8,0,0.0,22.0,1.9,7.0,22.0,18.13,9.82
2016,12,5,8,15,0.0,31.0,1.9,7.0,31.0,25.59,16.61
2016,12,5,8,30,0.0,40.0,1.9,7.0,40.0,33.06,23.36
2016,12,5,8,45,0.0,48.5,1.9,7.5,48.5,40.13,29.64
2016,12,5,9,0,0.0,57.0,1.9,8.0,57.0,47.21,35.83
2016,12,5,9,15,0.0,65.5,1.9,8.0,65.5,54.55,42.25
2016,12,5,9,30,0.0,74.0,1.9,8.0,74.0,62.0,48.7
2016,12,5,9,45,123.5,118.5,1.95,8.0,168.0,201.58,170.82
2016,12,5,10,0,247.0,163.0,2.0,8.0,262.0,332.92,280.42
2016,12,5,10,15,288.5,168.5,2.0,8.0,290.5,352.87,295.5
2016,12,5,10,30,330.0,174.0,2.0,8.0,319.0,370.0,308.39
2016,12,5,10,45,333.5,181.5,2.0,8.5,333.0,365.14,302.36
2016,12,5,11,0,337.0,189.0,2.0,9.0,347.0,358.78,295.09
2016,12,5,11,15,335.5,194.0,2.0,9.0,354.5,346.14,283.17
2016,12,5,11,30,334.0,199.0,2.0,9.0,362.0,332.44,270.27
2016,12,5,11,45,299.5,206.5,2.05,9.0,353.5,306.53,247.73
2016,12,5,12,0,265.0,214.0,2.1,9.0,345.0,282.17,226.64
2016,12,5,12,15,244.0,214.5,2.05,9.0,334.5,258.37,205.85
2016,12,5,12,30,223.0,215.0,2.0,9.0,324.0,234.43,185.14
2016,12,5,12,45,231.0,209.0,1.95,9.0,319.5,216.28,168.46
2016,12,5,13,0,239.0,203.0,1.9,9.0,315.0,196.12,150.43
2016,12,5,13,15,205.5,197.5,1.8,9.0,291.0,171.98,131.95
2016,12,5,13,30,172.0,192.0,1.7,9.0,267.0,149.97,116.85
2016,12,5,13,45,152.5,181.0,1.6,9.0,245.0,128.38,109.67
2016,12,5,14,0,133.0,170.0,1.5,9.0,223.0,119.65,102.13
2016,12,5,14,15,121.5,159.0,1.35,9.0,204.5,112.57,95.98
2016,12,5,14,30,110.0,148.0,1.2,9.0,186.0,105.3,89.62
2016,12,5,14,45,107.5,132.0,1.05,9.0,165.5,95.09,80.56
2016,12,5,15,0,105.0,116.0,0.9,9.0,145.0,84.59,71.14
2016,12,5,15,15,93.5,99.0,0.85,8.5,122.5,73.14,60.86
2016,12,5,15,30,82.0,82.0,0.8,8.0,100.0,61.4,50.14
2016,12,5,15,45,69.5,64.5,0.75,8.0,77.0,49.06,38.59
2016,12,5,16,0,57.0,47.0,0.7,8.0,54.0,36.43,26.63
2016,12,5,16,15,28.5,30.5,0.7,8.0,34.0,24.42,14.14
2016,12,5,16,30,0.0,14.0,0.7,8.0,14.0,11.56,0.0
2016,12,5,16,45,0.0,7.0,0.7,8.0,7.0,5.97,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,129.5,8.5,1.0,2.5,14.0,87.75,0.0
2016,12,6,7,30,259.0,17.0,1.1,3.0,28.0,208.92,0.0
2016,12,6,7,45,386.0,26.0,1.25,4.0,64.0,324.62,243.95
2016,12,6,8,0,513.0,35.0,1.4,5.0,100.0,410.88,340.24
2016,12,6,8,15,584.0,40.5,1.35,5.5,141.0,467.74,392.03
2016,12,6,8,30,655.0,46.0,1.3,6.0,182.0,522.32,438.21
2016,12,6,8,45,575.0,63.0,1.3,6.5,200.5,492.13,413.95
2016,12,6,9,0,495.0,80.0,1.3,7.0,219.0,452.88,381.76
2016,12,6,9,15,520.0,86.5,1.5,7.5,249.0,470.15,395.99
2016,12,6,9,30,545.0,93.0,1.7,8.0,279.0,484.66,406.87
2016,12,6,9,45,565.0,99.0,1.9,8.5,307.5,492.51,411.94
2016,12,6,10,0,585.0,105.0,2.1,9.0,336.0,497.37,414.27
2016,12,6,10,15,727.5,86.0,2.15,9.0,391.5,545.53,451.66
2016,12,6,10,30,870.0,67.0,2.2,9.0,447.0,579.84,476.71
2016,12,6,10,45,877.5,68.5,2.25,9.5,465.5,559.13,456.73
2016,12,6,11,0,885.0,70.0,2.3,10.0,484.0,535.28,434.26
2016,12,6,11,15,890.0,71.0,2.35,10.0,495.0,506.61,408.27
2016,12,6,11,30,895.0,72.0,2.4,10.0,506.0,475.09,379.32
2016,12,6,11,45,892.0,73.5,2.45,10.5,509.0,438.04,344.67
2016,12,6,12,0,889.0,75.0,2.5,11.0,512.0,398.96,307.72
2016,12,6,12,15,887.0,74.5,2.55,11.0,508.0,356.56,267.98
2016,12,6,12,30,885.0,74.0,2.6,11.0,504.0,312.5,226.39
2016,12,6,12,45,880.5,73.5,2.7,11.0,493.0,266.37,183.34
2016,12,6,13,0,876.0,73.0,2.8,11.0,482.0,215.1,137.39
2016,12,6,13,15,866.5,72.0,2.9,11.0,463.5,165.26,96.49
2016,12,6,13,30,857.0,71.0,3.0,11.0,445.0,115.34,63.23
2016,12,6,13,45,841.0,69.5,3.1,11.0,419.5,65.05,52.92
2016,12,6,14,0,825.0,68.0,3.2,11.0,394.0,57.21,46.01
2016,12,6,14,15,804.0,66.0,3.1,10.5,362.5,55.85,44.96
2016,12,6,14,30,783.0,64.0,3.0,10.0,331.0,54.54,43.92
2016,12,6,14,45,752.0,61.0,2.95,10.0,295.0,52.35,41.98
2016,12,6,15,0,721.0,58.0,2.9,10.0,259.0,50.21,40.02
2016,12,6,15,15,675.0,53.5,2.55,9.5,219.0,46.7,36.84
2016,12,6,15,30,629.0,49.0,2.2,9.0,179.0,43.21,33.57
2016,12,6,15,45,557.0,43.0,1.85,8.5,139.0,35.11,25.99
2016,12,6,16,0,485.0,37.0,1.5,8.0,99.0,30.57,21.43
2016,12,6,16,15,354.5,27.5,1.45,7.5,63.0,22.81,12.84
2016,12,6,16,30,224.0,18.0,1.4,7.0,27.0,15.02,0.0
2016,12,6,16,45,112.0,9.0,1.4,6.5,13.5,7.68,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.7,3.0,8.5,7.26,0.0
2016,12,7,7,30,0.0,17.0,1.7,3.0,17.0,14.51,0.0
2016,12,7,7,45,76.5,31.0,1.75,3.0,40.5,113.48,81.93
2016,12,7,8,0,153.0,45.0,1.8,3.0,64.0,179.01,149.61
2016,12,7,8,15,174.0,61.0,1.65,3.0,90.5,210.49,179.86
2016,12,7,8,30,195.0,77.0,1.5,3.0,117.0,240.86,207.63
2016,12,7,8,45,207.5,92.5,1.35,3.5,143.0,263.63,227.34
2016,12,7,9,0,220.0,108.0,1.2,4.0,169.0,285.11,245.07
2016,12,7,9,15,229.0,121.5,1.15,4.5,192.5,300.32,257.0
2016,12,7,9,30,238.0,135.0,1.1,5.0,216.0,314.21,267.4
2016,12,7,9,45,221.0,150.0,1.1,5.5,230.5,311.9,263.85
2016,12,7,10,0,204.0,165.0,1.1,6.0,245.0,297.14,250.24
2016,12,7,10,15,159.0,177.5,1.1,6.0,242.0,274.59,230.29
2016,12,7,10,30,114.0,190.0,1.1,6.0,239.0,253.14,211.39
2016,12,7,10,45,149.5,198.0,1.1,6.5,265.5,272.41,226.57
2016,12,7,11,0,185.0,206.0,1.1,7.0,292.0,288.96,238.82
2016,12,7,11,15,98.0,190.0,1.2,7.0,235.5,214.58,176.91
2016,12,7,11,30,11.0,174.0,1.3,7.0,179.0,151.09,124.01
2016,12,7,11,45,16.5,181.0,1.45,7.5,188.5,157.52,129.26
2016,12,7,12,0,22.0,188.0,1.6,8.0,198.0,163.22,133.6
2016,12,7,12,15,16.0,180.0,1.7,8.0,188.0,152.48,124.61
2016,12,7,12,30,10.0,172.0,1.8,8.0,178.0,142.51,116.38
2016,12,7,12,45,96.5,189.0,1.95,8.0,235.0,171.84,137.66
2016,12,7,13,0,183.0,206.0,2.1,8.0,292.0,189.59,148.27
2016,12,7,13,15,187.0,197.5,2.1,8.0,282.5,169.99,131.73
2016,12,7,13,30,191.0,189.0,2.1,8.0,273.0,149.91,116.62
2016,12,7,13,45,95.5,160.0,2.15,8.0,202.0,115.6,98.82
2016,12,7,14,0,0.0,131.0,2.2,8.0,131.0,102.48,87.31
2016,12,7,14,15,0.0,120.5,2.05,8.0,120.5,94.64,80.4
2016,12,7,14,30,0.0,110.0,1.9,8.0,110.0,86.69,73.34
2016,12,7,14,45,0.0,97.5,1.8,8.0,97.5,77.26,64.89
2016,12,7,15,0,0.0,85.0,1.7,8.0,85.0,67.72,56.25
2016,12,7,15,15,0.0,72.0,1.55,7.5,72.0,57.73,47.18
2016,12,7,15,30,0.0,59.0,1.4,7.0,59.0,47.63,37.87
2016,12,7,15,45,0.0,45.5,1.25,7.0,45.5,37.07,27.94
2016,12,7,16,0,0.0,32.0,1.1,7.0,32.0,26.39,17.84
2016,12,7,16,15,0.0,20.5,1.15,6.5,20.5,16.92,8.13
2016,12,7,16,30,0.0,9.0,1.2,6.0,9.0,7.4,0.0
2016,12,7,16,45,0.0,4.5,1.25,6.0,4.5,3.84,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,10.0,3.0,2.56,0.0
2016,12,8,7,30,0.0,6.0,4.2,10.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,16.0,4.25,10.5,16.0,13.18,3.91
2016,12,8,8,0,0.0,26.0,4.3,11.0,26.0,21.47,12.25
2016,12,8,8,15,0.0,37.5,4.2,11.0,37.5,31.02,20.82
2016,12,8,8,30,0.0,49.0,4.1,11.0,49.0,41.66,30.27
2016,12,8,8,45,0.0,60.0,4.1,11.5,60.0,51.56,38.93
2016,12,8,9,0,0.0,71.0,4.1,12.0,71.0,61.35,47.37
2016,12,8,9,15,0.0,81.5,4.0,12.0,81.5,70.52,55.28
2016,12,8,9,30,0.0,92.0,3.9,12.0,92.0,79.62,63.03
2016,12,8,9,45,18.5,123.5,3.85,12.0,131.0,121.39,98.93
2016,12,8,10,0,37.0,155.0,3.8,12.0,170.0,172.24,141.89
2016,12,8,10,15,18.5,120.0,3.75,12.0,127.5,114.09,92.28
2016,12,8,10,30,0.0,85.0,3.7,12.0,85.0,70.82,55.16
2016,12,8,10,45,13.0,132.5,3.65,12.5,139.0,119.79,96.57
2016,12,8,11,0,26.0,180.0,3.6,13.0,193.0,167.9,136.39
2016,12,8,11,15,13.0,166.0,3.5,13.0,172.5,146.79,118.48
2016,12,8,11,30,0.0,152.0,3.4,13.0,152.0,127.39,102.23
2016,12,8,11,45,0.0,153.5,3.3,13.0,153.5,127.83,102.58
2016,12,8,12,0,0.0,155.0,3.2,13.0,155.0,128.25,102.9
2016,12,8,12,15,0.0,147.0,3.1,13.0,147.0,120.97,96.82
2016,12,8,12,30,0.0,139.0,3.0,13.0,139.0,113.9,90.94
2016,12,8,12,45,2.5,149.0,2.9,13.0,150.0,121.49,97.24
2016,12,8,13,0,5.0,159.0,2.8,13.0,161.0,128.25,102.82
2016,12,8,13,15,2.5,110.5,2.65,13.0,111.5,90.45,71.3
2016,12,8,13,30,0.0,62.0,2.5,13.0,62.0,51.37,38.39
2016,12,8,13,45,0.0,84.0,2.4,13.0,84.0,69.24,53.7
2016,12,8,14,0,0.0,106.0,2.3,13.0,106.0,85.12,70.42
2016,12,8,14,15,0.0,97.5,2.15,13.0,97.5,78.56,64.68
2016,12,8,14,30,0.0,89.0,2.0,13.0,89.0,71.92,58.87
2016,12,8,14,45,0.0,79.0,1.85,13.0,79.0,64.13,51.98
2016,12,8,15,0,0.0,69.0,1.7,13.0,69.0,56.26,44.95
2016,12,8,15,15,0.0,58.5,1.6,12.5,58.5,47.95,37.51
2016,12,8,15,30,0.0,48.0,1.5,12.0,48.0,39.57,29.9
2016,12,8,15,45,0.0,37.0,1.45,12.0,37.0,30.59,21.61
2016,12,8,16,0,0.0,26.0,1.4,12.0,26.0,21.46,13.11
2016,12,8,16,15,0.0,16.5,1.35,12.0,16.5,13.59,5.21
2016,12,8,16,30,0.0,7.0,1.3,12.0,7.0,5.75,0.0
2016,12,8,16,45,0.0,3.5,1.3,12.0,3.5,2.99,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.5,1.0,10.5,10.5,6.4,0.0
2016,12,9,7,30,184.0,15.0,1.0,11.0,21.0,128.72,0.0
2016,12,9,7,45,319.5,24.0,1.0,11.5,54.5,273.78,187.35
2016,12,9,8,0,455.0,33.0,1.0,12.0,88.0,377.48,302.18
2016,12,9,8,15,529.0,39.0,1.3,12.0,127.0,433.9,355.08
2016,12,9,8,30,603.0,45.0,1.6,12.0,166.0,483.96,399.8
2016,12,9,8,45,653.5,48.5,1.9,12.5,205.0,520.05,430.67
2016,12,9,9,0,704.0,52.0,2.2,13.0,244.0,553.21,457.79
2016,12,9,9,15,398.5,95.0,2.35,13.0,207.0,393.42,327.84
2016,12,9,9,30,93.0,138.0,2.5,13.0,170.0,200.1,165.42
2016,12,9,9,45,84.0,150.0,2.65,13.5,181.0,201.92,166.62
2016,12,9,10,0,75.0,162.0,2.8,14.0,192.0,203.7,167.22
2016,12,9,10,15,139.0,174.0,2.9,14.0,232.5,259.22,213.26
2016,12,9,10,30,203.0,186.0,3.0,14.0,273.0,300.03,246.24
2016,12,9,10,45,126.0,188.5,3.15,14.5,243.5,250.44,204.01
2016,12,9,11,0,49.0,191.0,3.3,15.0,214.0,197.12,159.23
2016,12,9,11,15,64.5,200.5,3.3,15.0,231.5,208.48,168.26
2016,12,9,11,30,80.0,210.0,3.3,15.0,249.0,218.2,175.61
2016,12,9,11,45,40.0,163.5,3.35,15.0,183.0,155.59,124.24
2016,12,9,12,0,0.0,117.0,3.4,15.0,117.0,97.02,76.14
2016,12,9,12,15,41.0,164.0,3.25,15.0,183.5,149.02,118.38
2016,12,9,12,30,82.0,211.0,3.1,15.0,250.0,192.24,152.16
2016,12,9,12,45,78.0,205.5,3.0,15.0,242.5,179.75,141.49
2016,12,9,13,0,74.0,200.0,2.9,15.0,235.0,167.61,131.42
2016,12,9,13,15,37.0,103.0,2.8,15.0,120.5,88.0,67.14
2016,12,9,13,30,0.0,6.0,2.7,15.0,6.0,4.94,0.0
2016,12,9,13,45,0.0,27.0,2.6,15.0,27.0,22.28,13.42
2016,12,9,14,0,0.0,48.0,2.5,15.0,48.0,39.7,29.79
2016,12,9,14,15,0.0,44.0,2.25,14.5,44.0,36.37,26.92
2016,12,9,14,30,0.0,40.0,2.0,14.0,40.0,33.04,24.04
2016,12,9,14,45,0.0,35.5,1.8,14.0,35.5,29.3,20.72
2016,12,9,15,0,0.0,31.0,1.6,14.0,31.0,25.57,17.36
2016,12,9,15,15,280.5,40.0,1.4,13.5,98.0,29.73,21.1
2016,12,9,15,30,561.0,49.0,1.2,13.0,165.0,39.27,29.54
2016,12,9,15,45,492.0,42.5,1.05,13.0,127.5,34.37,24.86
2016,12,9,16,0,423.0,36.0,0.9,13.0,90.0,29.47,20.02
2016,12,9,16,15,303.5,26.5,0.9,12.5,57.5,21.78,11.74
2016,12,9,16,30,184.0,17.0,0.9,12.0,25.0,14.04,0.0
2016,12,9,16,45,92.0,8.5,0.9,12.0,12.5,7.26,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.5,13.0,0.5,0.43,0.0
2016,12,10,7,30,0.0,1.0,4.5,13.0,1.0,0.85,0.0
2016,12,10,7,45,0.0,2.5,4.5,13.0,2.5,2.05,0.0
2016,12,10,8,0,0.0,4.0,4.5,13.0,4.0,3.28,0.0
2016,12,10,8,15,0.0,6.0,4.5,13.0,6.0,4.92,0.0
2016,12,10,8,30,0.0,8.0,4.5,13.0,8.0,6.57,0.0
2016,12,10,8,45,0.0,10.0,4.5,13.0,10.0,8.21,1.43
2016,12,10,9,0,0.0,12.0,4.5,13.0,12.0,9.87,2.87
2016,12,10,9,15,0.0,14.0,4.45,13.0,14.0,11.52,4.31
