Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,9,30,0.0,16.0,4.4,13.0,16.0,13.17,5.74
2016,12,10,9,45,0.0,22.5,4.4,13.0,22.5,18.55,10.37
2016,12,10,10,0,0.0,29.0,4.4,13.0,29.0,23.93,14.99
2016,12,10,10,15,0.0,19.0,4.4,13.0,19.0,15.67,7.85
2016,12,10,10,30,0.0,9.0,4.4,13.0,9.0,7.42,0.73
2016,12,10,10,45,0.0,14.5,4.4,13.5,14.5,11.96,4.61
2016,12,10,11,0,0.0,20.0,4.4,14.0,20.0,16.51,8.47
2016,12,10,11,15,0.0,16.0,4.35,14.0,16.0,13.2,5.64
2016,12,10,11,30,0.0,12.0,4.3,14.0,12.0,9.9,2.81
2016,12,10,11,45,0.0,29.5,4.25,14.0,29.5,24.38,15.16
2016,12,10,12,0,0.0,47.0,4.2,14.0,47.0,38.9,27.52
2016,12,10,12,15,0.0,41.5,4.1,14.0,41.5,34.33,23.63
2016,12,10,12,30,0.0,36.0,4.0,14.0,36.0,29.77,19.76
2016,12,10,12,45,0.0,42.0,3.95,14.0,42.0,34.74,24.01
2016,12,10,13,0,0.0,48.0,3.9,14.0,48.0,39.72,28.27
2016,12,10,13,15,0.0,43.0,3.8,13.5,43.0,35.56,24.81
2016,12,10,13,30,0.0,38.0,3.7,13.0,38.0,31.41,21.34
2016,12,10,13,45,0.0,82.0,3.6,13.0,82.0,67.71,52.42
2016,12,10,14,0,0.0,126.0,3.5,13.0,126.0,99.05,82.77
2016,12,10,14,15,0.0,116.0,3.3,13.0,116.0,91.53,76.19
2016,12,10,14,30,0.0,106.0,3.1,13.0,106.0,83.92,69.53
2016,12,10,14,45,0.0,94.5,2.95,13.0,94.5,75.16,61.8
2016,12,10,15,0,0.0,83.0,2.8,13.0,83.0,66.31,53.9
2016,12,10,15,15,0.0,70.0,2.65,12.5,70.0,56.3,44.97
2016,12,10,15,30,0.0,57.0,2.5,12.0,57.0,46.19,35.8
2016,12,10,15,45,0.0,44.0,2.45,12.0,44.0,35.97,26.36
2016,12,10,16,0,0.0,31.0,2.4,12.0,31.0,25.63,16.73
2016,12,10,16,15,0.0,19.5,2.35,11.5,19.5,16.09,7.25
2016,12,10,16,30,0.0,8.0,2.3,11.0,8.0,6.57,0.0
2016,12,10,16,45,0.0,4.0,2.25,11.0,4.0,3.41,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,0.9,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,0.8,5.0,9.0,7.68,0.0
2016,12,11,7,45,8.0,24.5,0.75,5.0,25.5,33.26,17.12
2016,12,11,8,0,16.0,40.0,0.7,5.0,42.0,57.9,43.7
2016,12,11,8,15,25.5,56.5,0.75,5.5,61.0,81.94,65.84
2016,12,11,8,30,35.0,73.0,0.8,6.0,80.0,104.81,86.42
2016,12,11,8,45,40.5,88.5,0.9,6.5,98.5,122.78,102.33
2016,12,11,9,0,46.0,104.0,1.0,7.0,117.0,140.29,117.48
2016,12,11,9,15,49.5,118.5,1.05,7.0,134.0,154.67,129.8
2016,12,11,9,30,53.0,133.0,1.1,7.0,151.0,168.63,141.55
2016,12,11,9,45,55.0,145.5,1.15,7.0,165.5,178.77,149.87
2016,12,11,10,0,57.0,158.0,1.2,7.0,180.0,188.55,157.79
2016,12,11,10,15,32.5,155.0,1.3,7.5,167.5,165.43,137.33
2016,12,11,10,30,8.0,152.0,1.4,8.0,155.0,136.8,112.38
2016,12,11,10,45,53.0,176.5,1.55,8.5,200.5,190.23,157.48
2016,12,11,11,0,98.0,201.0,1.7,9.0,246.0,232.23,191.7
2016,12,11,11,15,105.0,207.0,1.75,9.5,256.0,234.26,192.27
2016,12,11,11,30,112.0,213.0,1.8,10.0,266.0,235.39,192.13
2016,12,11,11,45,285.5,192.5,1.85,10.5,330.5,289.97,233.64
2016,12,11,12,0,459.0,172.0,1.9,11.0,395.0,323.53,255.07
2016,12,11,12,15,344.0,191.0,1.85,11.0,357.5,273.09,213.76
2016,12,11,12,30,229.0,210.0,1.8,11.0,320.0,233.6,182.93
2016,12,11,12,45,181.5,207.5,1.8,11.0,294.0,205.24,160.16
2016,12,11,13,0,134.0,205.0,1.8,11.0,268.0,181.04,141.56
2016,12,11,13,15,67.5,175.5,1.85,11.0,207.0,143.25,113.24
2016,12,11,13,30,1.0,146.0,1.9,11.0,146.0,115.26,92.94
2016,12,11,13,45,0.5,118.0,1.95,11.0,118.0,94.21,75.32
2016,12,11,14,0,0.0,90.0,2.0,11.0,90.0,73.46,60.54
2016,12,11,14,15,0.0,82.5,1.8,10.5,82.5,67.56,55.48
2016,12,11,14,30,0.0,75.0,1.6,10.0,75.0,61.61,50.3
2016,12,11,14,45,0.0,67.0,1.45,10.0,67.0,55.23,44.59
2016,12,11,15,0,0.0,59.0,1.3,10.0,59.0,48.79,38.77
2016,12,11,15,15,0.0,50.0,1.15,9.5,50.0,41.38,32.06
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,33.89,25.18
2016,12,11,15,45,0.0,31.5,0.85,8.5,31.5,26.01,17.86
2016,12,11,16,0,0.0,22.0,0.7,8.0,22.0,18.13,10.48
2016,12,11,16,15,0.0,14.0,0.75,7.5,14.0,11.52,3.78
2016,12,11,16,30,0.0,6.0,0.8,7.0,6.0,4.92,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.0,3.0,2.56,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.1,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.2,5.0,18.0,15.36,0.0
2016,12,12,7,45,212.5,25.5,1.3,5.5,50.0,201.71,126.94
2016,12,12,8,0,425.0,33.0,1.4,6.0,82.0,356.55,291.27
2016,12,12,8,15,503.5,40.0,1.5,6.5,120.5,416.99,348.34
2016,12,12,8,30,582.0,47.0,1.6,7.0,159.0,476.74,400.41
2016,12,12,8,45,627.5,52.0,1.7,7.5,197.5,510.27,429.12
2016,12,12,9,0,673.0,57.0,1.8,8.0,236.0,536.94,451.04
2016,12,12,9,15,706.0,60.5,1.7,8.0,271.5,555.88,465.36
2016,12,12,9,30,739.0,64.0,1.6,8.0,307.0,571.48,476.17
2016,12,12,9,45,541.5,104.0,1.55,8.5,291.0,480.99,400.47
2016,12,12,10,0,344.0,144.0,1.5,9.0,275.0,371.73,309.82
2016,12,12,10,15,456.0,132.5,1.5,9.0,319.0,426.44,354.1
2016,12,12,10,30,568.0,121.0,1.5,9.0,363.0,468.49,385.96
2016,12,12,10,45,580.0,124.0,1.55,9.0,380.0,458.23,375.68
2016,12,12,11,0,592.0,127.0,1.6,9.0,397.0,445.23,363.28
2016,12,12,11,15,534.0,146.0,1.6,9.0,394.0,405.97,329.7
2016,12,12,11,30,476.0,165.0,1.6,9.0,391.0,373.21,301.36
2016,12,12,11,45,406.0,181.0,1.65,9.0,375.5,334.74,268.8
2016,12,12,12,0,336.0,197.0,1.7,9.0,360.0,295.63,236.04
2016,12,12,12,15,287.0,203.0,1.75,9.0,341.5,264.82,210.02
2016,12,12,12,30,238.0,209.0,1.8,9.0,323.0,235.64,185.75
2016,12,12,12,45,287.0,197.0,1.85,9.0,331.5,222.46,171.56
2016,12,12,13,0,336.0,185.0,1.9,9.0,340.0,203.04,152.06
2016,12,12,13,15,264.0,186.0,1.85,9.0,305.0,171.86,129.23
2016,12,12,13,30,192.0,187.0,1.8,9.0,270.0,150.1,115.99
2016,12,12,13,45,146.0,177.0,1.8,9.0,238.0,127.45,102.47
2016,12,12,14,0,100.0,167.0,1.8,9.0,206.0,121.29,103.65
2016,12,12,14,15,94.5,155.0,1.7,9.0,189.5,113.25,96.65
2016,12,12,14,30,89.0,143.0,1.6,9.0,173.0,105.01,89.41
2016,12,12,14,45,84.5,128.0,1.55,9.0,154.0,94.86,80.4
2016,12,12,15,0,80.0,113.0,1.5,9.0,135.0,84.46,71.07
2016,12,12,15,15,71.5,96.5,1.3,8.5,114.0,72.92,60.68
2016,12,12,15,30,63.0,80.0,1.1,8.0,93.0,61.15,49.91
2016,12,12,15,45,51.5,63.0,0.95,8.0,72.0,48.81,38.38
2016,12,12,16,0,40.0,46.0,0.8,8.0,51.0,36.25,26.5
2016,12,12,16,15,20.0,30.0,0.8,7.5,32.5,24.11,14.1
2016,12,12,16,30,0.0,14.0,0.8,7.0,14.0,11.55,0.0
2016,12,12,16,45,0.0,7.0,0.8,7.0,7.0,5.97,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,47.0,6.0,0.75,6.5,7.0,0.0,0.0
2016,12,13,7,30,94.0,12.0,0.8,7.0,14.0,69.0,0.0
2016,12,13,7,45,215.0,23.5,0.85,7.5,43.5,200.33,118.85
2016,12,13,8,0,336.0,35.0,0.9,8.0,73.0,300.3,242.32
2016,12,13,8,15,415.0,43.5,0.95,8.0,109.5,362.48,300.52
2016,12,13,8,30,494.0,52.0,1.0,8.0,146.0,424.12,354.03
2016,12,13,8,45,247.0,45.5,1.05,8.5,92.5,239.66,202.98
2016,12,13,9,0,0.0,39.0,1.1,9.0,39.0,32.21,22.45
2016,12,13,9,15,0.0,45.0,1.0,9.0,45.0,37.19,27.0
2016,12,13,9,30,0.0,51.0,0.9,9.0,51.0,42.19,31.35
2016,12,13,9,45,0.0,56.5,0.8,9.5,56.5,46.77,35.24
2016,12,13,10,0,0.0,62.0,0.7,10.0,62.0,51.36,39.08
2016,12,13,10,15,124.5,120.0,0.6,10.0,173.0,193.47,161.17
2016,12,13,10,30,249.0,178.0,0.5,10.0,284.0,328.85,269.81
2016,12,13,10,45,325.5,174.0,0.45,10.5,318.5,354.28,287.23
2016,12,13,11,0,402.0,170.0,0.4,11.0,353.0,383.89,307.76
2016,12,13,11,15,587.0,129.0,0.35,11.0,404.0,420.78,333.32
2016,12,13,11,30,772.0,88.0,0.3,11.0,455.0,438.95,342.32
2016,12,13,11,45,449.5,152.5,0.3,11.0,366.5,328.12,256.33
2016,12,13,12,0,127.0,217.0,0.3,11.0,278.0,232.2,184.09
2016,12,13,12,15,451.0,152.5,0.3,11.0,368.0,280.3,214.54
2016,12,13,12,30,775.0,88.0,0.3,11.0,458.0,296.31,213.64
2016,12,13,12,45,535.5,139.5,0.3,11.5,393.0,237.24,170.09
2016,12,13,13,0,296.0,191.0,0.3,12.0,328.0,200.53,148.33
2016,12,13,13,15,148.0,118.5,0.35,11.5,187.0,109.96,81.0
2016,12,13,13,30,0.0,46.0,0.4,11.0,46.0,38.05,27.26
2016,12,13,13,45,0.0,29.5,0.45,11.0,29.5,24.35,15.55
2016,12,13,14,0,0.0,13.0,0.5,11.0,13.0,10.71,4.11
2016,12,13,14,15,0.0,12.0,0.45,11.0,12.0,9.88,3.37
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,9.05,2.63
2016,12,13,14,45,0.0,9.5,0.4,11.0,9.5,7.81,1.5
2016,12,13,15,0,0.0,8.0,0.4,11.0,8.0,6.57,0.36
2016,12,13,15,15,0.0,7.0,0.4,10.5,7.0,5.75,0.0
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,4.92,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,3.69,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.46,0.0
2016,12,13,16,15,0.0,1.5,0.5,9.5,1.5,1.23,0.0
2016,12,13,16,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.55,10.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,1.7,10.0,10.0,8.54,0.0
2016,12,14,7,45,55.0,24.5,1.85,10.5,30.5,73.55,37.61
2016,12,14,8,0,110.0,39.0,2.0,11.0,51.0,142.92,112.93
2016,12,14,8,15,135.5,55.5,2.1,11.0,76.5,178.25,146.64
2016,12,14,8,30,161.0,72.0,2.2,11.0,102.0,212.36,177.41
2016,12,14,8,45,177.5,87.5,2.35,11.5,128.0,237.88,199.7
2016,12,14,9,0,194.0,103.0,2.5,12.0,154.0,262.27,220.29
2016,12,14,9,15,203.0,118.0,2.55,12.0,178.0,279.77,234.79
2016,12,14,9,30,212.0,133.0,2.6,12.0,202.0,295.91,247.78
2016,12,14,9,45,214.5,145.5,2.65,12.5,221.0,303.52,252.93
2016,12,14,10,0,217.0,158.0,2.7,13.0,240.0,309.95,256.94
2016,12,14,10,15,119.5,159.5,2.65,13.0,205.5,232.83,191.86
2016,12,14,10,30,22.0,161.0,2.6,13.0,171.0,153.7,124.75
2016,12,14,10,45,62.0,180.5,2.55,13.0,208.5,199.59,163.07
2016,12,14,11,0,102.0,200.0,2.5,13.0,246.0,233.87,190.8
2016,12,14,11,15,98.0,204.5,2.5,13.0,250.0,229.12,186.16
2016,12,14,11,30,94.0,209.0,2.5,13.0,254.0,224.35,181.64
2016,12,14,11,45,64.0,201.5,2.5,13.0,232.5,198.55,160.2
2016,12,14,12,0,34.0,194.0,2.5,13.0,211.0,175.58,141.41
2016,12,14,12,15,20.5,180.0,2.5,13.0,190.0,154.23,123.89
2016,12,14,12,30,7.0,166.0,2.5,13.0,169.0,137.2,110.09
2016,12,14,12,45,3.5,128.0,2.5,13.5,129.5,105.5,83.63
2016,12,14,13,0,0.0,90.0,2.5,14.0,90.0,74.45,57.65
2016,12,14,13,15,0.0,97.0,2.45,13.5,97.0,79.76,62.33
2016,12,14,13,30,0.0,104.0,2.4,13.0,104.0,84.73,66.73
2016,12,14,13,45,0.0,96.0,2.35,13.0,96.0,78.26,61.32
2016,12,14,14,0,0.0,88.0,2.3,13.0,88.0,71.97,58.76
2016,12,14,14,15,0.0,81.0,2.1,13.0,81.0,66.44,53.94
2016,12,14,14,30,0.0,74.0,1.9,13.0,74.0,60.86,49.04
2016,12,14,14,45,0.0,66.0,1.7,13.0,66.0,54.48,43.38
2016,12,14,15,0,0.0,58.0,1.5,13.0,58.0,48.04,37.61
2016,12,14,15,15,0.0,49.0,1.45,12.5,49.0,40.54,30.9
2016,12,14,15,30,0.0,40.0,1.4,12.0,40.0,33.06,24.1
2016,12,14,15,45,0.0,31.0,1.35,12.0,31.0,25.59,17.19
2016,12,14,16,0,0.0,22.0,1.3,12.0,22.0,18.13,10.24
2016,12,14,16,15,0.0,14.0,1.3,11.5,14.0,11.52,3.72
2016,12,14,16,30,0.0,6.0,1.3,11.0,6.0,4.92,0.0
2016,12,14,16,45,0.0,3.0,1.35,11.0,3.0,2.56,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.75,12.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.7,12.0,6.0,5.12,0.0
2016,12,15,7,45,0.0,19.0,4.7,12.0,19.0,15.97,2.94
2016,12,15,8,0,0.0,32.0,4.7,12.0,32.0,29.6,18.47
2016,12,15,8,15,0.0,48.0,4.5,12.0,48.0,46.09,33.26
2016,12,15,8,30,0.0,64.0,4.3,12.0,64.0,61.52,46.94
2016,12,15,8,45,6.0,79.5,4.1,12.0,81.0,79.69,62.99
2016,12,15,9,0,12.0,95.0,3.9,12.0,98.0,97.5,78.57
2016,12,15,9,15,16.0,108.5,3.7,12.0,113.0,111.34,90.52
2016,12,15,9,30,20.0,122.0,3.5,12.0,128.0,125.01,102.16
2016,12,15,9,45,23.0,134.0,3.35,12.0,142.0,136.19,111.52
2016,12,15,10,0,26.0,146.0,3.2,12.0,156.0,156.81,128.7
2016,12,15,10,15,13.0,113.5,3.1,12.0,118.5,105.08,84.6
2016,12,15,10,30,0.0,81.0,3.0,12.0,81.0,67.38,52.26
2016,12,15,10,45,0.0,86.5,2.95,12.5,86.5,72.06,56.1
2016,12,15,11,0,0.0,92.0,2.9,13.0,92.0,76.7,59.86
2016,12,15,11,15,0.0,94.0,2.85,13.0,94.0,78.3,61.14
2016,12,15,11,30,0.0,96.0,2.8,13.0,96.0,79.89,62.44
2016,12,15,11,45,0.0,97.0,2.8,13.0,97.0,80.62,63.04
2016,12,15,12,0,0.0,98.0,2.8,13.0,98.0,81.35,63.64
2016,12,15,12,15,0.0,71.5,2.8,13.0,71.5,59.31,45.0
2016,12,15,12,30,0.0,45.0,2.8,13.0,45.0,37.24,26.24
2016,12,15,12,45,0.0,63.0,2.8,13.0,63.0,52.22,39.03
2016,12,15,13,0,0.0,81.0,2.8,13.0,81.0,67.25,51.83
2016,12,15,13,15,0.0,70.0,2.8,13.0,70.0,58.05,44.05
2016,12,15,13,30,0.0,59.0,2.8,13.0,59.0,48.87,36.28
2016,12,15,13,45,0.0,50.5,2.8,13.0,50.5,41.78,30.28
2016,12,15,14,0,0.0,42.0,2.8,13.0,42.0,34.71,25.56
2016,12,15,14,15,0.0,38.5,2.75,13.0,38.5,31.8,22.99
2016,12,15,14,30,0.0,35.0,2.7,13.0,35.0,28.89,20.41
2016,12,15,14,45,0.0,31.0,2.65,13.0,31.0,25.57,17.44
2016,12,15,15,0,0.0,27.0,2.6,13.0,27.0,22.25,14.44
2016,12,15,15,15,0.0,23.0,2.45,13.0,23.0,18.94,11.43
2016,12,15,15,30,0.0,19.0,2.3,13.0,19.0,15.63,8.38
2016,12,15,15,45,0.0,14.5,2.15,13.0,14.5,11.92,4.95
2016,12,15,16,0,0.0,10.0,2.0,13.0,10.0,8.21,1.52
2016,12,15,16,15,0.0,6.5,1.9,12.5,6.5,5.33,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,80.0,6.0,4.25,6.0,7.5,0.0,0.0
2016,12,16,7,30,160.0,12.0,4.3,6.0,15.0,109.82,0.0
2016,12,16,7,45,316.0,21.5,4.4,6.0,48.0,259.24,129.21
2016,12,16,8,0,472.0,31.0,4.5,6.0,81.0,373.39,305.25
2016,12,16,8,15,554.5,37.5,4.6,6.5,121.5,438.48,371.02
2016,12,16,8,30,637.0,44.0,4.7,7.0,162.0,501.77,428.22
2016,12,16,8,45,686.5,48.5,4.8,7.5,202.5,538.84,461.16
2016,12,16,9,0,736.0,53.0,4.9,8.0,243.0,572.92,489.85
2016,12,16,9,15,768.5,56.0,4.9,8.0,280.0,590.8,504.55
2016,12,16,9,30,801.0,59.0,4.9,8.0,317.0,605.22,515.56
2016,12,16,9,45,825.0,61.0,4.95,8.5,349.5,609.38,516.82
2016,12,16,10,0,849.0,63.0,5.0,9.0,382.0,609.87,514.64
2016,12,16,10,15,863.5,64.5,4.9,9.0,408.5,600.29,504.46
2016,12,16,10,30,878.0,66.0,4.8,9.0,435.0,583.57,488.31
2016,12,16,10,45,886.5,67.5,4.75,9.0,454.5,564.18,469.69
2016,12,16,11,0,895.0,69.0,4.7,9.0,474.0,541.56,448.04
2016,12,16,11,15,901.0,69.5,4.65,9.0,486.5,513.51,421.53
2016,12,16,11,30,907.0,70.0,4.6,9.0,499.0,482.53,392.03
2016,12,16,11,45,909.0,70.5,4.55,9.5,504.0,447.05,357.58
2016,12,16,12,0,911.0,71.0,4.5,10.0,509.0,409.13,320.54
2016,12,16,12,15,910.0,71.0,4.4,10.0,506.5,367.47,280.42
2016,12,16,12,30,909.0,71.0,4.3,10.0,504.0,323.93,238.35
2016,12,16,12,45,905.0,70.5,4.2,10.0,494.0,277.55,194.16
2016,12,16,13,0,901.0,70.0,4.1,10.0,484.0,229.95,150.22
2016,12,16,13,15,893.0,69.0,4.0,10.0,466.5,180.38,108.13
2016,12,16,13,30,885.0,68.0,3.9,10.0,449.0,130.4,72.7
2016,12,16,13,45,871.5,66.5,3.8,10.0,424.5,73.81,45.07
2016,12,16,14,0,858.0,65.0,3.7,10.0,400.0,55.31,44.49
2016,12,16,14,15,838.5,63.0,3.5,9.5,369.5,53.89,43.37
2016,12,16,14,30,819.0,61.0,3.3,9.0,339.0,52.49,42.24
2016,12,16,14,45,790.5,58.0,3.1,9.0,303.5,50.23,40.22
2016,12,16,15,0,762.0,55.0,2.9,9.0,268.0,47.99,38.17
2016,12,16,15,15,718.5,51.0,2.6,8.5,228.0,44.8,35.28
2016,12,16,15,30,675.0,47.0,2.3,8.0,188.0,41.65,32.31
2016,12,16,15,45,607.0,41.0,2.0,7.5,147.0,36.59,27.48
2016,12,16,16,0,539.0,35.0,1.7,7.0,106.0,31.55,22.48
2016,12,16,16,15,269.5,33.5,1.7,6.5,69.0,27.87,17.58
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,23.83,0.0
2016,12,16,16,45,0.0,16.0,1.7,6.0,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,1.85,0.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,2.1,1.0,14.0,11.95,0.0
2016,12,17,7,45,260.5,21.5,2.35,1.5,48.5,222.9,102.85
2016,12,17,8,0,521.0,29.0,2.6,2.0,83.0,403.64,330.87
2016,12,17,8,15,600.5,35.0,2.6,2.5,124.5,466.03,395.07
2016,12,17,8,30,680.0,41.0,2.6,3.0,166.0,526.75,449.67
2016,12,17,8,45,728.5,45.0,2.65,3.5,207.5,562.42,481.05
2016,12,17,9,0,777.0,49.0,2.7,4.0,249.0,595.1,508.13
2016,12,17,9,15,808.0,52.0,2.75,4.5,286.5,611.77,520.85
2016,12,17,9,30,839.0,55.0,2.8,5.0,324.0,624.96,529.87
2016,12,17,9,45,859.5,57.5,2.9,5.5,357.0,622.22,525.91
2016,12,17,10,0,880.0,60.0,3.0,6.0,390.0,621.1,522.66
2016,12,17,10,15,894.0,61.5,3.0,6.0,416.5,611.22,512.61
2016,12,17,10,30,908.0,63.0,3.0,6.0,443.0,597.83,499.44
2016,12,17,10,45,916.5,64.0,3.0,6.5,462.5,577.3,479.35
2016,12,17,11,0,925.0,65.0,3.0,7.0,482.0,553.48,456.27
2016,12,17,11,15,930.5,65.5,2.95,7.0,495.0,524.44,429.21
2016,12,17,11,30,936.0,66.0,2.9,7.0,508.0,492.41,399.11
2016,12,17,11,45,936.5,67.0,2.85,7.5,512.5,455.92,364.08
2016,12,17,12,0,937.0,68.0,2.8,8.0,517.0,417.0,326.44
2016,12,17,12,15,935.5,68.0,2.7,8.0,514.5,374.22,285.56
2016,12,17,12,30,934.0,68.0,2.6,8.0,512.0,329.55,242.64
2016,12,17,12,45,924.5,69.0,2.55,8.0,501.0,282.14,197.83
2016,12,17,13,0,915.0,70.0,2.5,8.0,490.0,233.89,153.51
2016,12,17,13,15,906.0,69.0,2.4,8.0,472.5,183.52,110.63
2016,12,17,13,30,897.0,68.0,2.3,8.0,455.0,132.82,74.38
2016,12,17,13,45,883.0,66.5,2.25,8.0,430.0,75.62,45.9
2016,12,17,14,0,869.0,65.0,2.2,8.0,405.0,55.43,44.96
2016,12,17,14,15,849.5,63.0,2.0,8.0,374.0,54.0,43.74
2016,12,17,14,30,830.0,61.0,1.8,8.0,343.0,52.6,42.52
2016,12,17,14,45,800.0,58.0,1.6,8.0,307.0,50.31,40.47
2016,12,17,15,0,770.0,55.0,1.4,8.0,271.0,48.04,38.4
2016,12,17,15,15,726.5,51.0,1.25,7.5,231.0,44.85,35.5
2016,12,17,15,30,683.0,47.0,1.1,7.0,191.0,41.68,32.51
2016,12,17,15,45,612.5,41.5,1.0,6.5,149.5,37.05,28.06
2016,12,17,16,0,542.0,36.0,0.9,6.0,108.0,32.48,23.46
2016,12,17,16,15,271.0,34.5,0.9,5.5,70.5,28.75,18.53
2016,12,17,16,30,0.0,33.0,0.9,5.0,33.0,24.48,0.0
2016,12,17,16,45,0.0,16.5,0.95,5.0,16.5,14.08,0.0
2016,12,17,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,14.0,2.35,0.0,40.5,206.7,86.43
2016,12,18,8,0,518.0,28.0,2.6,0.0,81.0,400.69,329.75
2016,12,18,8,15,600.0,34.0,2.5,0.5,123.0,464.45,396.02
2016,12,18,8,30,682.0,40.0,2.4,1.0,165.0,526.78,452.06
2016,12,18,8,45,732.0,44.0,2.35,1.5,206.0,563.44,484.07
2016,12,18,9,0,782.0,48.0,2.3,2.0,247.0,597.17,511.67
2016,12,18,9,15,814.0,51.0,2.35,2.5,285.5,614.55,525.02
2016,12,18,9,30,846.0,54.0,2.4,3.0,324.0,628.43,534.65
2016,12,18,9,45,865.0,56.5,2.45,3.5,357.0,624.75,529.76
2016,12,18,10,0,884.0,59.0,2.5,4.0,390.0,622.76,525.68
2016,12,18,10,15,899.0,61.0,2.55,4.5,417.0,614.12,515.92
2016,12,18,10,30,914.0,63.0,2.6,5.0,444.0,601.88,502.96
2016,12,18,10,45,924.0,64.0,2.65,5.5,464.5,582.11,483.71
2016,12,18,11,0,934.0,65.0,2.7,6.0,485.0,558.95,461.34
2016,12,18,11,15,939.5,65.5,2.7,6.0,498.0,529.71,434.26
2016,12,18,11,30,945.0,66.0,2.7,6.0,511.0,497.46,404.1
2016,12,18,11,45,947.5,66.0,2.7,6.5,516.5,460.56,368.79
2016,12,18,12,0,950.0,66.0,2.7,7.0,522.0,421.1,330.68
2016,12,18,12,15,949.0,66.0,2.75,7.0,519.5,378.07,289.65
2016,12,18,12,30,948.0,66.0,2.8,7.0,517.0,333.07,246.37
2016,12,18,12,45,943.5,65.5,2.85,7.5,506.5,285.02,200.23
2016,12,18,13,0,939.0,65.0,2.9,8.0,496.0,235.71,154.28
2016,12,18,13,15,930.5,64.0,2.85,8.0,478.5,184.41,110.33
2016,12,18,13,30,922.0,63.0,2.8,8.0,461.0,132.68,72.99
2016,12,18,13,45,909.0,61.5,2.8,8.0,436.0,80.22,48.56
2016,12,18,14,0,896.0,60.0,2.8,8.0,411.0,57.95,47.23
2016,12,18,14,15,877.5,58.5,2.6,8.0,380.5,56.35,45.87
2016,12,18,14,30,859.0,57.0,2.4,8.0,350.0,54.7,44.42
2016,12,18,14,45,831.5,54.5,2.2,8.0,313.5,47.74,38.12
2016,12,18,15,0,804.0,52.0,2.0,8.0,277.0,45.81,36.36
2016,12,18,15,15,762.5,48.0,1.8,7.0,237.0,42.53,33.44
2016,12,18,15,30,721.0,44.0,1.6,6.0,197.0,39.26,30.42
2016,12,18,15,45,655.0,39.0,1.4,5.5,155.0,34.99,26.3
2016,12,18,16,0,589.0,34.0,1.2,5.0,113.0,30.76,22.03
2016,12,18,16,15,469.0,26.0,1.2,4.5,74.5,23.58,14.34
2016,12,18,16,30,349.0,18.0,1.2,4.0,36.0,16.4,0.0
2016,12,18,16,45,174.5,9.0,1.3,3.5,18.0,7.68,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,1.65,0.5,38.0,193.71,70.76
2016,12,19,8,0,462.0,30.0,1.8,1.0,76.0,365.09,297.67
2016,12,19,8,15,545.0,36.5,1.8,1.5,116.0,430.52,364.73
2016,12,19,8,30,628.0,43.0,1.8,2.0,156.0,494.22,421.62
2016,12,19,8,45,679.5,47.0,1.8,2.5,196.0,532.25,454.64
2016,12,19,9,0,731.0,51.0,1.8,3.0,236.0,567.29,483.38
2016,12,19,9,15,763.5,54.0,1.85,3.5,273.0,585.45,497.36
2016,12,19,9,30,796.0,57.0,1.9,4.0,310.0,600.22,507.77
2016,12,19,9,45,811.0,61.0,1.95,4.5,341.5,601.47,506.73
2016,12,19,10,0,826.0,65.0,2.0,5.0,373.0,599.29,502.63
2016,12,19,10,15,841.5,67.0,2.1,5.5,399.5,591.61,494.16
2016,12,19,10,30,857.0,69.0,2.2,6.0,426.0,580.38,482.53
2016,12,19,10,45,866.5,70.0,2.3,6.5,445.5,561.17,464.25
2016,12,19,11,0,876.0,71.0,2.4,7.0,465.0,538.7,442.96
2016,12,19,11,15,766.5,92.5,2.4,7.0,444.0,475.93,389.87
2016,12,19,11,30,657.0,114.0,2.4,7.0,423.0,416.48,339.48
2016,12,19,11,45,774.0,94.0,2.4,7.5,462.0,417.44,334.9
2016,12,19,12,0,891.0,74.0,2.4,8.0,501.0,407.95,319.82
2016,12,19,12,15,715.5,111.5,2.4,8.0,453.5,340.06,263.03
2016,12,19,12,30,540.0,149.0,2.4,8.0,406.0,281.33,215.47
2016,12,19,12,45,535.0,146.5,2.45,8.5,397.0,247.66,184.04
2016,12,19,13,0,530.0,144.0,2.5,9.0,388.0,213.58,152.94
2016,12,19,13,15,696.5,107.0,2.4,9.0,415.5,178.95,115.75
2016,12,19,13,30,863.0,70.0,2.3,9.0,443.0,129.26,71.69
2016,12,19,13,45,848.5,68.5,2.25,9.0,418.5,79.05,47.48
2016,12,19,14,0,834.0,67.0,2.2,9.0,394.0,56.55,45.78
2016,12,19,14,15,813.5,65.0,2.0,8.5,364.0,55.16,44.7
2016,12,19,14,30,793.0,63.0,1.8,8.0,334.0,53.8,43.62
2016,12,19,14,45,762.5,60.0,1.6,8.0,298.5,51.58,41.63
2016,12,19,15,0,732.0,57.0,1.4,8.0,263.0,49.38,39.62
2016,12,19,15,15,687.5,53.0,1.3,7.5,224.0,46.25,36.78
2016,12,19,15,30,643.0,49.0,1.2,7.0,185.0,43.17,33.87
2016,12,19,15,45,570.5,43.5,1.1,6.5,145.0,35.45,26.63
2016,12,19,16,0,498.0,38.0,1.0,6.0,105.0,31.3,22.45
2016,12,19,16,15,249.0,35.5,1.0,5.5,69.0,27.52,17.7
2016,12,19,16,30,0.0,33.0,1.0,5.0,33.0,24.65,0.0
2016,12,19,16,45,0.0,16.5,1.05,5.0,16.5,14.08,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,20,7,45,198.5,15.0,1.75,2.5,34.5,172.59,52.93
2016,12,20,8,0,397.0,30.0,1.9,3.0,69.0,333.41,269.18
2016,12,20,8,15,482.5,37.0,1.9,3.5,107.0,397.93,335.4
2016,12,20,8,30,568.0,44.0,1.9,4.0,145.0,462.28,392.79
2016,12,20,8,45,621.0,48.5,1.95,4.5,184.0,495.29,422.19
2016,12,20,9,0,674.0,53.0,2.0,5.0,223.0,532.21,452.85
2016,12,20,9,15,708.5,56.0,2.0,5.5,258.5,552.16,468.17
2016,12,20,9,30,743.0,59.0,2.0,6.0,294.0,568.83,479.98
2016,12,20,9,45,773.0,60.0,2.0,7.0,326.5,576.76,483.36
2016,12,20,10,0,803.0,61.0,2.0,8.0,359.0,581.03,483.39
2016,12,20,10,15,818.5,62.5,2.05,8.5,385.0,573.4,474.79
2016,12,20,10,30,834.0,64.0,2.1,9.0,411.0,562.34,463.25
2016,12,20,10,45,844.0,65.0,2.15,9.5,430.5,541.18,443.54
2016,12,20,11,0,854.0,66.0,2.2,10.0,450.0,520.51,423.78
2016,12,20,11,15,860.5,67.0,2.2,10.0,463.0,495.0,400.28
2016,12,20,11,30,867.0,68.0,2.2,10.0,476.0,466.6,373.9
2016,12,20,11,45,868.5,68.5,2.25,10.5,481.0,432.82,342.11
2016,12,20,12,0,870.0,69.0,2.3,11.0,486.0,396.72,307.8
2016,12,20,12,15,869.5,69.0,2.3,11.0,484.0,357.31,270.65
2016,12,20,12,30,869.0,69.0,2.3,11.0,482.0,316.04,231.45
2016,12,20,12,45,857.5,70.5,2.35,11.0,472.0,271.71,190.11
2016,12,20,13,0,846.0,72.0,2.4,11.0,462.0,223.09,146.19
2016,12,20,13,15,838.0,71.0,2.4,11.0,445.5,175.64,105.74
2016,12,20,13,30,830.0,70.0,2.4,11.0,429.0,127.88,70.95
2016,12,20,13,45,817.0,68.5,2.4,11.0,406.0,79.47,47.17
2016,12,20,14,0,804.0,67.0,2.4,11.0,383.0,56.19,45.09
2016,12,20,14,15,784.5,65.0,2.2,10.5,354.0,54.83,44.05
2016,12,20,14,30,765.0,63.0,2.0,10.0,325.0,53.51,42.99
2016,12,20,14,45,739.0,59.5,1.85,10.0,291.5,50.93,40.7
2016,12,20,15,0,713.0,56.0,1.7,10.0,258.0,48.36,38.37
2016,12,20,15,15,671.0,52.0,1.5,9.5,220.0,45.25,35.57
2016,12,20,15,30,629.0,48.0,1.3,9.0,182.0,42.16,32.69
2016,12,20,15,45,566.0,42.0,1.1,8.5,143.0,37.2,27.98
2016,12,20,16,0,503.0,36.0,0.9,8.0,104.0,29.58,20.75
2016,12,20,16,15,386.5,27.5,0.95,7.5,68.5,22.67,13.55
2016,12,20,16,30,270.0,19.0,1.0,7.0,33.0,15.75,0.0
2016,12,20,16,45,135.0,9.5,1.05,6.5,16.5,8.11,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
