Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,7,45,191.0,14.5,1.95,5.5,33.5,166.45,41.08
2016,12,21,8,0,382.0,29.0,2.2,6.0,67.0,322.61,257.19
2016,12,21,8,15,467.5,36.5,2.2,6.5,104.5,387.52,323.82
2016,12,21,8,30,553.0,44.0,2.2,7.0,142.0,452.49,381.47
2016,12,21,8,45,608.5,48.5,2.2,7.5,181.0,487.13,411.94
2016,12,21,9,0,664.0,53.0,2.2,8.0,220.0,525.82,443.71
2016,12,21,9,15,699.0,56.5,2.2,8.5,256.0,546.85,459.81
2016,12,21,9,30,734.0,60.0,2.2,9.0,292.0,564.62,472.44
2016,12,21,9,45,765.0,61.0,2.25,9.5,324.5,573.41,477.58
2016,12,21,10,0,796.0,62.0,2.3,10.0,357.0,578.54,479.38
2016,12,21,10,15,812.5,63.5,2.25,10.0,383.0,571.72,471.87
2016,12,21,10,30,829.0,65.0,2.2,10.0,409.0,561.46,461.38
2016,12,21,10,45,841.0,66.0,2.2,10.5,429.5,544.63,444.84
2016,12,21,11,0,853.0,67.0,2.2,11.0,450.0,522.08,423.53
2016,12,21,11,15,860.0,68.0,2.25,11.0,463.0,496.9,400.57
2016,12,21,11,30,867.0,69.0,2.3,11.0,476.0,468.8,374.67
2016,12,21,11,45,871.5,68.5,2.4,11.5,482.0,435.33,343.31
2016,12,21,12,0,876.0,68.0,2.5,12.0,488.0,399.36,309.21
2016,12,21,12,15,876.0,68.0,2.55,12.0,486.5,359.95,272.17
2016,12,21,12,30,876.0,68.0,2.6,12.0,485.0,318.63,232.99
2016,12,21,12,45,870.0,68.5,2.65,12.5,476.0,274.52,191.27
2016,12,21,13,0,864.0,69.0,2.7,13.0,467.0,229.35,149.72
2016,12,21,13,15,856.5,68.0,2.7,13.0,451.0,181.91,109.36
2016,12,21,13,30,849.0,67.0,2.7,13.0,435.0,128.83,70.13
2016,12,21,13,45,837.5,65.5,2.7,13.0,412.0,79.55,45.59
2016,12,21,14,0,826.0,64.0,2.7,13.0,389.0,54.13,42.89
2016,12,21,14,15,807.5,62.0,2.55,12.5,360.0,52.72,41.8
2016,12,21,14,30,789.0,60.0,2.4,12.0,331.0,51.34,40.7
2016,12,21,14,45,762.0,57.0,2.3,12.0,296.5,49.09,38.71
2016,12,21,15,0,735.0,54.0,2.2,12.0,262.0,46.85,36.7
2016,12,21,15,15,693.5,50.5,1.9,11.5,224.0,44.1,34.24
2016,12,21,15,30,652.0,47.0,1.6,11.0,186.0,41.4,31.73
2016,12,21,15,45,586.0,41.5,1.3,10.5,146.5,36.82,27.41
2016,12,21,16,0,520.0,36.0,1.0,10.0,107.0,32.27,22.95
2016,12,21,16,15,405.5,27.5,1.05,9.5,71.0,22.7,13.51
2016,12,21,16,30,291.0,19.0,1.1,9.0,35.0,15.76,0.0
2016,12,21,16,45,145.5,9.5,1.15,8.5,17.5,8.11,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,216.0,14.5,1.55,4.5,35.5,181.91,35.56
2016,12,22,8,0,432.0,29.0,1.6,5.0,71.0,354.91,281.57
2016,12,22,8,15,519.0,36.0,1.5,5.5,110.5,412.74,343.65
2016,12,22,8,30,606.0,43.0,1.4,6.0,150.0,479.69,402.04
2016,12,22,8,45,659.0,47.5,1.35,6.5,190.0,519.59,435.71
2016,12,22,9,0,712.0,52.0,1.3,7.0,230.0,556.59,465.13
2016,12,22,9,15,746.0,55.5,1.3,7.5,267.0,576.79,480.13
2016,12,22,9,30,780.0,59.0,1.3,8.0,304.0,593.6,491.62
2016,12,22,9,45,802.5,61.5,1.35,8.5,336.5,598.32,493.46
2016,12,22,10,0,825.0,64.0,1.4,9.0,369.0,599.47,492.17
2016,12,22,10,15,841.0,65.5,1.5,9.5,395.5,591.88,484.17
2016,12,22,10,30,857.0,67.0,1.6,10.0,422.0,580.74,473.11
2016,12,22,10,45,867.5,68.0,1.7,10.5,442.5,562.42,456.15
2016,12,22,11,0,878.0,69.0,1.8,11.0,463.0,538.31,434.31
2016,12,22,11,15,884.5,70.0,1.8,11.5,476.0,512.12,409.85
2016,12,22,11,30,891.0,71.0,1.8,12.0,489.0,482.96,382.54
2016,12,22,11,45,894.0,71.0,1.85,12.5,495.0,448.48,350.66
2016,12,22,12,0,897.0,71.0,1.9,13.0,501.0,411.52,316.11
2016,12,22,12,15,896.5,71.0,1.9,13.0,499.5,371.02,278.54
2016,12,22,12,30,896.0,71.0,1.9,13.0,498.0,328.61,238.83
2016,12,22,12,45,893.5,70.0,1.9,13.0,489.0,283.09,196.52
2016,12,22,13,0,891.0,69.0,1.9,13.0,480.0,236.23,153.88
2016,12,22,13,15,883.0,68.5,1.8,13.0,463.5,187.79,112.73
2016,12,22,13,30,875.0,68.0,1.7,13.0,447.0,138.88,77.06
2016,12,22,13,45,862.5,66.0,1.6,13.0,423.5,82.65,46.76
2016,12,22,14,0,850.0,64.0,1.5,13.0,400.0,54.4,43.13
2016,12,22,14,15,830.5,62.0,1.25,12.5,370.0,52.96,42.03
2016,12,22,14,30,811.0,60.0,1.0,12.0,340.0,51.54,40.91
2016,12,22,14,45,781.0,57.5,0.8,12.0,304.5,49.65,39.25
2016,12,22,15,0,751.0,55.0,0.6,12.0,269.0,47.8,37.6
2016,12,22,15,15,708.5,51.0,0.65,11.5,230.0,44.62,34.75
2016,12,22,15,30,666.0,47.0,0.7,11.0,191.0,41.46,31.83
2016,12,22,15,45,597.5,42.0,0.75,10.5,150.5,37.3,27.88
2016,12,22,16,0,529.0,37.0,0.8,10.0,110.0,33.22,23.82
2016,12,22,16,15,414.0,28.5,0.85,9.5,73.0,23.56,14.33
2016,12,22,16,30,299.0,20.0,0.9,9.0,36.0,16.64,0.7
2016,12,22,16,45,149.5,10.0,1.0,9.0,18.0,8.54,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,20.5,16.5,4.2,6.0,18.5,36.08,0.39
2016,12,23,8,0,41.0,33.0,4.3,6.0,37.0,77.5,57.82
2016,12,23,8,15,59.5,50.0,4.35,6.0,58.5,109.53,89.31
2016,12,23,8,30,78.0,67.0,4.4,6.0,80.0,139.84,117.33
2016,12,23,8,45,87.5,83.5,4.45,6.5,102.0,162.31,137.63
2016,12,23,9,0,97.0,100.0,4.5,7.0,124.0,183.88,156.61
2016,12,23,9,15,103.5,115.5,4.65,7.0,145.0,201.19,171.73
2016,12,23,9,30,110.0,131.0,4.8,7.0,166.0,217.67,185.82
2016,12,23,9,45,116.5,144.0,4.95,7.5,184.5,230.15,195.91
2016,12,23,10,0,123.0,157.0,5.1,8.0,203.0,241.82,205.09
2016,12,23,10,15,61.5,107.5,5.1,8.0,130.5,134.81,112.5
2016,12,23,10,30,0.0,58.0,5.1,8.0,58.0,48.03,36.31
2016,12,23,10,45,0.0,70.0,5.2,8.5,70.0,58.04,44.9
2016,12,23,11,0,0.0,82.0,5.3,9.0,82.0,68.11,53.44
2016,12,23,11,15,14.0,133.5,5.05,9.0,140.0,119.41,97.43
2016,12,23,11,30,28.0,185.0,4.8,9.0,198.0,174.53,143.93
2016,12,23,11,45,14.0,96.5,4.55,9.5,103.0,86.08,68.44
2016,12,23,12,0,0.0,8.0,4.3,10.0,8.0,6.6,0.06
2016,12,23,12,15,0.0,13.5,4.3,10.0,13.5,11.14,4.0
2016,12,23,12,30,0.0,19.0,4.3,10.0,19.0,15.68,7.94
2016,12,23,12,45,0.0,30.0,4.3,10.0,30.0,24.79,15.83
2016,12,23,13,0,0.0,41.0,4.3,10.0,41.0,33.91,23.74
2016,12,23,13,15,0.5,93.0,4.45,10.0,93.5,76.77,60.65
2016,12,23,13,30,1.0,145.0,4.6,10.0,146.0,115.04,93.37
2016,12,23,13,45,0.5,86.5,4.8,10.0,87.0,71.23,55.99
2016,12,23,14,0,0.0,28.0,5.0,10.0,28.0,23.11,15.34
2016,12,23,14,15,0.0,25.5,5.0,9.5,25.5,21.03,13.52
2016,12,23,14,30,0.0,23.0,5.0,9.0,23.0,18.96,11.68
2016,12,23,14,45,0.0,20.5,5.0,9.0,20.5,16.89,9.8
2016,12,23,15,0,0.0,18.0,5.0,9.0,18.0,14.82,7.91
2016,12,23,15,15,0.0,15.5,4.7,8.5,15.5,12.75,6.02
2016,12,23,15,30,0.0,13.0,4.4,8.0,13.0,10.68,4.11
2016,12,23,15,45,0.0,10.0,4.15,8.0,10.0,8.21,1.79
2016,12,23,16,0,0.0,7.0,3.9,8.0,7.0,5.74,0.0
2016,12,23,16,15,0.0,4.5,3.6,7.5,4.5,3.69,0.0
2016,12,23,16,30,0.0,2.0,3.3,7.0,2.0,1.64,0.0
2016,12,23,16,45,0.0,1.0,3.05,7.0,1.0,0.85,0.0
2016,12,23,17,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,7,45,222.0,13.5,2.25,3.5,34.5,179.78,15.1
2016,12,24,8,0,444.0,27.0,2.5,4.0,69.0,351.19,279.34
2016,12,24,8,15,531.0,33.5,2.45,4.0,108.5,418.56,352.31
2016,12,24,8,30,618.0,40.0,2.4,4.0,148.0,484.92,412.65
2016,12,24,8,45,674.0,44.0,2.4,4.5,188.5,526.12,448.75
2016,12,24,9,0,730.0,48.0,2.4,5.0,229.0,564.56,480.61
2016,12,24,9,15,763.5,51.0,2.45,5.5,266.5,583.86,495.67
2016,12,24,9,30,797.0,54.0,2.5,6.0,304.0,599.83,507.14
2016,12,24,9,45,822.0,55.5,2.65,6.5,336.5,604.95,509.73
2016,12,24,10,0,847.0,57.0,2.8,7.0,369.0,601.75,505.38
2016,12,24,10,15,862.5,58.5,2.9,7.0,396.0,594.25,497.77
2016,12,24,10,30,878.0,60.0,3.0,7.0,423.0,583.28,487.01
2016,12,24,10,45,888.5,61.0,3.1,7.5,443.5,565.43,469.54
2016,12,24,11,0,899.0,62.0,3.2,8.0,464.0,544.26,449.01
2016,12,24,11,15,905.5,62.5,3.2,8.0,477.5,517.28,423.89
2016,12,24,11,30,912.0,63.0,3.2,8.0,491.0,487.3,395.75
2016,12,24,11,45,915.0,63.0,3.25,8.5,497.5,452.43,362.42
2016,12,24,12,0,918.0,63.0,3.3,9.0,504.0,415.01,326.32
2016,12,24,12,15,918.0,63.0,3.3,9.0,502.5,374.16,287.28
2016,12,24,12,30,918.0,63.0,3.3,9.0,501.0,331.3,245.97
2016,12,24,12,45,907.5,65.0,3.35,9.0,491.0,285.72,202.65
2016,12,24,13,0,897.0,67.0,3.4,9.0,481.0,239.32,159.52
2016,12,24,13,15,889.5,66.0,3.35,9.0,465.0,190.37,116.7
2016,12,24,13,30,882.0,65.0,3.3,9.0,449.0,140.91,79.21
2016,12,24,13,45,871.0,63.5,3.25,9.0,426.0,90.62,52.36
2016,12,24,14,0,860.0,62.0,3.2,9.0,403.0,59.02,47.99
2016,12,24,14,15,842.0,60.0,3.0,8.5,373.5,51.51,41.36
2016,12,24,14,30,824.0,58.0,2.8,8.0,344.0,50.06,40.19
2016,12,24,14,45,798.5,55.5,2.6,8.0,309.5,48.16,38.5
2016,12,24,15,0,773.0,53.0,2.4,8.0,275.0,46.28,36.79
2016,12,24,15,15,733.0,49.5,2.05,7.5,236.0,43.48,34.26
2016,12,24,15,30,693.0,46.0,1.7,7.0,197.0,40.71,31.66
2016,12,24,15,45,630.5,40.5,1.4,6.5,156.5,36.07,27.25
2016,12,24,16,0,568.0,35.0,1.1,6.0,116.0,31.44,22.69
2016,12,24,16,15,454.5,27.5,1.1,5.5,78.0,24.78,15.83
2016,12,24,16,30,341.0,20.0,1.1,5.0,40.0,18.15,3.39
2016,12,24,16,45,170.5,10.0,1.15,4.5,20.0,8.54,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,7,45,215.5,14.0,1.55,1.5,34.0,179.83,5.46
2016,12,25,8,0,431.0,28.0,1.8,2.0,68.0,343.2,273.15
2016,12,25,8,15,519.5,34.5,1.8,2.5,107.5,412.07,347.17
2016,12,25,8,30,608.0,41.0,1.8,3.0,147.0,479.64,407.75
2016,12,25,8,45,660.5,45.5,1.85,3.5,187.0,519.33,442.61
2016,12,25,9,0,713.0,50.0,1.9,4.0,227.0,556.26,473.36
2016,12,25,9,15,747.5,53.5,1.95,4.5,264.0,577.07,489.63
2016,12,25,9,30,782.0,57.0,2.0,5.0,301.0,594.55,502.31
2016,12,25,9,45,800.5,60.5,2.05,5.5,333.5,598.23,503.3
2016,12,25,10,0,819.0,64.0,2.1,6.0,366.0,598.46,501.17
2016,12,25,10,15,835.0,65.5,2.1,6.5,392.5,591.3,492.69
2016,12,25,10,30,851.0,67.0,2.1,7.0,419.0,580.62,481.16
2016,12,25,10,45,861.0,68.5,2.15,7.5,439.5,563.03,464.11
2016,12,25,11,0,871.0,70.0,2.2,8.0,460.0,542.14,444.11
2016,12,25,11,15,877.0,70.5,2.25,8.0,473.5,513.07,418.01
2016,12,25,11,30,883.0,71.0,2.3,8.0,487.0,483.68,390.96
2016,12,25,11,45,884.5,71.5,2.35,8.0,492.5,449.58,359.43
2016,12,25,12,0,886.0,72.0,2.4,8.0,498.0,413.09,325.17
2016,12,25,12,15,885.0,72.0,2.45,8.0,496.0,373.04,287.26
2016,12,25,12,30,884.0,72.0,2.5,8.0,494.0,331.12,247.18
2016,12,25,12,45,598.0,131.5,2.55,8.5,414.5,261.06,193.52
2016,12,25,13,0,312.0,191.0,2.6,9.0,335.0,211.53,160.89
2016,12,25,13,15,279.0,188.0,2.6,9.0,314.0,183.31,138.18
2016,12,25,13,30,246.0,185.0,2.6,9.0,293.0,157.95,119.54
2016,12,25,13,45,240.5,176.5,2.6,9.0,277.5,133.49,103.37
2016,12,25,14,0,235.0,168.0,2.6,9.0,262.0,115.94,98.94
2016,12,25,14,15,231.5,155.5,2.45,8.5,242.5,108.5,92.63
2016,12,25,14,30,228.0,143.0,2.3,8.0,223.0,100.89,86.09
2016,12,25,14,45,481.5,100.0,2.15,8.0,246.0,72.91,60.93
2016,12,25,15,0,735.0,57.0,2.0,8.0,269.0,49.26,39.49
2016,12,25,15,15,693.5,53.0,1.9,7.5,231.0,46.14,36.69
2016,12,25,15,30,652.0,49.0,1.8,7.0,193.0,43.04,33.79
2016,12,25,15,45,590.0,43.0,1.7,6.5,153.0,38.07,29.06
2016,12,25,16,0,528.0,37.0,1.6,6.0,113.0,33.09,24.18
2016,12,25,16,15,418.0,29.0,1.65,5.5,76.5,23.9,15.13
2016,12,25,16,30,308.0,21.0,1.7,5.0,40.0,17.44,3.86
2016,12,25,16,45,154.0,10.5,1.8,4.5,20.0,8.96,0.0
2016,12,25,17,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,223.0,13.5,2.0,0.5,34.0,179.93,0.0
2016,12,26,8,0,446.0,27.0,2.2,1.0,68.0,352.55,281.16
2016,12,26,8,15,533.5,33.5,2.35,1.5,107.5,420.57,356.52
2016,12,26,8,30,621.0,40.0,2.5,2.0,147.0,487.53,417.84
2016,12,26,8,45,671.0,45.0,2.7,2.5,187.5,526.18,452.83
2016,12,26,9,0,721.0,50.0,2.9,3.0,228.0,562.15,483.75
2016,12,26,9,15,755.5,53.0,2.85,3.5,265.5,582.43,499.56
2016,12,26,9,30,790.0,56.0,2.8,4.0,303.0,599.36,511.61
2016,12,26,9,45,810.0,59.0,2.8,4.5,335.5,603.43,512.72
2016,12,26,10,0,830.0,62.0,2.8,5.0,368.0,604.0,510.6
2016,12,26,10,15,846.0,64.0,2.75,5.5,395.5,597.35,502.19
2016,12,26,10,30,862.0,66.0,2.7,6.0,423.0,587.13,490.66
2016,12,26,10,45,872.5,67.0,2.65,6.5,443.5,565.9,470.2
2016,12,26,11,0,883.0,68.0,2.6,7.0,464.0,545.19,449.75
2016,12,26,11,15,889.5,69.0,2.5,7.0,477.5,519.22,425.31
2016,12,26,11,30,896.0,70.0,2.4,7.0,491.0,490.26,397.94
2016,12,26,11,45,899.5,70.0,2.35,7.5,497.5,456.13,365.31
2016,12,26,12,0,903.0,70.0,2.3,8.0,504.0,419.45,329.98
2016,12,26,12,15,902.0,70.0,2.25,8.0,502.5,378.8,291.43
2016,12,26,12,30,901.0,70.0,2.2,8.0,501.0,336.24,250.71
2016,12,26,12,45,897.0,69.0,2.2,8.5,491.5,290.32,206.8
2016,12,26,13,0,893.0,68.0,2.2,9.0,482.0,243.16,162.63
2016,12,26,13,15,885.0,67.5,2.15,9.0,466.0,194.73,120.24
2016,12,26,13,30,877.0,67.0,2.1,9.0,450.0,145.81,82.76
2016,12,26,13,45,863.5,65.5,2.1,9.0,426.5,95.59,54.9
2016,12,26,14,0,850.0,64.0,2.1,9.0,403.0,54.33,43.74
2016,12,26,14,15,831.5,62.0,2.0,8.5,373.5,52.9,42.63
2016,12,26,14,30,813.0,60.0,1.9,8.0,344.0,51.49,41.49
2016,12,26,14,45,785.5,57.5,1.85,8.0,309.5,49.61,39.83
2016,12,26,15,0,758.0,55.0,1.8,8.0,275.0,47.76,38.15
2016,12,26,15,15,718.0,51.0,1.65,7.5,236.5,44.59,35.29
2016,12,26,15,30,678.0,47.0,1.5,7.0,198.0,41.43,32.34
2016,12,26,15,45,616.0,42.0,1.35,6.5,157.5,37.27,28.37
2016,12,26,16,0,554.0,37.0,1.2,6.0,117.0,33.16,24.28
2016,12,26,16,15,446.0,29.0,1.2,5.5,79.5,26.1,17.13
2016,12,26,16,30,338.0,21.0,1.2,5.0,42.0,19.04,5.57
2016,12,26,16,45,169.0,10.5,1.25,4.5,21.0,8.96,0.0
2016,12,26,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,14.5,1.25,2.5,31.5,163.23,0.0
2016,12,27,8,0,377.0,29.0,1.3,3.0,63.0,320.15,251.45
2016,12,27,8,15,467.0,36.5,1.35,3.5,101.5,388.41,324.85
2016,12,27,8,30,557.0,44.0,1.4,4.0,140.0,456.85,385.89
2016,12,27,8,45,616.0,48.5,1.5,4.5,179.5,494.06,419.02
2016,12,27,9,0,675.0,53.0,1.6,5.0,219.0,535.79,453.82
2016,12,27,9,15,711.0,56.5,1.45,5.5,256.0,558.1,470.06
2016,12,27,9,30,747.0,60.0,1.3,6.0,293.0,577.11,482.58
2016,12,27,9,45,775.0,62.0,1.2,6.5,326.0,585.7,486.46
2016,12,27,10,0,803.0,64.0,1.1,7.0,359.0,590.69,487.04
2016,12,27,10,15,820.0,65.5,1.15,7.5,386.5,584.65,480.02
2016,12,27,10,30,837.0,67.0,1.2,8.0,414.0,575.09,470.04
2016,12,27,10,45,846.5,69.0,1.25,8.5,434.5,558.33,454.17
2016,12,27,11,0,856.0,71.0,1.3,9.0,455.0,538.3,435.43
2016,12,27,11,15,863.0,71.5,1.35,9.0,468.5,512.21,412.31
2016,12,27,11,30,870.0,72.0,1.4,9.0,482.0,481.95,385.33
2016,12,27,11,45,873.0,72.5,1.5,9.5,488.5,449.07,355.05
2016,12,27,12,0,876.0,73.0,1.6,10.0,495.0,413.71,322.0
2016,12,27,12,15,875.5,73.0,1.55,10.0,494.0,374.33,285.17
2016,12,27,12,30,875.0,73.0,1.5,10.0,493.0,333.05,246.21
2016,12,27,12,45,861.5,75.5,1.5,10.5,482.5,286.15,202.61
2016,12,27,13,0,848.0,78.0,1.5,11.0,472.0,240.79,161.01
2016,12,27,13,15,692.5,106.0,1.45,11.0,420.5,189.53,123.31
2016,12,27,13,30,537.0,134.0,1.4,11.0,369.0,152.6,101.51
2016,12,27,13,45,514.0,130.5,1.4,11.0,346.5,115.74,79.75
2016,12,27,14,0,491.0,127.0,1.4,11.0,324.0,89.23,74.46
2016,12,27,14,15,470.5,122.5,1.3,10.5,300.0,86.67,72.47
2016,12,27,14,30,450.0,118.0,1.2,10.0,276.0,84.13,70.44
2016,12,27,14,45,433.5,108.0,1.15,10.0,248.0,77.86,64.9
2016,12,27,15,0,417.0,98.0,1.1,10.0,220.0,71.48,59.2
2016,12,27,15,15,390.0,87.0,1.05,9.5,188.5,64.18,52.68
2016,12,27,15,30,363.0,76.0,1.0,9.0,157.0,56.71,45.89
2016,12,27,15,45,324.0,63.5,0.95,8.5,125.0,47.91,37.74
2016,12,27,16,0,285.0,51.0,0.9,8.0,93.0,38.92,29.24
2016,12,27,16,15,215.5,37.5,0.9,7.5,63.0,28.86,19.44
2016,12,27,16,30,146.0,24.0,0.9,7.0,33.0,18.62,5.97
2016,12,27,16,45,73.0,12.0,0.95,7.0,16.5,10.24,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,222.5,13.0,2.7,2.5,33.0,178.69,0.0
2016,12,28,8,0,445.0,26.0,2.7,3.0,66.0,351.73,277.57
2016,12,28,8,15,532.0,32.5,2.55,3.5,105.5,419.28,353.15
2016,12,28,8,30,619.0,39.0,2.4,4.0,145.0,486.04,413.36
2016,12,28,8,45,674.5,43.0,2.25,4.5,185.5,527.31,449.16
2016,12,28,9,0,730.0,47.0,2.1,5.0,226.0,565.9,480.51
2016,12,28,9,15,763.5,49.5,2.1,5.5,263.5,585.02,495.23
2016,12,28,9,30,797.0,52.0,2.1,6.0,301.0,600.86,506.38
2016,12,28,9,45,823.5,53.0,2.15,7.0,334.0,601.6,504.43
2016,12,28,10,0,850.0,54.0,2.2,8.0,367.0,604.3,503.45
2016,12,28,10,15,865.0,55.5,2.3,8.5,394.5,596.98,495.28
2016,12,28,10,30,880.0,57.0,2.4,9.0,422.0,586.2,484.09
2016,12,28,10,45,890.5,58.0,2.55,9.5,442.5,568.8,467.55
2016,12,28,11,0,901.0,59.0,2.7,10.0,463.0,548.06,447.93
2016,12,28,11,15,907.0,59.5,2.7,10.0,476.5,521.21,423.34
2016,12,28,11,30,913.0,60.0,2.7,10.0,490.0,491.38,395.78
2016,12,28,11,45,916.0,60.0,2.75,10.5,496.5,456.85,363.25
2016,12,28,12,0,919.0,60.0,2.8,11.0,503.0,419.75,327.96
2016,12,28,12,15,918.5,60.0,2.75,11.0,502.0,379.01,289.48
2016,12,28,12,30,918.0,60.0,2.7,11.0,501.0,336.27,248.74
2016,12,28,12,45,911.5,61.0,2.7,11.5,492.0,291.04,205.58
2016,12,28,13,0,905.0,62.0,2.7,12.0,483.0,244.65,162.21
2016,12,28,13,15,897.5,61.0,2.65,12.0,467.5,195.52,119.17
2016,12,28,13,30,890.0,60.0,2.6,12.0,452.0,145.85,80.75
2016,12,28,13,45,879.0,59.0,2.6,12.0,429.0,95.66,52.09
2016,12,28,14,0,868.0,58.0,2.6,12.0,406.0,56.31,44.98
2016,12,28,14,15,851.0,56.0,2.4,11.5,377.5,54.4,43.46
2016,12,28,14,30,834.0,54.0,2.2,11.0,349.0,52.44,41.84
2016,12,28,14,45,809.0,52.0,2.0,11.0,314.5,50.32,39.98
2016,12,28,15,0,784.0,50.0,1.8,11.0,280.0,43.85,34.16
2016,12,28,15,15,746.5,46.5,1.6,10.0,241.5,40.99,31.67
2016,12,28,15,30,709.0,43.0,1.4,9.0,203.0,38.13,29.11
2016,12,28,15,45,650.5,38.5,1.2,8.5,163.0,34.3,25.49
2016,12,28,16,0,592.0,34.0,1.0,8.0,123.0,30.5,21.76
2016,12,28,16,15,490.5,27.0,1.05,7.5,84.5,24.28,15.55
2016,12,28,16,30,389.0,20.0,1.1,7.0,46.0,18.08,6.27
2016,12,28,16,45,194.5,10.0,1.15,7.0,23.0,8.54,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,14.5,3.25,4.0,32.0,167.48,0.0
2016,12,29,8,0,391.0,29.0,3.3,4.0,64.0,329.73,258.93
2016,12,29,8,15,484.0,36.5,3.3,4.0,103.5,400.32,337.65
2016,12,29,8,30,577.0,44.0,3.3,4.0,143.0,471.11,402.74
2016,12,29,8,45,633.0,49.0,3.3,4.5,183.5,507.06,435.39
2016,12,29,9,0,689.0,54.0,3.3,5.0,224.0,547.65,469.65
2016,12,29,9,15,726.0,58.0,3.35,5.5,261.5,571.41,488.64
2016,12,29,9,30,763.0,62.0,3.4,6.0,299.0,591.8,503.88
2016,12,29,9,45,773.5,67.5,3.5,6.5,330.5,593.24,503.13
2016,12,29,10,0,784.0,73.0,3.6,7.0,362.0,591.41,499.39
2016,12,29,10,15,802.5,75.5,3.55,7.5,390.0,587.88,493.63
2016,12,29,10,30,821.0,78.0,3.5,8.0,418.0,580.73,484.66
2016,12,29,10,45,836.0,78.5,3.45,9.0,439.5,565.81,468.41
2016,12,29,11,0,851.0,79.0,3.4,10.0,461.0,547.38,449.12
2016,12,29,11,15,858.0,80.0,3.35,10.0,475.0,521.94,425.52
2016,12,29,11,30,865.0,81.0,3.3,10.0,489.0,493.5,399.01
2016,12,29,11,45,870.5,80.5,3.25,10.5,496.5,460.03,367.19
2016,12,29,12,0,876.0,80.0,3.2,11.0,504.0,423.9,332.62
2016,12,29,12,15,875.5,80.0,3.15,11.0,502.5,383.61,294.73
2016,12,29,12,30,875.0,80.0,3.1,11.0,501.0,341.41,254.68
2016,12,29,12,45,882.5,76.0,3.1,11.5,494.5,296.0,211.12
2016,12,29,13,0,890.0,72.0,3.1,12.0,488.0,251.99,169.2
2016,12,29,13,15,882.0,71.0,3.0,12.0,472.0,203.22,126.36
2016,12,29,13,30,874.0,70.0,2.9,12.0,456.0,149.01,83.79
2016,12,29,13,45,862.0,68.5,2.8,12.0,433.0,98.26,53.86
2016,12,29,14,0,850.0,67.0,2.7,12.0,410.0,56.54,45.17
2016,12,29,14,15,831.5,65.0,2.5,12.0,381.0,55.15,44.03
2016,12,29,14,30,813.0,63.0,2.3,12.0,352.0,53.78,42.86
2016,12,29,14,45,786.0,60.5,2.15,12.0,317.0,51.96,41.28
2016,12,29,15,0,759.0,58.0,2.0,12.0,282.0,50.17,39.69
2016,12,29,15,15,719.0,54.0,1.75,11.0,243.5,47.05,37.01
2016,12,29,15,30,679.0,50.0,1.5,10.0,205.0,43.95,34.24
2016,12,29,15,45,615.0,45.0,1.25,9.5,164.0,39.84,30.38
2016,12,29,16,0,551.0,40.0,1.0,9.0,123.0,32.86,23.79
2016,12,29,16,15,444.0,31.5,1.05,8.5,84.5,25.99,17.02
2016,12,29,16,30,337.0,23.0,1.1,8.0,46.0,19.1,7.48
2016,12,29,16,45,168.5,11.5,1.15,7.5,23.0,9.82,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,166.5,15.0,0.6,5.5,30.0,149.81,0.0
2016,12,30,8,0,333.0,30.0,0.7,6.0,60.0,293.38,225.47
2016,12,30,8,15,426.0,38.5,0.85,6.0,98.0,364.95,301.22
2016,12,30,8,30,519.0,47.0,1.0,6.0,136.0,436.86,365.21
2016,12,30,8,45,573.0,53.5,1.15,6.5,175.0,479.34,402.17
2016,12,30,9,0,627.0,60.0,1.3,7.0,214.0,519.64,435.76
2016,12,30,9,15,665.5,64.0,1.35,7.5,250.5,543.89,454.66
2016,12,30,9,30,704.0,68.0,1.4,8.0,287.0,565.1,470.25
2016,12,30,9,45,744.0,68.0,1.45,8.5,322.0,576.09,477.39
2016,12,30,10,0,784.0,68.0,1.5,9.0,357.0,587.16,484.01
2016,12,30,10,15,801.0,70.0,1.55,9.5,384.5,582.32,477.78
2016,12,30,10,30,818.0,72.0,1.6,10.0,412.0,573.98,468.67
2016,12,30,10,45,828.0,74.0,1.7,10.5,432.5,558.13,453.72
2016,12,30,11,0,838.0,76.0,1.8,11.0,453.0,539.03,435.88
2016,12,30,11,15,845.0,77.0,1.85,11.0,467.0,514.14,413.66
2016,12,30,11,30,852.0,78.0,1.9,11.0,481.0,486.29,388.53
2016,12,30,11,45,854.5,78.5,1.95,11.5,487.5,453.12,357.9
2016,12,30,12,0,857.0,79.0,2.0,12.0,494.0,417.51,324.67
2016,12,30,12,15,857.0,79.0,2.05,12.0,493.5,378.26,288.43
2016,12,30,12,30,857.0,79.0,2.1,12.0,493.0,337.09,249.94
2016,12,30,12,45,853.0,78.5,2.15,12.5,484.5,292.69,208.18
2016,12,30,13,0,849.0,78.0,2.2,13.0,476.0,247.1,165.97
2016,12,30,13,15,841.0,77.0,2.3,12.5,460.5,199.46,124.66
2016,12,30,13,30,833.0,76.0,2.4,12.0,445.0,151.47,87.25
2016,12,30,13,45,819.5,74.5,2.5,12.0,422.5,102.62,57.92
2016,12,30,14,0,806.0,73.0,2.6,12.0,400.0,60.59,48.77
2016,12,30,14,15,787.5,71.0,2.6,12.0,371.5,59.3,47.73
2016,12,30,14,30,769.0,69.0,2.6,12.0,343.0,58.07,46.69
2016,12,30,14,45,739.5,66.0,2.6,12.0,309.0,55.95,44.85
2016,12,30,15,0,710.0,63.0,2.6,12.0,275.0,53.88,43.01
2016,12,30,15,15,669.0,59.0,2.4,11.0,237.0,46.73,36.71
2016,12,30,15,30,628.0,55.0,2.2,10.0,199.0,44.01,34.29
2016,12,30,15,45,558.5,49.5,2.0,9.5,159.0,39.93,30.46
2016,12,30,16,0,489.0,44.0,1.8,9.0,119.0,35.93,26.53
2016,12,30,16,15,384.0,34.5,1.9,8.5,82.0,28.35,19.11
2016,12,30,16,30,279.0,25.0,2.0,8.0,45.0,20.72,9.14
2016,12,30,16,45,139.5,12.5,2.1,7.5,22.5,10.67,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
